ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 00:00,2,0.000,ALERT,213.74,302.37,59.996,1464840003,"201051344000645","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,429620.9,429620.9,32935,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840005,581660.00
06/02/2016 00:00,2,0.000,ALERT,212.83,301.17,59.981,1464840003,"274151322000085","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,687916.6,687916.6,26478,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840007,581661.00
06/02/2016 00:00,2,0.000,ALERT,213.96,302.07,59.986,1464840003,"201051344000633","219011344069620",0.00,15.80,0,299.07,304.78,0.0,0.0,0.000,420764.5,420764.5,33414,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840009,581662.00
06/02/2016 00:00,2,0.000,ALERT,213.51,302.37,59.965,1464840003,"201051344000469","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,422132.0,422132.0,33350,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840011,581663.00
06/02/2016 00:00,2,0.000,ALERT,212.83,301.17,59.996,1464840003,"201051344000646","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,425557.0,425557.0,37899,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840013,581664.00
06/02/2016 00:00,2,0.000,ALERT,211.93,300.27,59.996,1464840003,"274151322000052","219011344069620",0.00,17.30,0,299.37,304.48,0.0,0.0,0.000,701349.8,701349.8,26710,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840014,581665.00
06/02/2016 00:00,2,0.000,ALERT,212.83,300.57,59.986,1464840003,"201051344000585","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,432480.9,432480.9,37902,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840016,581666.00
06/02/2016 00:00,2,0.000,ALERT,212.61,300.57,59.991,1464840003,"201051344001230","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,429171.1,429171.1,37704,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840018,581667.00
06/02/2016 00:00,2,0.000,ALERT,213.29,301.17,59.996,1464840003,"201051344000582","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,422568.4,422568.4,37865,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840020,581668.00
06/02/2016 00:00,2,0.000,ALERT,212.38,300.57,59.996,1464840003,"201051344000955","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,434968.2,434968.2,37805,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840022,581669.00
06/02/2016 00:00,2,0.000,ALERT,212.38,299.67,59.996,1464840003,"274151322000094","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,566805.3,566805.3,27763,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840023,581670.00
06/02/2016 00:00,2,0.000,ALERT,212.83,302.37,60.012,1464840003,"201051344000579","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,436205.7,436205.7,13419,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840025,581671.00
06/02/2016 00:00,2,0.000,ALERT,212.61,300.87,59.996,1464840003,"201051344000890","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,432138.1,432138.1,37820,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840027,581672.00
06/02/2016 00:00,2,0.000,ALERT,213.06,300.27,60.002,1464840003,"201051344000438","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,434150.0,434150.0,37824,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840029,581673.00
06/02/2016 00:00,2,0.000,ALERT,213.06,299.97,60.012,1464840003,"201051344000417","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,426605.1,426605.1,37986,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840031,581674.00
06/02/2016 00:00,2,0.000,ALERT,212.38,300.57,59.996,1464840003,"274151322000083","219011344069620",0.00,17.00,0,299.67,304.48,0.0,0.0,0.000,695032.7,695032.7,26780,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840033,581675.00
06/02/2016 00:00,2,0.000,ALERT,212.83,300.27,60.002,1464840003,"274151322000076","219011344069620",0.00,17.00,0,299.07,304.18,0.0,0.0,0.000,740154.8,740154.8,26782,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840035,581676.00
06/02/2016 00:00,2,0.000,ALERT,212.83,302.37,60.012,1464840003,"201051344000868","219011344069620",0.00,15.80,0,301.17,306.58,0.0,0.0,0.000,421233.1,421233.1,33069,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840037,581677.00
06/02/2016 00:00,2,0.000,ALERT,212.16,301.47,60.007,1464840003,"274151322000095","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,732533.2,732533.2,26698,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840038,581678.00
06/02/2016 00:00,2,0.000,ALERT,212.83,301.77,60.007,1464840003,"201051344000988","219011344069620",0.00,16.00,0,298.17,305.08,0.0,0.0,0.000,418295.7,418295.7,33366,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840040,581679.00
06/02/2016 00:00,2,0.000,ALERT,212.61,300.27,59.975,1464840003,"201051344001025","219011344069620",0.00,15.50,0,299.07,304.18,0.0,0.0,0.000,432151.8,432151.8,37873,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840042,581680.00
06/02/2016 00:00,2,0.000,ALERT,212.83,302.07,60.012,1464840003,"201051344000458","219011344069620",0.00,16.70,0,300.87,306.28,0.0,0.0,0.000,429127.4,429127.4,33288,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840044,581681.00
06/02/2016 00:00,2,0.000,ALERT,213.51,302.07,60.012,1464840003,"201051344000853","219011344069620",0.00,15.80,0,300.57,305.68,0.0,0.0,0.000,427790.1,427790.1,32890,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840046,581682.00
06/02/2016 00:00,2,0.000,ALERT,213.06,300.57,60.002,1464840003,"201051344000685","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,433605.1,433605.1,37718,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840047,581683.00
06/02/2016 00:00,2,0.000,ALERT,213.06,300.27,60.012,1464840003,"201051344000917","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,430446.2,430446.2,37718,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840049,581684.00
06/02/2016 00:00,2,0.000,ALERT,213.06,301.17,60.002,1464840003,"201051344001145","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,435651.5,435651.5,37571,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840051,581685.00
06/02/2016 00:00,2,0.000,ALERT,212.83,299.97,59.996,1464840003,"201051344000651","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,428012.1,428012.1,37926,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840053,581686.00
06/02/2016 00:00,2,0.000,ALERT,211.93,300.87,60.034,1464840003,"274151322000088","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,671764.8,671764.8,26443,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840055,581687.00
06/02/2016 00:00,2,0.000,ALERT,212.83,299.67,59.991,1464840003,"274151322000068","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,566626.3,566626.3,27974,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840056,581688.00
06/02/2016 00:00,2,0.000,ALERT,212.38,300.27,59.996,1464840003,"201051344001135","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,424068.6,424068.6,37863,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840058,581689.00
06/02/2016 00:00,2,0.000,ALERT,212.61,302.68,59.996,1464840003,"201051344000594","219011344069620",0.00,16.00,0,300.57,305.38,0.0,0.0,0.000,432990.8,432990.8,33325,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840060,581690.00
06/02/2016 00:00,2,0.000,ALERT,212.83,300.57,59.996,1464840003,"201051344001203","219011344069620",0.00,15.80,0,299.37,305.08,0.0,0.0,0.000,431082.7,431082.7,37900,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840062,581691.00
06/02/2016 00:00,2,0.000,ALERT,212.16,300.27,59.991,1464840003,"274151322000054","219011344069620",0.00,17.50,0,299.07,304.48,0.0,0.0,0.000,686147.5,686147.5,26471,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840064,581692.00
06/02/2016 00:00,2,0.000,ALERT,213.29,301.77,59.991,1464840003,"201051344000867","219011344069620",0.00,16.30,0,300.57,305.68,0.0,0.0,0.000,420470.7,420470.7,33331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840066,581693.00
06/02/2016 00:00,2,0.000,ALERT,212.83,300.57,59.991,1464840003,"201051344001093","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,429597.1,429597.1,37769,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840067,581694.00
06/02/2016 00:00,2,0.000,ALERT,212.83,302.07,59.996,1464840003,"201051344000900","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,436154.6,436154.6,32727,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840069,581695.00
06/02/2016 00:00,2,0.000,ALERT,213.06,301.17,59.996,1464840003,"201051344000648","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,427947.6,427947.6,33015,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840071,581696.00
06/02/2016 00:00,2,0.000,ALERT,212.83,302.37,60.002,1464840003,"201051344000569","219011344069620",0.00,16.00,0,301.17,305.98,0.0,0.0,0.000,437256.8,437256.8,32649,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840073,581697.00
06/02/2016 00:00,2,0.000,ALERT,212.83,302.07,60.002,1464840003,"201051344000983","219011344069620",0.00,16.00,0,300.87,305.68,0.0,0.0,0.000,428782.6,428782.6,33131,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840075,581698.00
06/02/2016 00:00,2,0.000,ALERT,212.83,301.77,59.991,1464840003,"201051344001158","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,423070.7,423070.7,33393,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840076,581699.00
06/02/2016 00:00,2,0.000,ALERT,213.29,302.37,59.986,1464840003,"201051344000576","219011344069620",0.00,15.80,0,300.57,305.38,0.0,0.0,0.000,430081.6,430081.6,32801,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840078,581700.00
06/02/2016 00:00,2,0.000,ALERT,212.38,300.27,59.975,1464840003,"274151322000087","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,659671.9,659671.9,26569,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840080,581701.00
06/02/2016 00:15,2,0.000,ALERT,213.51,301.77,59.970,1464840903,"201051344000645","219011344069620",0.00,16.00,0,298.77,304.18,0.0,0.0,0.000,429620.9,429620.9,32937,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840905,581702.00
06/02/2016 00:15,2,0.000,ALERT,212.61,300.27,59.970,1464840903,"274151322000085","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,687916.6,687916.6,26480,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840907,581703.00
06/02/2016 00:15,2,0.000,ALERT,213.51,301.47,59.938,1464840903,"201051344000633","219011344069620",0.00,15.50,0,297.26,303.58,0.0,0.0,0.000,420764.5,420764.5,33416,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840909,581704.00
06/02/2016 00:15,2,0.000,ALERT,213.06,301.77,59.981,1464840903,"201051344000469","219011344069620",0.00,15.00,0,297.87,303.58,0.0,0.0,0.000,422132.0,422132.0,33352,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840911,581705.00
06/02/2016 00:15,2,0.000,ALERT,212.38,300.27,59.991,1464840903,"201051344000646","219011344069620",0.00,15.50,0,296.96,302.68,0.0,0.0,0.000,425557.0,425557.0,37901,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840913,581706.00
06/02/2016 00:15,2,0.000,ALERT,211.93,300.57,59.965,1464840903,"274151322000052","219011344069620",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,701349.8,701349.8,26712,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840914,581707.00
06/02/2016 00:15,2,0.000,ALERT,212.83,300.57,59.970,1464840903,"201051344000585","219011344069620",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,432480.9,432480.9,37904,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840916,581708.00
06/02/2016 00:15,2,0.000,ALERT,212.61,300.57,59.928,1464840903,"201051344001230","219011344069620",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,429171.1,429171.1,37706,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840918,581709.00
06/02/2016 00:15,2,0.000,ALERT,213.06,301.17,59.970,1464840903,"201051344000582","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,422568.4,422568.4,37867,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840920,581710.00
06/02/2016 00:15,2,0.000,ALERT,212.38,300.57,59.928,1464840903,"201051344000955","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,434968.2,434968.2,37807,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840922,581711.00
06/02/2016 00:15,2,0.000,ALERT,212.38,299.37,59.949,1464840903,"274151322000094","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,566805.3,566805.3,27765,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840923,581712.00
06/02/2016 00:15,2,0.000,ALERT,212.83,302.37,59.965,1464840903,"201051344000579","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,436205.7,436205.7,13421,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840925,581713.00
06/02/2016 00:15,2,0.000,ALERT,212.61,300.57,59.959,1464840903,"201051344000890","219011344069620",0.00,16.00,0,298.17,303.28,0.0,0.0,0.000,432138.1,432138.1,37822,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840927,581714.00
06/02/2016 00:15,2,0.000,ALERT,212.61,299.97,59.959,1464840903,"201051344000438","219011344069620",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,434150.0,434150.0,37826,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840929,581715.00
06/02/2016 00:15,2,0.000,ALERT,212.83,299.67,59.949,1464840903,"201051344000417","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,426605.1,426605.1,37988,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840931,581716.00
06/02/2016 00:15,2,0.000,ALERT,212.16,300.27,59.965,1464840903,"274151322000083","219011344069620",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,695032.7,695032.7,26782,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840932,581717.00
06/02/2016 00:15,2,0.000,ALERT,212.83,302.37,59.959,1464840903,"201051344000868","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,421233.1,421233.1,33071,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840936,581718.00
06/02/2016 00:15,2,0.000,ALERT,212.16,300.87,59.965,1464840903,"274151322000095","219011344069620",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,732533.2,732533.2,26700,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840938,581719.00
06/02/2016 00:15,2,0.000,ALERT,212.61,301.47,59.975,1464840903,"201051344000988","219011344069620",0.00,15.80,0,296.36,303.28,0.0,0.0,0.000,418295.7,418295.7,33368,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840939,581720.00
06/02/2016 00:15,2,0.000,ALERT,212.38,299.37,59.954,1464840903,"201051344001025","219011344069620",0.00,15.30,0,296.96,302.98,0.0,0.0,0.000,432151.8,432151.8,37875,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840941,581721.00
06/02/2016 00:15,2,0.000,ALERT,212.61,301.77,59.959,1464840903,"201051344000458","219011344069620",0.00,16.30,0,299.07,304.48,0.0,0.0,0.000,429127.4,429127.4,33290,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840943,581722.00
06/02/2016 00:15,2,0.000,ALERT,213.51,301.77,59.944,1464840903,"201051344000853","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,427790.1,427790.1,32892,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840945,581723.00
06/02/2016 00:15,2,0.000,ALERT,212.83,299.97,59.970,1464840903,"201051344000685","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,433605.1,433605.1,37720,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840947,581724.00
06/02/2016 00:15,2,0.000,ALERT,212.61,299.67,59.975,1464840903,"201051344000917","219011344069620",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,430446.2,430446.2,37720,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840949,581725.00
06/02/2016 00:15,2,0.000,ALERT,212.83,300.27,59.981,1464840903,"201051344001145","219011344069620",0.00,15.50,0,297.87,302.98,0.0,0.0,0.000,435651.5,435651.5,37573,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840951,581726.00
06/02/2016 00:15,2,0.000,ALERT,212.61,299.07,59.970,1464840903,"201051344000651","219011344069620",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,428012.1,428012.1,37928,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840952,581727.00
06/02/2016 00:15,2,0.000,ALERT,211.70,299.97,59.970,1464840903,"274151322000088","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,671764.8,671764.8,26445,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840954,581728.00
06/02/2016 00:15,2,0.000,ALERT,212.83,299.07,59.970,1464840903,"274151322000068","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,566626.3,566626.3,27976,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840956,581729.00
06/02/2016 00:15,2,0.000,ALERT,212.16,299.97,59.949,1464840903,"201051344001135","219011344069620",0.00,15.50,0,297.57,302.98,0.0,0.0,0.000,424068.6,424068.6,37865,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840958,581730.00
06/02/2016 00:15,2,0.000,ALERT,212.61,302.37,59.970,1464840903,"201051344000594","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,432990.8,432990.8,33327,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840959,581731.00
06/02/2016 00:15,2,0.000,ALERT,212.61,299.97,59.975,1464840903,"201051344001203","219011344069620",0.00,15.50,0,297.26,303.88,0.0,0.0,0.000,431082.7,431082.7,37902,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840961,581732.00
06/02/2016 00:15,2,0.000,ALERT,211.93,300.27,59.965,1464840903,"274151322000054","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,686147.5,686147.5,26473,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840963,581733.00
06/02/2016 00:15,2,0.000,ALERT,213.06,301.47,59.959,1464840903,"201051344000867","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,420470.7,420470.7,33333,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840965,581734.00
06/02/2016 00:15,2,0.000,ALERT,212.61,299.97,59.965,1464840903,"201051344001093","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,429597.1,429597.1,37771,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840967,581735.00
06/02/2016 00:15,2,0.000,ALERT,212.83,302.07,59.938,1464840903,"201051344000900","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,436154.6,436154.6,32729,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840968,581736.00
06/02/2016 00:15,2,0.000,ALERT,213.06,301.17,59.959,1464840903,"201051344000648","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,427947.6,427947.6,33017,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840970,581737.00
06/02/2016 00:15,2,0.000,ALERT,212.83,302.37,59.965,1464840903,"201051344000569","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,437256.8,437256.8,32651,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840972,581738.00
06/02/2016 00:15,2,0.000,ALERT,212.83,302.07,59.959,1464840903,"201051344000983","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,428782.6,428782.6,33133,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840974,581739.00
06/02/2016 00:15,2,0.000,ALERT,212.83,301.47,59.970,1464840903,"201051344001158","219011344069620",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,423070.7,423070.7,33395,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840976,581740.00
06/02/2016 00:15,2,0.000,ALERT,213.29,302.37,59.970,1464840903,"201051344000576","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,430081.6,430081.6,32803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840978,581741.00
06/02/2016 00:15,2,0.000,ALERT,212.16,298.77,59.949,1464840903,"274151322000087","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,659671.9,659671.9,26571,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464840980,581742.00
06/02/2016 00:15,2,0.000,ALERT,212.83,299.97,59.954,1464840903,"274151322000076","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,740154.8,740154.8,26784,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464840981,581743.00
06/02/2016 00:30,2,0.000,ALERT,213.51,302.37,59.981,1464841803,"201051344000645","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,429620.9,429620.9,32939,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841805,581744.00
06/02/2016 00:30,2,0.000,ALERT,212.61,300.27,59.938,1464841803,"274151322000085","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,687916.6,687916.6,26482,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841806,581745.00
06/02/2016 00:30,2,0.000,ALERT,213.51,301.77,59.975,1464841803,"201051344000633","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,420764.5,420764.5,33418,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841808,581746.00
06/02/2016 00:30,2,0.000,ALERT,213.06,302.07,59.975,1464841803,"201051344000469","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,422132.0,422132.0,33354,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841810,581747.00
06/02/2016 00:30,2,0.000,ALERT,212.61,300.87,59.981,1464841803,"201051344000646","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,425557.0,425557.0,37903,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841812,581748.00
06/02/2016 00:30,2,0.000,ALERT,212.38,300.27,59.975,1464841803,"274151322000052","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,701349.8,701349.8,26714,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464841814,581749.00
06/02/2016 00:30,2,0.000,ALERT,213.06,301.17,59.981,1464841803,"201051344000585","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,432480.9,432480.9,37906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841815,581750.00
06/02/2016 00:30,2,0.000,ALERT,212.83,301.47,59.970,1464841803,"201051344001230","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,429171.1,429171.1,37708,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464841817,581751.00
06/02/2016 00:30,2,0.000,ALERT,213.29,301.47,59.981,1464841803,"201051344000582","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,422568.4,422568.4,37869,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841819,581752.00
06/02/2016 00:30,2,0.000,ALERT,212.38,301.17,59.975,1464841803,"201051344000955","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,434968.2,434968.2,37809,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841821,581753.00
06/02/2016 00:30,2,0.000,ALERT,212.38,300.27,59.965,1464841803,"274151322000094","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,566805.3,566805.3,27767,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464841823,581754.00
06/02/2016 00:30,2,0.000,ALERT,213.06,302.68,59.975,1464841803,"201051344000579","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,436205.7,436205.7,13423,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464841824,581755.00
06/02/2016 00:30,2,0.000,ALERT,212.83,301.17,59.981,1464841803,"201051344000890","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,432138.1,432138.1,37824,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841826,581756.00
06/02/2016 00:30,2,0.000,ALERT,212.83,300.27,59.970,1464841803,"201051344000438","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,434150.0,434150.0,37828,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841828,581757.00
06/02/2016 00:30,2,0.000,ALERT,213.06,300.27,59.981,1464841803,"201051344000417","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,426605.1,426605.1,37990,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841830,581758.00
06/02/2016 00:30,2,0.000,ALERT,212.61,301.17,59.965,1464841803,"274151322000083","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,695032.7,695032.7,26784,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841832,581759.00
06/02/2016 00:30,2,0.000,ALERT,213.06,301.17,59.991,1464841803,"274151322000076","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,740154.8,740154.8,26786,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841833,581760.00
06/02/2016 00:30,2,0.000,ALERT,212.83,302.68,59.975,1464841803,"201051344000868","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,421233.1,421233.1,33073,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464841836,581761.00
06/02/2016 00:30,2,0.000,ALERT,212.16,300.87,59.975,1464841803,"274151322000095","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,732533.2,732533.2,26702,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841838,581762.00
06/02/2016 00:30,2,0.000,ALERT,212.83,302.07,59.970,1464841803,"201051344000988","219011344069620",0.00,15.50,0,297.57,303.28,0.0,0.0,0.000,418295.7,418295.7,33370,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841839,581763.00
06/02/2016 00:30,2,0.000,ALERT,212.61,300.27,59.965,1464841803,"201051344001025","219011344069620",0.00,15.00,0,297.57,302.68,0.0,0.0,0.000,432151.8,432151.8,37877,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464841841,581764.00
06/02/2016 00:30,2,0.000,ALERT,212.83,301.77,59.970,1464841803,"201051344000458","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,429127.4,429127.4,33292,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841843,581765.00
06/02/2016 00:30,2,0.000,ALERT,213.51,302.07,59.970,1464841803,"201051344000853","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,427790.1,427790.1,32894,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464841845,581766.00
06/02/2016 00:30,2,0.000,ALERT,213.06,300.57,59.922,1464841803,"201051344000685","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,433605.1,433605.1,37722,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464841847,581767.00
06/02/2016 00:30,2,0.000,ALERT,213.06,299.97,59.965,1464841803,"201051344000917","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,430446.2,430446.2,37722,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841849,581768.00
06/02/2016 00:30,2,0.000,ALERT,213.06,301.17,59.970,1464841803,"201051344001145","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,435651.5,435651.5,37575,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841850,581769.00
06/02/2016 00:30,2,0.000,ALERT,212.83,299.97,59.933,1464841803,"201051344000651","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,428012.1,428012.1,37930,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841852,581770.00
06/02/2016 00:30,2,0.000,ALERT,211.93,300.87,59.965,1464841803,"274151322000088","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,671764.8,671764.8,26447,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464841854,581771.00
06/02/2016 00:30,2,0.000,ALERT,213.06,299.97,59.965,1464841803,"274151322000068","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,566626.3,566626.3,27978,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841856,581772.00
06/02/2016 00:30,2,0.000,ALERT,212.38,300.87,59.965,1464841803,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,424068.6,424068.6,37867,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841858,581773.00
06/02/2016 00:30,2,0.000,ALERT,212.83,302.98,59.933,1464841803,"201051344000594","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,432990.8,432990.8,33329,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464841860,581774.00
06/02/2016 00:30,2,0.000,ALERT,212.83,300.57,59.970,1464841803,"201051344001203","219011344069620",0.00,15.30,0,297.87,303.88,0.0,0.0,0.000,431082.7,431082.7,37904,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841861,581775.00
06/02/2016 00:30,2,0.000,ALERT,212.16,301.17,59.928,1464841803,"274151322000054","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,686147.5,686147.5,26475,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841863,581776.00
06/02/2016 00:30,2,0.000,ALERT,213.29,302.07,59.981,1464841803,"201051344000867","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,420470.7,420470.7,33335,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841865,581777.00
06/02/2016 00:30,2,0.000,ALERT,212.83,301.17,59.965,1464841803,"201051344001093","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,429597.1,429597.1,37773,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464841867,581778.00
06/02/2016 00:30,2,0.000,ALERT,212.83,302.07,59.970,1464841803,"201051344000900","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,436154.6,436154.6,32731,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841868,581779.00
06/02/2016 00:30,2,0.000,ALERT,213.06,301.47,59.944,1464841803,"201051344000648","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,427947.6,427947.6,33019,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464841870,581780.00
06/02/2016 00:30,2,0.000,ALERT,212.83,302.68,59.970,1464841803,"201051344000569","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,437256.8,437256.8,32653,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841872,581781.00
06/02/2016 00:30,2,0.000,ALERT,212.83,302.37,59.981,1464841803,"201051344000983","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,428782.6,428782.6,33135,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841874,581782.00
06/02/2016 00:30,2,0.000,ALERT,213.06,302.07,59.981,1464841803,"201051344001158","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,423070.7,423070.7,33397,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841876,581783.00
06/02/2016 00:30,2,0.000,ALERT,213.29,302.37,59.981,1464841803,"201051344000576","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,430081.6,430081.6,32805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841877,581784.00
06/02/2016 00:30,2,0.000,ALERT,212.38,299.97,59.975,1464841803,"274151322000087","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,659671.9,659671.9,26573,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464841879,581785.00
06/02/2016 00:45,2,0.000,ALERT,213.51,302.07,59.981,1464842704,"201051344000645","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,429620.9,429620.9,32941,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842706,581786.00
06/02/2016 00:45,2,0.000,ALERT,212.61,300.57,59.991,1464842704,"274151322000085","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,687916.6,687916.6,26484,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842708,581787.00
06/02/2016 00:45,2,0.000,ALERT,213.51,301.77,59.949,1464842704,"201051344000633","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,420764.5,420764.5,33420,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464842710,581788.00
06/02/2016 00:45,2,0.000,ALERT,213.06,302.07,60.018,1464842704,"201051344000469","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,422132.0,422132.0,33356,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464842712,581789.00
06/02/2016 00:45,2,0.000,ALERT,212.83,301.17,59.991,1464842704,"201051344000646","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,425557.0,425557.0,37905,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464842713,581790.00
06/02/2016 00:45,2,0.000,ALERT,212.38,301.17,59.986,1464842704,"274151322000052","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,701349.8,701349.8,26716,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842715,581791.00
06/02/2016 00:45,2,0.000,ALERT,213.29,301.17,59.981,1464842704,"201051344000585","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,432480.9,432480.9,37908,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842717,581792.00
06/02/2016 00:45,2,0.000,ALERT,213.06,301.17,59.949,1464842704,"201051344001230","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,429171.1,429171.1,37710,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842719,581793.00
06/02/2016 00:45,2,0.000,ALERT,213.51,302.07,59.991,1464842704,"201051344000582","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,422568.4,422568.4,37871,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842721,581794.00
06/02/2016 00:45,2,0.000,ALERT,212.83,301.47,59.981,1464842704,"201051344000955","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,434968.2,434968.2,37811,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842722,581795.00
06/02/2016 00:45,2,0.000,ALERT,212.38,299.97,59.986,1464842704,"274151322000094","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,566805.3,566805.3,27769,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842724,581796.00
06/02/2016 00:45,2,0.000,ALERT,212.83,302.68,59.991,1464842704,"201051344000579","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,436205.7,436205.7,13425,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464842726,581797.00
06/02/2016 00:45,2,0.000,ALERT,212.83,301.47,59.991,1464842704,"201051344000890","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,432138.1,432138.1,37826,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464842728,581798.00
06/02/2016 00:45,2,0.000,ALERT,213.06,301.17,59.981,1464842704,"201051344000438","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,434150.0,434150.0,37830,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842730,581799.00
06/02/2016 00:45,2,0.000,ALERT,213.06,300.57,60.012,1464842704,"201051344000417","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,426605.1,426605.1,37992,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464842731,581800.00
06/02/2016 00:45,2,0.000,ALERT,212.38,300.87,59.986,1464842704,"274151322000083","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,695032.7,695032.7,26786,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842733,581801.00
06/02/2016 00:45,2,0.000,ALERT,212.83,300.87,59.986,1464842704,"274151322000076","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,740154.8,740154.8,26788,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842735,581802.00
06/02/2016 00:45,2,0.000,ALERT,212.83,302.68,59.954,1464842704,"201051344000868","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,421233.1,421233.1,33075,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842737,581803.00
06/02/2016 00:45,2,0.000,ALERT,212.38,301.77,59.981,1464842704,"274151322000095","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,732533.2,732533.2,26704,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464842739,581804.00
