ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 00:45,2,0.000,ALERT,212.61,301.77,60.023,1464842704,"201051344000988","219011344069620",0.00,15.50,0,297.57,303.58,0.0,0.0,0.000,418295.7,418295.7,33372,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464842741,581805.00
06/02/2016 00:45,2,0.000,ALERT,212.83,300.27,59.975,1464842704,"201051344001025","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,432151.8,432151.8,37879,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842742,581806.00
06/02/2016 00:45,2,0.000,ALERT,212.83,302.07,59.986,1464842704,"201051344000458","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,429127.4,429127.4,33294,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464842744,581807.00
06/02/2016 00:45,2,0.000,ALERT,213.29,301.17,59.981,1464842704,"201051344000685","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,433605.1,433605.1,37724,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842747,581808.00
06/02/2016 00:45,2,0.000,ALERT,213.29,300.57,59.981,1464842704,"201051344000917","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,430446.2,430446.2,37724,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842749,581809.00
06/02/2016 00:45,2,0.000,ALERT,213.29,301.17,59.975,1464842704,"201051344001145","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,435651.5,435651.5,37577,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842751,581810.00
06/02/2016 00:45,2,0.000,ALERT,213.29,300.27,59.970,1464842704,"201051344000651","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,428012.1,428012.1,37932,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464842753,581811.00
06/02/2016 00:45,2,0.000,ALERT,211.93,300.57,59.981,1464842704,"274151322000088","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,671764.8,671764.8,26449,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842755,581812.00
06/02/2016 00:45,2,0.000,ALERT,213.06,299.97,59.986,1464842704,"274151322000068","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,566626.3,566626.3,27980,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842757,581813.00
06/02/2016 00:45,2,0.000,ALERT,212.83,301.17,59.970,1464842704,"201051344001135","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,424068.6,424068.6,37869,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842759,581814.00
06/02/2016 00:45,2,0.000,ALERT,212.61,302.68,59.975,1464842704,"201051344000594","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,432990.8,432990.8,33331,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464842760,581815.00
06/02/2016 00:45,2,0.000,ALERT,213.29,300.87,60.007,1464842704,"201051344001203","219011344069620",0.00,15.50,0,299.07,304.18,0.0,0.0,0.000,431082.7,431082.7,37906,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842762,581816.00
06/02/2016 00:45,2,0.000,ALERT,212.16,301.47,59.970,1464842704,"274151322000054","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,686147.5,686147.5,26477,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464842764,581817.00
06/02/2016 00:45,2,0.000,ALERT,213.06,301.77,59.975,1464842704,"201051344000867","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,420470.7,420470.7,33337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464842766,581818.00
06/02/2016 00:45,2,0.000,ALERT,213.06,301.17,59.954,1464842704,"201051344001093","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,429597.1,429597.1,37775,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464842768,581819.00
06/02/2016 00:45,2,0.000,ALERT,212.83,302.07,59.970,1464842704,"201051344000900","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,436154.6,436154.6,32733,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464842770,581820.00
06/02/2016 00:45,2,0.000,ALERT,213.06,301.17,59.981,1464842704,"201051344000648","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,427947.6,427947.6,33021,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842771,581821.00
06/02/2016 00:45,2,0.000,ALERT,213.06,302.68,59.975,1464842704,"201051344000569","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,437256.8,437256.8,32655,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464842773,581822.00
06/02/2016 00:45,2,0.000,ALERT,212.83,302.07,59.975,1464842704,"201051344000983","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,428782.6,428782.6,33137,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464842775,581823.00
06/02/2016 00:45,2,0.000,ALERT,213.06,301.77,59.986,1464842704,"201051344001158","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,423070.7,423070.7,33399,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842777,581824.00
06/02/2016 00:45,2,0.000,ALERT,213.29,302.37,60.007,1464842704,"201051344000576","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,430081.6,430081.6,32807,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842779,581825.00
06/02/2016 00:45,2,0.000,ALERT,212.61,300.57,59.991,1464842704,"274151322000087","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,659671.9,659671.9,26575,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464842780,581826.00
06/02/2016 00:45,2,0.000,ALERT,213.51,301.77,59.975,1464842704,"201051344000853","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,427790.1,427790.1,32896,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464842782,581827.00
06/02/2016 01:00,2,0.000,ALERT,213.51,302.37,60.034,1464843603,"201051344000645","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,429620.9,429620.9,32943,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843605,581828.00
06/02/2016 01:00,2,0.000,ALERT,212.83,301.47,60.034,1464843603,"274151322000085","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,687916.6,687916.6,26486,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843607,581829.00
06/02/2016 01:00,2,0.000,ALERT,213.51,301.77,59.996,1464843603,"201051344000633","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,420764.5,420764.5,33422,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843609,581830.00
06/02/2016 01:00,2,0.000,ALERT,213.29,302.37,59.986,1464843603,"201051344000469","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,422132.0,422132.0,33358,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843610,581831.00
06/02/2016 01:00,2,0.000,ALERT,212.83,301.47,59.986,1464843603,"201051344000646","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,425557.0,425557.0,37907,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843612,581832.00
06/02/2016 01:00,2,0.000,ALERT,212.38,302.07,59.981,1464843603,"274151322000052","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,701349.8,701349.8,26718,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843614,581833.00
06/02/2016 01:00,2,0.000,ALERT,213.29,301.47,59.996,1464843603,"201051344000585","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,432480.9,432480.9,37910,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464843616,581834.00
06/02/2016 01:00,2,0.000,ALERT,213.06,301.47,59.986,1464843603,"201051344001230","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,429171.1,429171.1,37712,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843618,581835.00
06/02/2016 01:00,2,0.000,ALERT,213.51,302.37,59.944,1464843603,"201051344000582","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,422568.4,422568.4,37873,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464843620,581836.00
06/02/2016 01:00,2,0.000,ALERT,212.61,301.47,59.970,1464843603,"201051344000955","219011344069620",0.00,15.80,0,299.37,302.37,0.0,0.0,0.000,434968.2,434968.2,37813,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843622,581837.00
06/02/2016 01:00,2,0.000,ALERT,212.83,300.57,59.986,1464843603,"274151322000094","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,566805.3,566805.3,27771,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843624,581838.00
06/02/2016 01:00,2,0.000,ALERT,213.06,302.98,59.986,1464843603,"201051344000579","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,436205.7,436205.7,13427,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843626,581839.00
06/02/2016 01:00,2,0.000,ALERT,212.83,301.47,59.991,1464843603,"201051344000890","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,432138.1,432138.1,37828,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843627,581840.00
06/02/2016 01:00,2,0.000,ALERT,213.29,301.17,59.986,1464843603,"201051344000438","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,434150.0,434150.0,37832,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464843629,581841.00
06/02/2016 01:00,2,0.000,ALERT,213.06,300.57,59.986,1464843603,"201051344000417","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,426605.1,426605.1,37994,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843631,581842.00
06/02/2016 01:00,2,0.000,ALERT,212.83,301.77,59.996,1464843603,"274151322000083","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,695032.7,695032.7,26788,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464843633,581843.00
06/02/2016 01:00,2,0.000,ALERT,213.29,301.77,59.944,1464843603,"274151322000076","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,740154.8,740154.8,26790,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843635,581844.00
06/02/2016 01:00,2,0.000,ALERT,213.06,302.98,60.002,1464843603,"201051344000868","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,421233.1,421233.1,33077,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843636,581845.00
06/02/2016 01:00,2,0.000,ALERT,212.83,302.07,59.986,1464843603,"274151322000095","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,732533.2,732533.2,26706,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843638,581846.00
06/02/2016 01:00,2,0.000,ALERT,213.06,302.68,59.981,1464843603,"201051344000988","219011344069620",0.00,15.80,0,297.87,303.58,0.0,0.0,0.000,418295.7,418295.7,33374,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843640,581847.00
06/02/2016 01:00,2,0.000,ALERT,212.83,300.57,59.975,1464843603,"201051344001025","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,432151.8,432151.8,37881,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843642,581848.00
06/02/2016 01:00,2,0.000,ALERT,213.29,302.98,59.975,1464843603,"201051344000458","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,429127.4,429127.4,33296,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843644,581849.00
06/02/2016 01:00,2,0.000,ALERT,213.74,302.37,59.975,1464843603,"201051344000853","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,427790.1,427790.1,32898,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843646,581850.00
06/02/2016 01:00,2,0.000,ALERT,213.51,301.47,59.970,1464843603,"201051344000685","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,433605.1,433605.1,37726,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843648,581851.00
06/02/2016 01:00,2,0.000,ALERT,213.29,300.87,59.970,1464843603,"201051344000917","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,430446.2,430446.2,37726,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464843649,581852.00
06/02/2016 01:00,2,0.000,ALERT,213.51,301.77,59.970,1464843603,"201051344001145","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,435651.5,435651.5,37579,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843651,581853.00
06/02/2016 01:00,2,0.000,ALERT,213.29,300.27,59.970,1464843603,"201051344000651","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,428012.1,428012.1,37934,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464843653,581854.00
06/02/2016 01:00,2,0.000,ALERT,212.38,301.17,59.959,1464843603,"274151322000088","219011344069620",0.00,16.70,0,299.37,302.37,0.0,0.0,0.000,671764.8,671764.8,26451,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464843655,581855.00
06/02/2016 01:00,2,0.000,ALERT,213.29,300.87,59.959,1464843603,"274151322000068","219011344069620",0.00,17.00,0,298.77,301.77,0.0,0.0,0.000,566626.3,566626.3,27982,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843657,581856.00
06/02/2016 01:00,2,0.000,ALERT,212.83,301.17,59.944,1464843603,"201051344001135","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,424068.6,424068.6,37871,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843658,581857.00
06/02/2016 01:00,2,0.000,ALERT,213.06,303.58,59.975,1464843603,"201051344000594","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,432990.8,432990.8,33333,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843660,581858.00
06/02/2016 01:00,2,0.000,ALERT,213.06,301.17,59.970,1464843603,"201051344001203","219011344069620",0.00,15.50,0,299.37,304.48,0.0,0.0,0.000,431082.7,431082.7,37908,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843662,581859.00
06/02/2016 01:00,2,0.000,ALERT,212.61,301.47,59.917,1464843603,"274151322000054","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,686147.5,686147.5,26479,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843664,581860.00
06/02/2016 01:00,2,0.000,ALERT,213.51,302.37,59.975,1464843603,"201051344000867","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,420470.7,420470.7,33339,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843665,581861.00
06/02/2016 01:00,2,0.000,ALERT,213.06,301.17,59.970,1464843603,"201051344001093","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,429597.1,429597.1,37777,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843667,581862.00
06/02/2016 01:00,2,0.000,ALERT,213.06,302.68,59.975,1464843603,"201051344000900","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,436154.6,436154.6,32735,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464843669,581863.00
06/02/2016 01:00,2,0.000,ALERT,213.51,302.07,59.970,1464843603,"201051344000648","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,427947.6,427947.6,33023,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843671,581864.00
06/02/2016 01:00,2,0.000,ALERT,213.29,303.28,60.007,1464843603,"201051344000569","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,437256.8,437256.8,32657,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843673,581865.00
06/02/2016 01:00,2,0.000,ALERT,213.29,302.98,59.975,1464843603,"201051344000983","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,428782.6,428782.6,33139,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464843675,581866.00
06/02/2016 01:00,2,0.000,ALERT,213.29,302.37,60.007,1464843603,"201051344001158","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,423070.7,423070.7,33401,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843676,581867.00
06/02/2016 01:00,2,0.000,ALERT,213.51,302.98,59.975,1464843603,"201051344000576","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,430081.6,430081.6,32809,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843678,581868.00
06/02/2016 01:00,2,0.000,ALERT,213.06,301.17,59.970,1464843603,"274151322000087","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,659671.9,659671.9,26577,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464843680,581869.00
06/02/2016 01:15,2,0.000,ALERT,213.51,302.37,59.959,1464844504,"201051344000645","219011344069620",0.00,16.30,0,300.87,304.18,0.0,0.0,0.000,429620.9,429620.9,32945,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844506,581870.00
06/02/2016 01:15,2,0.000,ALERT,212.61,300.87,59.907,1464844504,"274151322000085","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,687916.6,687916.6,26488,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464844507,581871.00
06/02/2016 01:15,2,0.000,ALERT,213.51,301.77,59.907,1464844504,"201051344000633","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,420764.5,420764.5,33424,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844509,581872.00
06/02/2016 01:15,2,0.000,ALERT,213.06,302.37,59.975,1464844504,"201051344000469","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,422132.0,422132.0,33360,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464844511,581873.00
06/02/2016 01:15,2,0.000,ALERT,212.83,301.17,59.954,1464844504,"201051344000646","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,425557.0,425557.0,37909,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844513,581874.00
06/02/2016 01:15,2,0.000,ALERT,212.16,301.77,59.944,1464844504,"274151322000052","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,701349.8,701349.8,26720,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844514,581875.00
06/02/2016 01:15,2,0.000,ALERT,213.29,301.47,59.928,1464844504,"201051344000585","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,432480.9,432480.9,37912,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844516,581876.00
06/02/2016 01:15,2,0.000,ALERT,213.06,301.47,59.912,1464844504,"201051344001230","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,429171.1,429171.1,37714,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844518,581877.00
06/02/2016 01:15,2,0.000,ALERT,213.51,302.07,59.981,1464844504,"201051344000582","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,422568.4,422568.4,37875,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844520,581878.00
06/02/2016 01:15,2,0.000,ALERT,212.83,301.17,59.965,1464844504,"201051344000955","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,434968.2,434968.2,37815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844522,581879.00
06/02/2016 01:15,2,0.000,ALERT,212.61,300.57,59.938,1464844504,"274151322000094","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,566805.3,566805.3,27773,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844523,581880.00
06/02/2016 01:15,2,0.000,ALERT,213.06,302.98,59.975,1464844504,"201051344000579","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,436205.7,436205.7,13429,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844525,581881.00
06/02/2016 01:15,2,0.000,ALERT,213.06,301.47,59.944,1464844504,"201051344000890","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,432138.1,432138.1,37830,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844527,581882.00
06/02/2016 01:15,2,0.000,ALERT,213.29,300.87,59.954,1464844504,"201051344000438","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,434150.0,434150.0,37834,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844529,581883.00
06/02/2016 01:15,2,0.000,ALERT,213.29,300.57,59.944,1464844504,"201051344000417","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,426605.1,426605.1,37996,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844531,581884.00
06/02/2016 01:15,2,0.000,ALERT,212.83,301.47,59.944,1464844504,"274151322000083","219011344069620",0.00,16.30,0,299.67,304.48,0.0,0.0,0.000,695032.7,695032.7,26790,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844533,581885.00
06/02/2016 01:15,2,0.000,ALERT,213.06,300.87,59.944,1464844504,"274151322000076","219011344069620",0.00,16.30,0,299.37,304.48,0.0,0.0,0.000,740154.8,740154.8,26792,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844534,581886.00
06/02/2016 01:15,2,0.000,ALERT,213.06,302.98,59.949,1464844504,"201051344000868","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,421233.1,421233.1,33079,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844536,581887.00
06/02/2016 01:15,2,0.000,ALERT,212.61,302.07,59.938,1464844504,"274151322000095","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,732533.2,732533.2,26708,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844538,581888.00
06/02/2016 01:15,2,0.000,ALERT,213.06,302.68,59.949,1464844504,"201051344000988","219011344069620",0.00,16.00,0,298.47,303.88,0.0,0.0,0.000,418295.7,418295.7,33376,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844540,581889.00
06/02/2016 01:15,2,0.000,ALERT,212.61,299.97,59.949,1464844504,"201051344001025","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,432151.8,432151.8,37883,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844542,581890.00
06/02/2016 01:15,2,0.000,ALERT,213.06,302.68,59.954,1464844504,"201051344000458","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,429127.4,429127.4,33298,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844544,581891.00
06/02/2016 01:15,2,0.000,ALERT,213.74,302.37,59.949,1464844504,"201051344000853","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,427790.1,427790.1,32900,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844546,581892.00
06/02/2016 01:15,2,0.000,ALERT,213.51,301.17,59.944,1464844504,"201051344000685","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,433605.1,433605.1,37728,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844547,581893.00
06/02/2016 01:15,2,0.000,ALERT,213.29,300.57,59.938,1464844504,"201051344000917","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,430446.2,430446.2,37728,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844549,581894.00
06/02/2016 01:15,2,0.000,ALERT,213.51,301.47,59.901,1464844504,"201051344001145","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,435651.5,435651.5,37581,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464844551,581895.00
06/02/2016 01:15,2,0.000,ALERT,213.29,300.27,59.949,1464844504,"201051344000651","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,428012.1,428012.1,37936,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844553,581896.00
06/02/2016 01:15,2,0.000,ALERT,212.16,300.87,59.944,1464844504,"274151322000088","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,671764.8,671764.8,26453,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844555,581897.00
06/02/2016 01:15,2,0.000,ALERT,213.29,300.27,59.938,1464844504,"274151322000068","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,566626.3,566626.3,27984,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844556,581898.00
06/02/2016 01:15,2,0.000,ALERT,212.83,300.87,59.959,1464844504,"201051344001135","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,424068.6,424068.6,37873,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464844558,581899.00
06/02/2016 01:15,2,0.000,ALERT,212.61,302.68,59.949,1464844504,"201051344000594","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,432990.8,432990.8,33335,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844560,581900.00
06/02/2016 01:15,2,0.000,ALERT,213.06,300.87,59.986,1464844504,"201051344001203","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,431082.7,431082.7,37910,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844562,581901.00
06/02/2016 01:15,2,0.000,ALERT,212.38,302.07,59.944,1464844504,"274151322000054","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,686147.5,686147.5,26481,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844564,581902.00
06/02/2016 01:15,2,0.000,ALERT,213.29,302.07,59.944,1464844504,"201051344000867","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,420470.7,420470.7,33341,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844566,581903.00
06/02/2016 01:15,2,0.000,ALERT,213.06,300.87,59.949,1464844504,"201051344001093","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,429597.1,429597.1,37779,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464844567,581904.00
06/02/2016 01:15,2,0.000,ALERT,212.83,302.07,59.991,1464844504,"201051344000900","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,436154.6,436154.6,32737,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844569,581905.00
06/02/2016 01:15,2,0.000,ALERT,213.29,301.77,59.954,1464844504,"201051344000648","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,427947.6,427947.6,33025,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844571,581906.00
06/02/2016 01:15,2,0.000,ALERT,213.06,302.98,59.949,1464844504,"201051344000569","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,437256.8,437256.8,32659,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844573,581907.00
06/02/2016 01:15,2,0.000,ALERT,213.06,302.37,59.928,1464844504,"201051344000983","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,428782.6,428782.6,33141,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464844575,581908.00
06/02/2016 01:15,2,0.000,ALERT,213.06,302.07,59.965,1464844504,"201051344001158","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,423070.7,423070.7,33403,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464844576,581909.00
06/02/2016 01:15,2,0.000,ALERT,213.51,302.68,59.949,1464844504,"201051344000576","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,430081.6,430081.6,32811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464844578,581910.00
06/02/2016 01:15,2,0.000,ALERT,212.38,299.97,59.954,1464844504,"274151322000087","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,659671.9,659671.9,26579,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464844580,581911.00
06/02/2016 01:30,2,0.000,ALERT,213.29,302.37,59.975,1464845403,"201051344000645","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,429620.9,429620.9,32947,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464845406,581912.00
06/02/2016 01:30,2,0.000,ALERT,212.38,300.87,59.975,1464845403,"274151322000085","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,687916.6,687916.6,26490,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464845408,581913.00
06/02/2016 01:30,2,0.000,ALERT,213.29,301.77,59.970,1464845403,"201051344000633","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,420764.5,420764.5,33426,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464845409,581914.00
06/02/2016 01:30,2,0.000,ALERT,212.83,302.07,59.981,1464845403,"201051344000469","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,422132.0,422132.0,33362,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845411,581915.00
06/02/2016 01:30,2,0.000,ALERT,212.83,301.47,59.959,1464845403,"201051344000646","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,425557.0,425557.0,37911,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845413,581916.00
06/02/2016 01:30,2,0.000,ALERT,211.93,301.77,59.965,1464845403,"274151322000052","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,701349.8,701349.8,26722,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845415,581917.00
06/02/2016 01:30,2,0.000,ALERT,213.06,301.47,59.986,1464845403,"201051344000585","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,432480.9,432480.9,37914,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845417,581918.00
06/02/2016 01:30,2,0.000,ALERT,213.06,301.77,59.986,1464845403,"201051344001230","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,429171.1,429171.1,37716,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845418,581919.00
06/02/2016 01:30,2,0.000,ALERT,213.51,302.07,59.996,1464845403,"201051344000582","219011344069620",0.00,15.80,0,300.27,303.28,0.0,0.0,0.000,422568.4,422568.4,37877,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845420,581920.00
06/02/2016 01:30,2,0.000,ALERT,212.83,301.47,59.981,1464845403,"201051344000955","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,434968.2,434968.2,37817,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845422,581921.00
06/02/2016 01:30,2,0.000,ALERT,212.38,300.57,59.970,1464845403,"274151322000094","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,566805.3,566805.3,27775,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845424,581922.00
06/02/2016 01:30,2,0.000,ALERT,212.61,302.37,60.002,1464845403,"201051344000579","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,436205.7,436205.7,13431,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464845426,581923.00
06/02/2016 01:30,2,0.000,ALERT,213.06,301.77,59.986,1464845403,"201051344000890","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,432138.1,432138.1,37832,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845427,581924.00
06/02/2016 01:30,2,0.000,ALERT,213.29,301.17,59.975,1464845403,"201051344000438","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,434150.0,434150.0,37836,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845429,581925.00
06/02/2016 01:30,2,0.000,ALERT,213.29,300.87,60.023,1464845403,"201051344000417","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,426605.1,426605.1,37998,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845431,581926.00
06/02/2016 01:30,2,0.000,ALERT,212.61,301.47,59.975,1464845403,"274151322000083","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,695032.7,695032.7,26792,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845433,581927.00
06/02/2016 01:30,2,0.000,ALERT,213.06,301.17,59.986,1464845403,"274151322000076","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,740154.8,740154.8,26794,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464845435,581928.00
06/02/2016 01:30,2,0.000,ALERT,212.83,302.98,59.938,1464845403,"201051344000868","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,421233.1,421233.1,33081,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845437,581929.00
06/02/2016 01:30,2,0.000,ALERT,212.38,302.07,59.970,1464845403,"274151322000095","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,732533.2,732533.2,26710,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845439,581930.00
06/02/2016 01:30,2,0.000,ALERT,212.61,302.07,59.981,1464845403,"201051344000988","219011344069620",0.00,16.00,0,298.17,303.88,0.0,0.0,0.000,418295.7,418295.7,33378,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845440,581931.00
06/02/2016 01:30,2,0.000,ALERT,212.83,300.87,59.981,1464845403,"201051344001025","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,432151.8,432151.8,37885,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464845442,581932.00
06/02/2016 01:30,2,0.000,ALERT,212.61,302.07,59.981,1464845403,"201051344000458","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,429127.4,429127.4,33300,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845444,581933.00
06/02/2016 01:30,2,0.000,ALERT,213.29,302.07,59.986,1464845403,"201051344000853","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,427790.1,427790.1,32902,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845446,581934.00
06/02/2016 01:30,2,0.000,ALERT,213.29,301.47,59.986,1464845403,"201051344000685","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,433605.1,433605.1,37730,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845448,581935.00
06/02/2016 01:30,2,0.000,ALERT,213.06,300.57,59.986,1464845403,"201051344000917","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,430446.2,430446.2,37730,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845450,581936.00
06/02/2016 01:30,2,0.000,ALERT,213.29,301.77,60.018,1464845403,"201051344001145","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,435651.5,435651.5,37583,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845451,581937.00
06/02/2016 01:30,2,0.000,ALERT,213.29,300.57,59.975,1464845403,"201051344000651","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,428012.1,428012.1,37938,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845453,581938.00
06/02/2016 01:30,2,0.000,ALERT,211.93,301.17,59.954,1464845403,"274151322000088","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,671764.8,671764.8,26455,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464845455,581939.00
06/02/2016 01:30,2,0.000,ALERT,212.83,300.27,59.996,1464845403,"274151322000068","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,566626.3,566626.3,27986,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845457,581940.00
06/02/2016 01:30,2,0.000,ALERT,212.61,301.17,59.981,1464845403,"201051344001135","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,424068.6,424068.6,37875,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464845458,581941.00
06/02/2016 01:30,2,0.000,ALERT,212.38,302.68,59.991,1464845403,"201051344000594","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,432990.8,432990.8,33337,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845461,581942.00
06/02/2016 01:30,2,0.000,ALERT,213.06,300.87,59.954,1464845403,"201051344001203","219011344069620",0.00,15.80,0,299.07,304.18,0.0,0.0,0.000,431082.7,431082.7,37912,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845463,581943.00
06/02/2016 01:30,2,0.000,ALERT,212.16,301.17,59.996,1464845403,"274151322000054","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,686147.5,686147.5,26483,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845464,581944.00
06/02/2016 01:30,2,0.000,ALERT,213.06,301.77,60.002,1464845403,"201051344000867","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,420470.7,420470.7,33343,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464845466,581945.00
06/02/2016 01:30,2,0.000,ALERT,213.06,301.17,60.002,1464845403,"201051344001093","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,429597.1,429597.1,37781,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845468,581946.00
06/02/2016 01:30,2,0.000,ALERT,212.38,301.77,60.007,1464845403,"201051344000900","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,436154.6,436154.6,32739,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464845470,581947.00
06/02/2016 01:30,2,0.000,ALERT,212.83,301.47,60.034,1464845403,"201051344000648","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,427947.6,427947.6,33027,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464845471,581948.00
06/02/2016 01:30,2,0.000,ALERT,212.83,302.68,59.959,1464845403,"201051344000569","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,437256.8,437256.8,32661,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464845473,581949.00
