ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 01:30,2,0.000,ALERT,212.61,302.07,59.996,1464845403,"201051344000983","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,428782.6,428782.6,33143,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845475,581950.00
06/02/2016 01:30,2,0.000,ALERT,212.61,301.77,60.002,1464845403,"201051344001158","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,423070.7,423070.7,33405,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845477,581951.00
06/02/2016 01:30,2,0.000,ALERT,213.06,302.37,60.007,1464845403,"201051344000576","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,430081.6,430081.6,32813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464845479,581952.00
06/02/2016 01:30,2,0.000,ALERT,212.38,300.87,60.002,1464845403,"274151322000087","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,659671.9,659671.9,26581,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464845480,581953.00
06/02/2016 01:45,2,0.000,ALERT,213.51,302.68,59.981,1464846303,"201051344000645","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,429620.9,429620.9,32949,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846305,581954.00
06/02/2016 01:45,2,0.000,ALERT,212.61,302.07,59.975,1464846303,"274151322000085","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,687916.6,687916.6,26492,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464846307,581955.00
06/02/2016 01:45,2,0.000,ALERT,213.51,302.07,59.986,1464846303,"201051344000633","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,420764.5,420764.5,33428,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846309,581956.00
06/02/2016 01:45,2,0.000,ALERT,213.06,302.37,59.991,1464846303,"201051344000469","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,422132.0,422132.0,33364,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846311,581957.00
06/02/2016 01:45,2,0.000,ALERT,212.61,301.17,59.991,1464846303,"201051344000646","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,425557.0,425557.0,37913,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464846312,581958.00
06/02/2016 01:45,2,0.000,ALERT,212.38,302.07,59.975,1464846303,"274151322000052","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,701349.8,701349.8,26724,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846314,581959.00
06/02/2016 01:45,2,0.000,ALERT,213.06,301.47,59.986,1464846303,"201051344000585","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,432480.9,432480.9,37916,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846316,581960.00
06/02/2016 01:45,2,0.000,ALERT,213.06,301.77,59.970,1464846303,"201051344001230","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,429171.1,429171.1,37718,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846318,581961.00
06/02/2016 01:45,2,0.000,ALERT,213.51,302.37,59.954,1464846303,"201051344000582","219011344069620",0.00,15.80,0,300.57,303.58,0.0,0.0,0.000,422568.4,422568.4,37879,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846320,581962.00
06/02/2016 01:45,2,0.000,ALERT,212.61,301.47,59.991,1464846303,"201051344000955","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,434968.2,434968.2,37819,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846322,581963.00
06/02/2016 01:45,2,0.000,ALERT,212.83,301.47,59.991,1464846303,"274151322000094","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,566805.3,566805.3,27777,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464846324,581964.00
06/02/2016 01:45,2,0.000,ALERT,213.06,303.28,59.996,1464846303,"201051344000579","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,436205.7,436205.7,13433,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846325,581965.00
06/02/2016 01:45,2,0.000,ALERT,213.06,301.77,59.991,1464846303,"201051344000890","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,432138.1,432138.1,37834,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464846327,581966.00
06/02/2016 01:45,2,0.000,ALERT,213.29,301.17,60.002,1464846303,"201051344000438","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,434150.0,434150.0,37838,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846329,581967.00
06/02/2016 01:45,2,0.000,ALERT,213.29,300.87,60.002,1464846303,"201051344000417","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,426605.1,426605.1,38000,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846331,581968.00
06/02/2016 01:45,2,0.000,ALERT,212.61,302.98,59.996,1464846303,"274151322000083","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,695032.7,695032.7,26794,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464846333,581969.00
06/02/2016 01:45,2,0.000,ALERT,213.06,301.77,59.996,1464846303,"274151322000076","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,740154.8,740154.8,26796,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846335,581970.00
06/02/2016 01:45,2,0.000,ALERT,212.83,303.28,60.002,1464846303,"201051344000868","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,421233.1,421233.1,33083,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846336,581971.00
06/02/2016 01:45,2,0.000,ALERT,212.61,302.98,59.996,1464846303,"274151322000095","219011344069620",0.00,16.00,0,300.87,304.18,0.0,0.0,0.000,732533.2,732533.2,26712,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846338,581972.00
06/02/2016 01:45,2,0.000,ALERT,212.83,302.68,60.039,1464846303,"201051344000988","219011344069620",0.00,16.30,0,297.87,303.88,0.0,0.0,0.000,418295.7,418295.7,33380,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846340,581973.00
06/02/2016 01:45,2,0.000,ALERT,212.83,300.87,60.002,1464846303,"201051344001025","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,432151.8,432151.8,37887,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846342,581974.00
06/02/2016 01:45,2,0.000,ALERT,212.83,302.68,60.002,1464846303,"201051344000458","219011344069620",0.00,16.70,0,300.27,305.08,0.0,0.0,0.000,429127.4,429127.4,33302,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464846344,581975.00
06/02/2016 01:45,2,0.000,ALERT,213.51,302.37,60.034,1464846303,"201051344000853","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,427790.1,427790.1,32904,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846346,581976.00
06/02/2016 01:45,2,0.000,ALERT,213.51,301.77,59.991,1464846303,"201051344000685","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,433605.1,433605.1,37732,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464846348,581977.00
06/02/2016 01:45,2,0.000,ALERT,213.06,301.17,60.034,1464846303,"201051344000917","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,430446.2,430446.2,37732,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846350,581978.00
06/02/2016 01:45,2,0.000,ALERT,213.29,301.77,60.002,1464846303,"201051344001145","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,435651.5,435651.5,37585,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846351,581979.00
06/02/2016 01:45,2,0.000,ALERT,213.06,300.87,60.002,1464846303,"201051344000651","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,428012.1,428012.1,37940,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464846353,581980.00
06/02/2016 01:45,2,0.000,ALERT,212.38,301.47,60.028,1464846303,"274151322000088","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,671764.8,671764.8,26457,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846355,581981.00
06/02/2016 01:45,2,0.000,ALERT,213.51,301.47,60.028,1464846303,"274151322000068","219011344069620",0.00,17.30,0,299.37,302.37,0.0,0.0,0.000,566626.3,566626.3,27988,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846357,581982.00
06/02/2016 01:45,2,0.000,ALERT,212.83,301.77,59.991,1464846303,"201051344001135","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,424068.6,424068.6,37877,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464846359,581983.00
06/02/2016 01:45,2,0.000,ALERT,212.61,302.98,59.981,1464846303,"201051344000594","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,432990.8,432990.8,33339,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846361,581984.00
06/02/2016 01:45,2,0.000,ALERT,213.06,301.17,59.996,1464846303,"201051344001203","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,431082.7,431082.7,37914,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846362,581985.00
06/02/2016 01:45,2,0.000,ALERT,212.38,302.37,59.959,1464846303,"274151322000054","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,686147.5,686147.5,26485,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846364,581986.00
06/02/2016 01:45,2,0.000,ALERT,213.06,302.68,59.991,1464846303,"201051344000867","219011344069620",0.00,16.30,0,299.67,305.08,0.0,0.0,0.000,420470.7,420470.7,33345,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464846366,581987.00
06/02/2016 01:45,2,0.000,ALERT,213.06,301.47,60.007,1464846303,"201051344001093","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,429597.1,429597.1,37783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846368,581988.00
06/02/2016 01:45,2,0.000,ALERT,212.83,302.68,59.996,1464846303,"201051344000900","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,436154.6,436154.6,32741,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846370,581989.00
06/02/2016 01:45,2,0.000,ALERT,213.06,302.07,60.028,1464846303,"201051344000648","219011344069620",0.00,15.50,0,299.37,304.48,0.0,0.0,0.000,427947.6,427947.6,33029,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846371,581990.00
06/02/2016 01:45,2,0.000,ALERT,212.83,303.28,60.007,1464846303,"201051344000569","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,437256.8,437256.8,32663,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846373,581991.00
06/02/2016 01:45,2,0.000,ALERT,213.06,302.98,60.023,1464846303,"201051344000983","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,428782.6,428782.6,33145,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846375,581992.00
06/02/2016 01:45,2,0.000,ALERT,212.83,302.07,59.996,1464846303,"201051344001158","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,423070.7,423070.7,33407,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464846377,581993.00
06/02/2016 01:45,2,0.000,ALERT,213.29,302.98,60.002,1464846303,"201051344000576","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,430081.6,430081.6,32815,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464846379,581994.00
06/02/2016 01:45,2,0.000,ALERT,212.83,301.77,59.986,1464846303,"274151322000087","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,659671.9,659671.9,26583,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464846381,581995.00
06/02/2016 02:00,2,0.000,ALERT,213.74,302.98,59.991,1464847203,"201051344000645","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,429620.9,429620.9,32951,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847205,581996.00
06/02/2016 02:00,2,0.000,ALERT,213.06,301.77,59.981,1464847203,"274151322000085","219011344069620",0.00,16.70,0,300.57,303.58,0.0,0.0,0.000,687916.6,687916.6,26494,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847207,581997.00
06/02/2016 02:00,2,0.000,ALERT,213.74,302.68,59.986,1464847203,"201051344000633","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,420764.5,420764.5,33430,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847209,581998.00
06/02/2016 02:00,2,0.000,ALERT,213.51,302.98,59.981,1464847203,"201051344000469","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,422132.0,422132.0,33366,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847211,581999.00
06/02/2016 02:00,2,0.000,ALERT,213.06,301.77,59.986,1464847203,"201051344000646","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,425557.0,425557.0,37915,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847213,582000.00
06/02/2016 02:00,2,0.000,ALERT,212.61,301.77,59.981,1464847203,"274151322000052","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,701349.8,701349.8,26726,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847214,582001.00
06/02/2016 02:00,2,0.000,ALERT,213.51,302.07,60.002,1464847203,"201051344000585","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,432480.9,432480.9,37918,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847216,582002.00
06/02/2016 02:00,2,0.000,ALERT,213.29,302.07,59.991,1464847203,"201051344001230","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,429171.1,429171.1,37720,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847218,582003.00
06/02/2016 02:00,2,0.000,ALERT,213.96,302.68,59.996,1464847203,"201051344000582","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,422568.4,422568.4,37881,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847220,582004.00
06/02/2016 02:00,2,0.000,ALERT,213.06,301.77,59.991,1464847203,"201051344000955","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,434968.2,434968.2,37821,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847222,582005.00
06/02/2016 02:00,2,0.000,ALERT,212.83,301.77,59.975,1464847203,"274151322000094","219011344069620",0.00,16.30,0,300.27,302.68,0.0,0.0,0.000,566805.3,566805.3,27779,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847223,582006.00
06/02/2016 02:00,2,0.000,ALERT,213.06,302.98,60.023,1464847203,"201051344000579","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,436205.7,436205.7,13435,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847225,582007.00
06/02/2016 02:00,2,0.000,ALERT,213.29,302.07,60.018,1464847203,"201051344000890","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,432138.1,432138.1,37836,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847227,582008.00
06/02/2016 02:00,2,0.000,ALERT,213.51,301.77,60.018,1464847203,"201051344000438","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,434150.0,434150.0,37840,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464847229,582009.00
06/02/2016 02:00,2,0.000,ALERT,213.74,301.17,59.975,1464847203,"201051344000417","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,426605.1,426605.1,38002,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847231,582010.00
06/02/2016 02:00,2,0.000,ALERT,212.83,302.37,59.975,1464847203,"274151322000083","219011344069620",0.00,16.30,0,300.87,304.18,0.0,0.0,0.000,695032.7,695032.7,26796,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847233,582011.00
06/02/2016 02:00,2,0.000,ALERT,213.51,302.07,59.991,1464847203,"274151322000076","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,740154.8,740154.8,26798,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847234,582012.00
06/02/2016 02:00,2,0.000,ALERT,213.29,303.58,60.002,1464847203,"201051344000868","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,421233.1,421233.1,33085,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847236,582013.00
06/02/2016 02:00,2,0.000,ALERT,212.83,302.98,59.981,1464847203,"274151322000095","219011344069620",0.00,16.00,0,301.47,304.18,0.0,0.0,0.000,732533.2,732533.2,26714,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464847238,582014.00
06/02/2016 02:00,2,0.000,ALERT,213.29,302.98,59.986,1464847203,"201051344000988","219011344069620",0.00,16.00,0,298.17,303.88,0.0,0.0,0.000,418295.7,418295.7,33382,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847240,582015.00
06/02/2016 02:00,2,0.000,ALERT,213.29,301.17,59.986,1464847203,"201051344001025","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,432151.8,432151.8,37889,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464847242,582016.00
06/02/2016 02:00,2,0.000,ALERT,213.06,303.28,59.986,1464847203,"201051344000458","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,429127.4,429127.4,33304,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847244,582017.00
06/02/2016 02:00,2,0.000,ALERT,213.74,302.98,59.986,1464847203,"201051344000853","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,427790.1,427790.1,32906,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847245,582018.00
06/02/2016 02:00,2,0.000,ALERT,213.74,301.77,59.933,1464847203,"201051344000685","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,433605.1,433605.1,37734,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847247,582019.00
06/02/2016 02:00,2,0.000,ALERT,213.51,301.17,59.981,1464847203,"201051344000917","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,430446.2,430446.2,37734,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847249,582020.00
06/02/2016 02:00,2,0.000,ALERT,213.74,302.07,59.981,1464847203,"201051344001145","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,435651.5,435651.5,37587,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847251,582021.00
06/02/2016 02:00,2,0.000,ALERT,213.51,301.17,59.981,1464847203,"201051344000651","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,428012.1,428012.1,37942,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847253,582022.00
06/02/2016 02:00,2,0.000,ALERT,212.61,302.07,59.981,1464847203,"274151322000088","219011344069620",0.00,17.00,0,300.57,303.28,0.0,0.0,0.000,671764.8,671764.8,26459,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464847254,582023.00
06/02/2016 02:00,2,0.000,ALERT,213.51,301.17,59.975,1464847203,"274151322000068","219011344069620",0.00,17.30,0,300.27,302.68,0.0,0.0,0.000,566626.3,566626.3,27990,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847256,582024.00
06/02/2016 02:00,2,0.000,ALERT,213.29,302.07,59.981,1464847203,"201051344001135","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,424068.6,424068.6,37879,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464847258,582025.00
06/02/2016 02:00,2,0.000,ALERT,213.06,303.58,59.928,1464847203,"201051344000594","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,432990.8,432990.8,33341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464847260,582026.00
06/02/2016 02:00,2,0.000,ALERT,213.74,302.07,59.981,1464847203,"201051344001203","219011344069620",0.00,15.80,0,299.67,304.78,0.0,0.0,0.000,431082.7,431082.7,37916,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847262,582027.00
06/02/2016 02:00,2,0.000,ALERT,212.83,302.37,59.944,1464847203,"274151322000054","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,686147.5,686147.5,26487,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847264,582028.00
06/02/2016 02:00,2,0.000,ALERT,213.51,302.98,59.981,1464847203,"201051344000867","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,420470.7,420470.7,33347,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847265,582029.00
06/02/2016 02:00,2,0.000,ALERT,213.51,302.07,59.965,1464847203,"201051344001093","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,429597.1,429597.1,37785,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464847267,582030.00
06/02/2016 02:00,2,0.000,ALERT,213.06,302.98,59.970,1464847203,"201051344000900","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,436154.6,436154.6,32743,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847269,582031.00
06/02/2016 02:00,2,0.000,ALERT,213.51,302.68,59.970,1464847203,"201051344000648","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,427947.6,427947.6,33031,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847271,582032.00
06/02/2016 02:00,2,0.000,ALERT,213.29,303.58,59.965,1464847203,"201051344000569","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,437256.8,437256.8,32665,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847272,582033.00
06/02/2016 02:00,2,0.000,ALERT,213.29,303.28,59.965,1464847203,"201051344000983","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,428782.6,428782.6,33147,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847274,582034.00
06/02/2016 02:00,2,0.000,ALERT,213.29,302.68,59.965,1464847203,"201051344001158","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,423070.7,423070.7,33409,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847276,582035.00
06/02/2016 02:00,2,0.000,ALERT,213.74,302.98,59.965,1464847203,"201051344000576","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,430081.6,430081.6,32817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464847278,582036.00
06/02/2016 02:00,2,0.000,ALERT,213.06,302.07,59.959,1464847203,"274151322000087","219011344069620",0.00,17.30,0,299.97,302.98,0.0,0.0,0.000,659671.9,659671.9,26585,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464847280,582037.00
06/02/2016 02:15,2,0.000,ALERT,213.74,302.37,59.917,1464848104,"201051344000645","219011344069620",0.00,16.30,0,301.17,304.48,0.0,0.0,0.000,429620.9,429620.9,32953,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848106,582038.00
06/02/2016 02:15,2,0.000,ALERT,212.83,302.07,59.917,1464848104,"274151322000085","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,687916.6,687916.6,26496,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848108,582039.00
06/02/2016 02:15,2,0.000,ALERT,213.74,302.37,59.944,1464848104,"201051344000633","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,420764.5,420764.5,33432,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848110,582040.00
06/02/2016 02:15,2,0.000,ALERT,213.29,302.37,59.970,1464848104,"201051344000469","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,422132.0,422132.0,33368,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848111,582041.00
06/02/2016 02:15,2,0.000,ALERT,212.83,300.87,59.959,1464848104,"201051344000646","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,425557.0,425557.0,37917,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848113,582042.00
06/02/2016 02:15,2,0.000,ALERT,212.61,302.68,59.965,1464848104,"274151322000052","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,701349.8,701349.8,26728,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464848115,582043.00
06/02/2016 02:15,2,0.000,ALERT,213.51,301.47,59.949,1464848104,"201051344000585","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,432480.9,432480.9,37920,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848117,582044.00
06/02/2016 02:15,2,0.000,ALERT,213.29,301.77,59.970,1464848104,"201051344001230","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,429171.1,429171.1,37722,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848119,582045.00
06/02/2016 02:15,2,0.000,ALERT,213.96,302.07,59.975,1464848104,"201051344000582","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,422568.4,422568.4,37883,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848121,582046.00
06/02/2016 02:15,2,0.000,ALERT,213.06,301.17,59.981,1464848104,"201051344000955","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,434968.2,434968.2,37823,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848123,582047.00
06/02/2016 02:15,2,0.000,ALERT,213.06,301.47,59.975,1464848104,"274151322000094","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,566805.3,566805.3,27781,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848125,582048.00
06/02/2016 02:15,2,0.000,ALERT,213.06,302.98,59.981,1464848104,"201051344000579","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,436205.7,436205.7,13437,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848127,582049.00
06/02/2016 02:15,2,0.000,ALERT,213.29,301.77,59.928,1464848104,"201051344000890","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,432138.1,432138.1,37838,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848128,582050.00
06/02/2016 02:15,2,0.000,ALERT,213.51,301.17,59.970,1464848104,"201051344000438","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,434150.0,434150.0,37842,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848130,582051.00
06/02/2016 02:15,2,0.000,ALERT,213.51,300.57,59.981,1464848104,"201051344000417","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,426605.1,426605.1,38004,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464848132,582052.00
06/02/2016 02:15,2,0.000,ALERT,213.06,302.68,59.981,1464848104,"274151322000083","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,695032.7,695032.7,26798,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848134,582053.00
06/02/2016 02:15,2,0.000,ALERT,213.51,301.77,59.975,1464848104,"274151322000076","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,740154.8,740154.8,26800,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848135,582054.00
06/02/2016 02:15,2,0.000,ALERT,213.29,302.98,59.981,1464848104,"201051344000868","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,421233.1,421233.1,33087,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848137,582055.00
06/02/2016 02:15,2,0.000,ALERT,212.83,302.68,59.970,1464848104,"274151322000095","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,732533.2,732533.2,26716,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848139,582056.00
06/02/2016 02:15,2,0.000,ALERT,213.06,302.37,60.002,1464848104,"201051344000988","219011344069620",0.00,16.00,0,298.77,304.48,0.0,0.0,0.000,418295.7,418295.7,33384,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848141,582057.00
06/02/2016 02:15,2,0.000,ALERT,213.06,300.57,59.986,1464848104,"201051344001025","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,432151.8,432151.8,37891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464848143,582058.00
06/02/2016 02:15,2,0.000,ALERT,213.29,302.68,59.970,1464848104,"201051344000458","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,429127.4,429127.4,33306,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848145,582059.00
06/02/2016 02:15,2,0.000,ALERT,213.74,302.37,59.986,1464848104,"201051344000853","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,427790.1,427790.1,32908,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848147,582060.00
06/02/2016 02:15,2,0.000,ALERT,213.74,301.47,59.991,1464848104,"201051344000685","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,433605.1,433605.1,37736,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848148,582061.00
06/02/2016 02:15,2,0.000,ALERT,213.51,300.87,59.954,1464848104,"201051344000917","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,430446.2,430446.2,37736,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848150,582062.00
06/02/2016 02:15,2,0.000,ALERT,213.74,301.77,59.986,1464848104,"201051344001145","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,435651.5,435651.5,37589,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848152,582063.00
06/02/2016 02:15,2,0.000,ALERT,213.74,300.87,60.018,1464848104,"201051344000651","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,428012.1,428012.1,37944,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464848154,582064.00
06/02/2016 02:15,2,0.000,ALERT,212.38,301.47,59.981,1464848104,"274151322000088","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,671764.8,671764.8,26461,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848156,582065.00
06/02/2016 02:15,2,0.000,ALERT,213.51,301.17,59.975,1464848104,"274151322000068","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,566626.3,566626.3,27992,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848158,582066.00
06/02/2016 02:15,2,0.000,ALERT,213.06,301.47,60.002,1464848104,"201051344001135","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,424068.6,424068.6,37881,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848159,582067.00
06/02/2016 02:15,2,0.000,ALERT,213.06,303.28,59.954,1464848104,"201051344000594","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,432990.8,432990.8,33343,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848161,582068.00
06/02/2016 02:15,2,0.000,ALERT,213.51,301.17,59.981,1464848104,"201051344001203","219011344069620",0.00,15.80,0,300.27,305.38,0.0,0.0,0.000,431082.7,431082.7,37918,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464848163,582069.00
06/02/2016 02:15,2,0.000,ALERT,212.83,301.77,59.970,1464848104,"274151322000054","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,686147.5,686147.5,26489,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848165,582070.00
06/02/2016 02:15,2,0.000,ALERT,213.51,302.37,59.981,1464848104,"201051344000867","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,420470.7,420470.7,33349,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464848167,582071.00
06/02/2016 02:15,2,0.000,ALERT,213.51,301.47,59.959,1464848104,"201051344001093","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,429597.1,429597.1,37787,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848169,582072.00
06/02/2016 02:15,2,0.000,ALERT,213.06,302.68,59.975,1464848104,"201051344000900","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,436154.6,436154.6,32745,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848171,582073.00
06/02/2016 02:15,2,0.000,ALERT,213.51,302.07,59.991,1464848104,"201051344000648","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,427947.6,427947.6,33033,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848172,582074.00
06/02/2016 02:15,2,0.000,ALERT,213.29,303.28,60.012,1464848104,"201051344000569","219011344069620",0.00,16.00,0,301.77,305.38,0.0,0.0,0.000,437256.8,437256.8,32667,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848174,582075.00
06/02/2016 02:15,2,0.000,ALERT,213.06,302.68,59.975,1464848104,"201051344000983","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,428782.6,428782.6,33149,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464848176,582076.00
06/02/2016 02:15,2,0.000,ALERT,213.29,302.37,60.012,1464848104,"201051344001158","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,423070.7,423070.7,33411,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848178,582077.00
06/02/2016 02:15,2,0.000,ALERT,213.74,302.98,59.981,1464848104,"201051344000576","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,430081.6,430081.6,32819,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464848179,582078.00
06/02/2016 02:15,2,0.000,ALERT,213.06,300.87,59.970,1464848104,"274151322000087","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,659671.9,659671.9,26587,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464848181,582079.00
06/02/2016 02:30,2,0.000,ALERT,213.74,302.68,59.954,1464849004,"201051344000645","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,429620.9,429620.9,32955,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849006,582080.00
06/02/2016 02:30,2,0.000,ALERT,213.06,301.47,59.944,1464849004,"274151322000085","219011344069620",0.00,16.70,0,300.27,303.58,0.0,0.0,0.000,687916.6,687916.6,26498,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849008,582081.00
06/02/2016 02:30,2,0.000,ALERT,213.74,302.37,59.954,1464849004,"201051344000633","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,420764.5,420764.5,33434,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849010,582082.00
06/02/2016 02:30,2,0.000,ALERT,213.29,302.68,59.933,1464849004,"201051344000469","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,422132.0,422132.0,33370,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849012,582083.00
06/02/2016 02:30,2,0.000,ALERT,213.06,301.47,59.949,1464849004,"201051344000646","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,425557.0,425557.0,37919,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849013,582084.00
06/02/2016 02:30,2,0.000,ALERT,212.83,301.77,59.954,1464849004,"274151322000052","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,701349.8,701349.8,26730,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849015,582085.00
06/02/2016 02:30,2,0.000,ALERT,213.51,302.07,59.954,1464849004,"201051344000585","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,432480.9,432480.9,37922,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849017,582086.00
06/02/2016 02:30,2,0.000,ALERT,213.29,301.77,59.959,1464849004,"201051344001230","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,429171.1,429171.1,37724,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849019,582087.00
06/02/2016 02:30,2,0.000,ALERT,213.96,302.68,59.912,1464849004,"201051344000582","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,422568.4,422568.4,37885,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849021,582088.00
06/02/2016 02:30,2,0.000,ALERT,213.06,301.77,59.944,1464849004,"201051344000955","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,434968.2,434968.2,37825,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849022,582089.00
06/02/2016 02:30,2,0.000,ALERT,212.83,301.47,59.917,1464849004,"274151322000094","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,566805.3,566805.3,27783,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849024,582090.00
06/02/2016 02:30,2,0.000,ALERT,213.29,303.28,59.965,1464849004,"201051344000579","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,436205.7,436205.7,13439,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849026,582091.00
06/02/2016 02:30,2,0.000,ALERT,213.29,302.07,59.959,1464849004,"201051344000890","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,432138.1,432138.1,37840,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849028,582092.00
06/02/2016 02:30,2,0.000,ALERT,213.51,301.77,59.954,1464849004,"201051344000438","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,434150.0,434150.0,37844,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849030,582093.00
06/02/2016 02:30,2,0.000,ALERT,213.74,300.87,59.949,1464849004,"201051344000417","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,426605.1,426605.1,38006,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849032,582094.00
