ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 02:30,2,0.000,ALERT,212.83,301.77,59.959,1464849004,"274151322000083","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,695032.7,695032.7,26800,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849034,582095.00
06/02/2016 02:30,2,0.000,ALERT,213.51,301.77,59.954,1464849004,"274151322000076","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,740154.8,740154.8,26802,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849036,582096.00
06/02/2016 02:30,2,0.000,ALERT,213.29,303.58,59.959,1464849004,"201051344000868","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,421233.1,421233.1,33089,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849038,582097.00
06/02/2016 02:30,2,0.000,ALERT,213.06,302.68,59.949,1464849004,"274151322000095","219011344069620",0.00,16.00,0,301.17,304.48,0.0,0.0,0.000,732533.2,732533.2,26718,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849040,582098.00
06/02/2016 02:30,2,0.000,ALERT,213.06,302.68,59.959,1464849004,"201051344000988","219011344069620",0.00,16.00,0,297.87,304.18,0.0,0.0,0.000,418295.7,418295.7,33386,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849041,582099.00
06/02/2016 02:30,2,0.000,ALERT,213.29,300.87,59.954,1464849004,"201051344001025","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,432151.8,432151.8,37893,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849043,582100.00
06/02/2016 02:30,2,0.000,ALERT,213.29,302.98,59.954,1464849004,"201051344000458","219011344069620",0.00,16.70,0,300.27,305.08,0.0,0.0,0.000,429127.4,429127.4,33308,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849045,582101.00
06/02/2016 02:30,2,0.000,ALERT,213.96,302.68,59.996,1464849004,"201051344000853","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,427790.1,427790.1,32910,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849047,582102.00
06/02/2016 02:30,2,0.000,ALERT,213.74,301.77,59.965,1464849004,"201051344000685","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,433605.1,433605.1,37738,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849049,582103.00
06/02/2016 02:30,2,0.000,ALERT,213.29,300.87,59.949,1464849004,"201051344000917","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,430446.2,430446.2,37738,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849051,582104.00
06/02/2016 02:30,2,0.000,ALERT,213.51,301.77,59.944,1464849004,"201051344001145","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,435651.5,435651.5,37591,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849052,582105.00
06/02/2016 02:30,2,0.000,ALERT,213.51,301.17,59.970,1464849004,"201051344000651","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,428012.1,428012.1,37946,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849054,582106.00
06/02/2016 02:30,2,0.000,ALERT,212.38,302.37,59.922,1464849004,"274151322000088","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,671764.8,671764.8,26463,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849056,582107.00
06/02/2016 02:30,2,0.000,ALERT,213.51,301.17,59.954,1464849004,"274151322000068","219011344069620",0.00,17.00,0,299.67,302.68,0.0,0.0,0.000,566626.3,566626.3,27994,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849058,582108.00
06/02/2016 02:30,2,0.000,ALERT,213.06,301.47,59.965,1464849004,"201051344001135","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,424068.6,424068.6,37883,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849059,582109.00
06/02/2016 02:30,2,0.000,ALERT,213.29,303.58,59.954,1464849004,"201051344000594","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,432990.8,432990.8,33345,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849061,582110.00
06/02/2016 02:30,2,0.000,ALERT,213.51,301.47,59.959,1464849004,"201051344001203","219011344069620",0.00,15.80,0,299.67,304.78,0.0,0.0,0.000,431082.7,431082.7,37920,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849063,582111.00
06/02/2016 02:30,2,0.000,ALERT,212.83,302.37,59.938,1464849004,"274151322000054","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,686147.5,686147.5,26491,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849065,582112.00
06/02/2016 02:30,2,0.000,ALERT,213.74,302.37,59.959,1464849004,"201051344000867","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,420470.7,420470.7,33351,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849067,582113.00
06/02/2016 02:30,2,0.000,ALERT,213.51,301.77,59.975,1464849004,"201051344001093","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,429597.1,429597.1,37789,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849068,582114.00
06/02/2016 02:30,2,0.000,ALERT,213.51,302.98,59.949,1464849004,"201051344000900","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,436154.6,436154.6,32747,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849070,582115.00
06/02/2016 02:30,2,0.000,ALERT,213.74,302.37,59.954,1464849004,"201051344000648","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,427947.6,427947.6,33035,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849072,582116.00
06/02/2016 02:30,2,0.000,ALERT,213.51,303.58,59.970,1464849004,"201051344000569","219011344069620",0.00,16.00,0,301.77,305.38,0.0,0.0,0.000,437256.8,437256.8,32669,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849074,582117.00
06/02/2016 02:30,2,0.000,ALERT,213.51,303.28,59.970,1464849004,"201051344000983","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,428782.6,428782.6,33151,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849076,582118.00
06/02/2016 02:30,2,0.000,ALERT,213.51,302.68,59.965,1464849004,"201051344001158","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,423070.7,423070.7,33413,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849078,582119.00
06/02/2016 02:30,2,0.000,ALERT,213.96,303.58,59.975,1464849004,"201051344000576","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,430081.6,430081.6,32821,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849079,582120.00
06/02/2016 02:30,2,0.000,ALERT,213.29,301.77,59.933,1464849004,"274151322000087","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,659671.9,659671.9,26589,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849081,582121.00
06/02/2016 02:45,2,0.000,ALERT,213.74,302.98,59.991,1464849903,"201051344000645","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,429620.9,429620.9,32957,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849905,582122.00
06/02/2016 02:45,2,0.000,ALERT,213.06,302.98,60.028,1464849903,"274151322000085","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,687916.6,687916.6,26500,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849907,582123.00
06/02/2016 02:45,2,0.000,ALERT,213.74,302.98,59.965,1464849903,"201051344000633","219011344069620",0.00,15.50,0,298.77,304.18,0.0,0.0,0.000,420764.5,420764.5,33436,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849909,582124.00
06/02/2016 02:45,2,0.000,ALERT,213.51,303.28,60.002,1464849903,"201051344000469","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,422132.0,422132.0,33372,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849911,582125.00
06/02/2016 02:45,2,0.000,ALERT,213.29,302.37,60.002,1464849903,"201051344000646","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,425557.0,425557.0,37921,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849913,582126.00
06/02/2016 02:45,2,0.000,ALERT,212.83,302.37,60.023,1464849903,"274151322000052","219011344069620",0.00,16.70,0,299.37,304.48,0.0,0.0,0.000,701349.8,701349.8,26732,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849914,582127.00
06/02/2016 02:45,2,0.000,ALERT,213.74,302.68,59.996,1464849903,"201051344000585","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,432480.9,432480.9,37924,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849916,582128.00
06/02/2016 02:45,2,0.000,ALERT,213.51,302.68,60.002,1464849903,"201051344001230","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,429171.1,429171.1,37726,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849918,582129.00
06/02/2016 02:45,2,0.000,ALERT,214.19,303.28,60.002,1464849903,"201051344000582","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,422568.4,422568.4,37887,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849920,582130.00
06/02/2016 02:45,2,0.000,ALERT,213.29,302.68,60.002,1464849903,"201051344000955","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,434968.2,434968.2,37827,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849922,582131.00
06/02/2016 02:45,2,0.000,ALERT,213.06,302.37,59.996,1464849903,"274151322000094","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,566805.3,566805.3,27785,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849924,582132.00
06/02/2016 02:45,2,0.000,ALERT,213.51,304.18,60.002,1464849903,"201051344000579","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,436205.7,436205.7,13441,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849925,582133.00
06/02/2016 02:45,2,0.000,ALERT,213.51,302.98,59.991,1464849903,"201051344000890","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,432138.1,432138.1,37842,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849927,582134.00
06/02/2016 02:45,2,0.000,ALERT,213.74,302.37,60.044,1464849903,"201051344000438","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,434150.0,434150.0,37846,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849929,582135.00
06/02/2016 02:45,2,0.000,ALERT,213.74,302.07,60.002,1464849903,"201051344000417","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,426605.1,426605.1,38008,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849931,582136.00
06/02/2016 02:45,2,0.000,ALERT,213.06,302.68,59.965,1464849903,"274151322000083","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,695032.7,695032.7,26802,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849933,582137.00
06/02/2016 02:45,2,0.000,ALERT,213.51,302.98,60.002,1464849903,"274151322000076","219011344069620",0.00,16.30,0,299.67,304.48,0.0,0.0,0.000,740154.8,740154.8,26804,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849934,582138.00
06/02/2016 02:45,2,0.000,ALERT,213.29,304.18,60.002,1464849903,"201051344000868","219011344069620",0.00,15.50,0,301.17,305.68,0.0,0.0,0.000,421233.1,421233.1,33091,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849936,582139.00
06/02/2016 02:45,2,0.000,ALERT,212.83,303.28,59.991,1464849903,"274151322000095","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,732533.2,732533.2,26720,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849938,582140.00
06/02/2016 02:45,2,0.000,ALERT,213.29,303.28,60.002,1464849903,"201051344000988","219011344069620",0.00,16.00,0,298.17,304.48,0.0,0.0,0.000,418295.7,418295.7,33388,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849940,582141.00
06/02/2016 02:45,2,0.000,ALERT,213.51,301.77,59.991,1464849903,"201051344001025","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,432151.8,432151.8,37895,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849942,582142.00
06/02/2016 02:45,2,0.000,ALERT,213.29,303.58,60.002,1464849903,"201051344000458","219011344069620",0.00,16.70,0,300.87,305.38,0.0,0.0,0.000,429127.4,429127.4,33310,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849943,582143.00
06/02/2016 02:45,2,0.000,ALERT,213.96,303.28,59.965,1464849903,"201051344000853","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,427790.1,427790.1,32912,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849945,582144.00
06/02/2016 02:45,2,0.000,ALERT,213.74,302.07,60.028,1464849903,"201051344000685","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,433605.1,433605.1,37740,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849947,582145.00
06/02/2016 02:45,2,0.000,ALERT,213.51,301.77,59.996,1464849903,"201051344000917","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,430446.2,430446.2,37740,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849949,582146.00
06/02/2016 02:45,2,0.000,ALERT,213.74,302.37,59.996,1464849903,"201051344001145","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,435651.5,435651.5,37593,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849951,582147.00
06/02/2016 02:45,2,0.000,ALERT,213.74,301.47,60.007,1464849903,"201051344000651","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,428012.1,428012.1,37948,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849953,582148.00
06/02/2016 02:45,2,0.000,ALERT,212.38,302.37,59.991,1464849903,"274151322000088","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,671764.8,671764.8,26465,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849955,582149.00
06/02/2016 02:45,2,0.000,ALERT,213.29,301.77,59.996,1464849903,"274151322000068","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,566626.3,566626.3,27996,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849956,582150.00
06/02/2016 02:45,2,0.000,ALERT,213.29,302.07,59.991,1464849903,"201051344001135","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,424068.6,424068.6,37885,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849958,582151.00
06/02/2016 02:45,2,0.000,ALERT,213.06,304.18,60.002,1464849903,"201051344000594","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,432990.8,432990.8,33347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849960,582152.00
06/02/2016 02:45,2,0.000,ALERT,213.74,302.07,60.002,1464849903,"201051344001203","219011344069620",0.00,15.80,0,299.37,305.38,0.0,0.0,0.000,431082.7,431082.7,37922,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849962,582153.00
06/02/2016 02:45,2,0.000,ALERT,212.83,302.37,59.991,1464849903,"274151322000054","219011344069620",0.00,17.00,0,299.67,304.48,0.0,0.0,0.000,686147.5,686147.5,26493,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849963,582154.00
06/02/2016 02:45,2,0.000,ALERT,213.51,303.28,60.028,1464849903,"201051344000867","219011344069620",0.00,16.00,0,300.27,305.08,0.0,0.0,0.000,420470.7,420470.7,33353,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849965,582155.00
06/02/2016 02:45,2,0.000,ALERT,213.74,302.37,60.002,1464849903,"201051344001093","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,429597.1,429597.1,37791,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849967,582156.00
06/02/2016 02:45,2,0.000,ALERT,213.06,303.28,60.012,1464849903,"201051344000900","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,436154.6,436154.6,32749,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849969,582157.00
06/02/2016 02:45,2,0.000,ALERT,213.51,302.98,60.034,1464849903,"201051344000648","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,427947.6,427947.6,33037,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849971,582158.00
06/02/2016 02:45,2,0.000,ALERT,213.29,303.88,59.991,1464849903,"201051344000569","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,437256.8,437256.8,32671,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464849972,582159.00
06/02/2016 02:45,2,0.000,ALERT,213.29,303.28,59.991,1464849903,"201051344000983","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,428782.6,428782.6,33153,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849974,582160.00
06/02/2016 02:45,2,0.000,ALERT,213.29,302.98,59.991,1464849903,"201051344001158","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,423070.7,423070.7,33415,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849976,582161.00
06/02/2016 02:45,2,0.000,ALERT,213.74,303.88,59.986,1464849903,"201051344000576","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,430081.6,430081.6,32823,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849978,582162.00
06/02/2016 02:45,2,0.000,ALERT,212.83,301.47,59.991,1464849903,"274151322000087","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,659671.9,659671.9,26591,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464849980,582163.00
06/02/2016 03:00,2,0.000,ALERT,213.96,303.28,59.986,1464850804,"201051344000645","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,429620.9,429620.9,32959,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850806,582164.00
06/02/2016 03:00,2,0.000,ALERT,213.06,302.68,59.975,1464850804,"274151322000085","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,687916.6,687916.6,26502,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850808,582165.00
06/02/2016 03:00,2,0.000,ALERT,213.96,302.98,59.981,1464850804,"201051344000633","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,420764.5,420764.5,33438,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850809,582166.00
06/02/2016 03:00,2,0.000,ALERT,213.51,303.28,59.986,1464850804,"201051344000469","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,422132.0,422132.0,33374,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850811,582167.00
06/02/2016 03:00,2,0.000,ALERT,213.29,302.37,59.986,1464850804,"201051344000646","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,425557.0,425557.0,37923,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464850813,582168.00
06/02/2016 03:00,2,0.000,ALERT,212.83,302.98,59.975,1464850804,"274151322000052","219011344069620",0.00,16.70,0,299.67,304.48,0.0,0.0,0.000,701349.8,701349.8,26734,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464850815,582169.00
06/02/2016 03:00,2,0.000,ALERT,213.74,302.07,59.991,1464850804,"201051344000585","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,432480.9,432480.9,37926,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850817,582170.00
06/02/2016 03:00,2,0.000,ALERT,213.51,302.37,59.986,1464850804,"201051344001230","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,429171.1,429171.1,37728,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464850818,582171.00
06/02/2016 03:00,2,0.000,ALERT,214.19,302.98,59.991,1464850804,"201051344000582","219011344069620",0.00,15.30,0,301.47,304.78,0.0,0.0,0.000,422568.4,422568.4,37889,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850820,582172.00
06/02/2016 03:00,2,0.000,ALERT,213.06,302.07,59.991,1464850804,"201051344000955","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,434968.2,434968.2,37829,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850822,582173.00
06/02/2016 03:00,2,0.000,ALERT,213.06,302.07,59.991,1464850804,"274151322000094","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,566805.3,566805.3,27787,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850824,582174.00
06/02/2016 03:00,2,0.000,ALERT,213.51,304.18,59.991,1464850804,"201051344000579","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,436205.7,436205.7,13443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850826,582175.00
06/02/2016 03:00,2,0.000,ALERT,213.51,302.68,59.970,1464850804,"201051344000890","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,432138.1,432138.1,37844,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850828,582176.00
06/02/2016 03:00,2,0.000,ALERT,213.74,302.37,60.007,1464850804,"201051344000438","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,434150.0,434150.0,37848,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850830,582177.00
06/02/2016 03:00,2,0.000,ALERT,213.74,301.77,59.981,1464850804,"201051344000417","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,426605.1,426605.1,38010,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850831,582178.00
06/02/2016 03:00,2,0.000,ALERT,213.29,303.28,59.986,1464850804,"274151322000083","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,695032.7,695032.7,26804,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850833,582179.00
06/02/2016 03:00,2,0.000,ALERT,213.51,302.07,59.981,1464850804,"274151322000076","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,740154.8,740154.8,26806,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850835,582180.00
06/02/2016 03:00,2,0.000,ALERT,213.29,303.88,59.986,1464850804,"201051344000868","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,421233.1,421233.1,33093,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850837,582181.00
06/02/2016 03:00,2,0.000,ALERT,213.06,303.58,59.959,1464850804,"274151322000095","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,732533.2,732533.2,26722,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850839,582182.00
06/02/2016 03:00,2,0.000,ALERT,213.29,303.28,59.975,1464850804,"201051344000988","219011344069620",0.00,15.80,0,299.07,304.78,0.0,0.0,0.000,418295.7,418295.7,33390,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850840,582183.00
06/02/2016 03:00,2,0.000,ALERT,213.29,301.47,59.991,1464850804,"201051344001025","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,432151.8,432151.8,37897,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850842,582184.00
06/02/2016 03:00,2,0.000,ALERT,213.51,303.58,59.965,1464850804,"201051344000458","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,429127.4,429127.4,33312,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464850844,582185.00
06/02/2016 03:00,2,0.000,ALERT,213.96,303.28,59.986,1464850804,"201051344000853","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,427790.1,427790.1,32914,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850846,582186.00
06/02/2016 03:00,2,0.000,ALERT,213.74,302.07,59.991,1464850804,"201051344000685","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,433605.1,433605.1,37742,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850848,582187.00
06/02/2016 03:00,2,0.000,ALERT,213.74,301.77,60.002,1464850804,"201051344000917","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,430446.2,430446.2,37742,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850849,582188.00
06/02/2016 03:00,2,0.000,ALERT,213.74,302.37,59.986,1464850804,"201051344001145","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,435651.5,435651.5,37595,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464850851,582189.00
06/02/2016 03:00,2,0.000,ALERT,213.74,301.47,60.018,1464850804,"201051344000651","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,428012.1,428012.1,37950,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850853,582190.00
06/02/2016 03:00,2,0.000,ALERT,212.61,302.68,59.986,1464850804,"274151322000088","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,671764.8,671764.8,26467,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464850855,582191.00
06/02/2016 03:00,2,0.000,ALERT,213.51,301.77,59.954,1464850804,"274151322000068","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,566626.3,566626.3,27998,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850856,582192.00
06/02/2016 03:00,2,0.000,ALERT,213.29,302.07,59.981,1464850804,"201051344001135","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,424068.6,424068.6,37887,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850858,582193.00
06/02/2016 03:00,2,0.000,ALERT,213.29,304.18,59.991,1464850804,"201051344000594","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,432990.8,432990.8,33349,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464850860,582194.00
06/02/2016 03:00,2,0.000,ALERT,213.74,302.07,59.981,1464850804,"201051344001203","219011344069620",0.00,15.50,0,300.57,305.38,0.0,0.0,0.000,431082.7,431082.7,37924,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850862,582195.00
06/02/2016 03:00,2,0.000,ALERT,213.06,302.68,59.991,1464850804,"274151322000054","219011344069620",0.00,17.00,0,299.67,304.48,0.0,0.0,0.000,686147.5,686147.5,26495,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464850864,582196.00
06/02/2016 03:00,2,0.000,ALERT,213.51,303.28,60.012,1464850804,"201051344000867","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,420470.7,420470.7,33355,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850866,582197.00
06/02/2016 03:00,2,0.000,ALERT,213.51,302.07,59.981,1464850804,"201051344001093","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,429597.1,429597.1,37793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464850868,582198.00
06/02/2016 03:00,2,0.000,ALERT,213.29,303.28,59.975,1464850804,"201051344000900","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,436154.6,436154.6,32751,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464850870,582199.00
06/02/2016 03:00,2,0.000,ALERT,213.74,302.68,59.938,1464850804,"201051344000648","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,427947.6,427947.6,33039,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464850871,582200.00
06/02/2016 03:00,2,0.000,ALERT,213.29,303.58,59.981,1464850804,"201051344000569","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,437256.8,437256.8,32673,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850873,582201.00
06/02/2016 03:00,2,0.000,ALERT,213.51,303.58,59.986,1464850804,"201051344000983","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,428782.6,428782.6,33155,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850875,582202.00
06/02/2016 03:00,2,0.000,ALERT,213.51,303.28,59.981,1464850804,"201051344001158","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,423070.7,423070.7,33417,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850877,582203.00
06/02/2016 03:00,2,0.000,ALERT,213.74,303.88,60.007,1464850804,"201051344000576","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,430081.6,430081.6,32825,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850878,582204.00
06/02/2016 03:00,2,0.000,ALERT,213.29,302.68,59.975,1464850804,"274151322000087","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,659671.9,659671.9,26593,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464850880,582205.00
06/02/2016 03:15,2,0.000,ALERT,213.74,303.28,60.028,1464851703,"201051344000645","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,429620.9,429620.9,32961,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464851705,582206.00
06/02/2016 03:15,2,0.000,ALERT,212.83,302.98,59.949,1464851703,"274151322000085","219011344069620",0.00,16.00,0,300.87,304.18,0.0,0.0,0.000,687916.6,687916.6,26504,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464851707,582207.00
06/02/2016 03:15,2,0.000,ALERT,213.74,302.98,59.996,1464851703,"201051344000633","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,420764.5,420764.5,33440,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851709,582208.00
06/02/2016 03:15,2,0.000,ALERT,213.29,303.28,60.002,1464851703,"201051344000469","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,422132.0,422132.0,33376,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851711,582209.00
06/02/2016 03:15,2,0.000,ALERT,213.06,302.07,60.007,1464851703,"201051344000646","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,425557.0,425557.0,37925,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851713,582210.00
06/02/2016 03:15,2,0.000,ALERT,212.83,303.28,60.044,1464851703,"274151322000052","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,701349.8,701349.8,26736,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851714,582211.00
06/02/2016 03:15,2,0.000,ALERT,213.74,302.68,59.996,1464851703,"201051344000585","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,432480.9,432480.9,37928,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851716,582212.00
06/02/2016 03:15,2,0.000,ALERT,213.51,302.37,60.002,1464851703,"201051344001230","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,429171.1,429171.1,37730,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851718,582213.00
06/02/2016 03:15,2,0.000,ALERT,213.74,302.68,60.002,1464851703,"201051344000582","219011344069620",0.00,15.00,0,301.17,304.48,0.0,0.0,0.000,422568.4,422568.4,37891,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464851720,582214.00
06/02/2016 03:15,2,0.000,ALERT,213.06,302.37,60.018,1464851703,"201051344000955","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,434968.2,434968.2,37831,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851722,582215.00
06/02/2016 03:15,2,0.000,ALERT,213.06,302.07,59.975,1464851703,"274151322000094","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,566805.3,566805.3,27789,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851723,582216.00
06/02/2016 03:15,2,0.000,ALERT,213.06,303.88,59.986,1464851703,"201051344000579","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,436205.7,436205.7,13445,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851725,582217.00
06/02/2016 03:15,2,0.000,ALERT,213.29,302.68,59.986,1464851703,"201051344000890","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,432138.1,432138.1,37846,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851727,582218.00
06/02/2016 03:15,2,0.000,ALERT,213.51,302.07,60.012,1464851703,"201051344000438","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,434150.0,434150.0,37850,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851729,582219.00
06/02/2016 03:15,2,0.000,ALERT,213.51,301.77,60.034,1464851703,"201051344000417","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,426605.1,426605.1,38012,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851731,582220.00
06/02/2016 03:15,2,0.000,ALERT,213.06,303.28,59.986,1464851703,"274151322000083","219011344069620",0.00,16.00,0,301.17,304.48,0.0,0.0,0.000,695032.7,695032.7,26806,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851732,582221.00
06/02/2016 03:15,2,0.000,ALERT,213.51,302.37,59.986,1464851703,"274151322000076","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,740154.8,740154.8,26808,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464851734,582222.00
06/02/2016 03:15,2,0.000,ALERT,213.06,303.88,59.954,1464851703,"201051344000868","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,421233.1,421233.1,33095,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851736,582223.00
06/02/2016 03:15,2,0.000,ALERT,213.06,304.18,59.959,1464851703,"274151322000095","219011344069620",0.00,15.80,0,301.77,305.08,0.0,0.0,0.000,732533.2,732533.2,26724,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851738,582224.00
06/02/2016 03:15,2,0.000,ALERT,213.06,303.28,59.991,1464851703,"201051344000988","219011344069620",0.00,15.50,0,299.07,305.08,0.0,0.0,0.000,418295.7,418295.7,33392,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464851740,582225.00
06/02/2016 03:15,2,0.000,ALERT,213.29,301.47,59.981,1464851703,"201051344001025","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,432151.8,432151.8,37899,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851742,582226.00
06/02/2016 03:15,2,0.000,ALERT,213.06,303.28,59.986,1464851703,"201051344000458","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,429127.4,429127.4,33314,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464851743,582227.00
06/02/2016 03:15,2,0.000,ALERT,213.51,302.68,59.991,1464851703,"201051344000853","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,427790.1,427790.1,32916,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851745,582228.00
06/02/2016 03:15,2,0.000,ALERT,213.29,301.77,59.991,1464851703,"201051344000685","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,433605.1,433605.1,37744,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851747,582229.00
06/02/2016 03:15,2,0.000,ALERT,213.51,301.77,59.991,1464851703,"201051344000917","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,430446.2,430446.2,37744,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851749,582230.00
06/02/2016 03:15,2,0.000,ALERT,213.74,302.37,59.991,1464851703,"201051344001145","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,435651.5,435651.5,37597,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851751,582231.00
06/02/2016 03:15,2,0.000,ALERT,213.51,301.17,59.975,1464851703,"201051344000651","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,428012.1,428012.1,37952,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851753,582232.00
06/02/2016 03:15,2,0.000,ALERT,212.38,302.68,59.970,1464851703,"274151322000088","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,671764.8,671764.8,26469,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851754,582233.00
06/02/2016 03:15,2,0.000,ALERT,213.51,301.77,59.975,1464851703,"274151322000068","219011344069620",0.00,16.70,0,300.27,303.28,0.0,0.0,0.000,566626.3,566626.3,28000,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851756,582234.00
06/02/2016 03:15,2,0.000,ALERT,212.83,301.47,59.975,1464851703,"201051344001135","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,424068.6,424068.6,37889,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464851758,582235.00
06/02/2016 03:15,2,0.000,ALERT,212.83,303.58,59.975,1464851703,"201051344000594","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,432990.8,432990.8,33351,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851760,582236.00
06/02/2016 03:15,2,0.000,ALERT,213.51,301.77,59.986,1464851703,"201051344001203","219011344069620",0.00,15.30,0,299.97,305.38,0.0,0.0,0.000,431082.7,431082.7,37926,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464851762,582237.00
06/02/2016 03:15,2,0.000,ALERT,212.61,302.37,59.975,1464851703,"274151322000054","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,686147.5,686147.5,26497,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464851763,582238.00
06/02/2016 03:15,2,0.000,ALERT,213.29,302.68,59.986,1464851703,"201051344000867","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,420470.7,420470.7,33357,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851765,582239.00
