ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 03:15,2,0.000,ALERT,213.51,302.07,59.970,1464851703,"201051344001093","219011344069620",0.00,15.80,0,300.27,303.28,0.0,0.0,0.000,429597.1,429597.1,37795,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851767,582240.00
06/02/2016 03:15,2,0.000,ALERT,212.83,302.98,59.986,1464851703,"201051344000900","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,436154.6,436154.6,32753,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464851769,582241.00
06/02/2016 03:15,2,0.000,ALERT,213.29,302.37,59.954,1464851703,"201051344000648","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,427947.6,427947.6,33041,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851771,582242.00
06/02/2016 03:15,2,0.000,ALERT,213.29,303.58,59.981,1464851703,"201051344000569","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,437256.8,437256.8,32675,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464851772,582243.00
06/02/2016 03:15,2,0.000,ALERT,213.06,303.28,59.975,1464851703,"201051344000983","219011344069620",0.00,15.80,0,302.07,305.38,0.0,0.0,0.000,428782.6,428782.6,33157,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851774,582244.00
06/02/2016 03:15,2,0.000,ALERT,213.06,302.98,60.034,1464851703,"201051344001158","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,423070.7,423070.7,33419,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851776,582245.00
06/02/2016 03:15,2,0.000,ALERT,213.51,303.58,59.996,1464851703,"201051344000576","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,430081.6,430081.6,32827,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851778,582246.00
06/02/2016 03:15,2,0.000,ALERT,213.06,301.77,59.970,1464851703,"274151322000087","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,659671.9,659671.9,26595,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464851780,582247.00
06/02/2016 03:30,2,0.000,ALERT,213.51,302.98,59.981,1464852603,"201051344000645","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,429620.9,429620.9,32963,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852605,582248.00
06/02/2016 03:30,2,0.000,ALERT,212.61,302.07,59.986,1464852603,"274151322000085","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,687916.6,687916.6,26506,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852607,582249.00
06/02/2016 03:30,2,0.000,ALERT,213.74,302.68,59.981,1464852603,"201051344000633","219011344069620",0.00,15.30,0,298.77,304.48,0.0,0.0,0.000,420764.5,420764.5,33442,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852608,582250.00
06/02/2016 03:30,2,0.000,ALERT,213.29,302.98,59.981,1464852603,"201051344000469","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,422132.0,422132.0,33378,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852610,582251.00
06/02/2016 03:30,2,0.000,ALERT,213.06,301.77,59.986,1464852603,"201051344000646","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,425557.0,425557.0,37927,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852612,582252.00
06/02/2016 03:30,2,0.000,ALERT,212.61,302.68,59.986,1464852603,"274151322000052","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,701349.8,701349.8,26738,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852614,582253.00
06/02/2016 03:30,2,0.000,ALERT,213.29,302.07,59.986,1464852603,"201051344000585","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,432480.9,432480.9,37930,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852616,582254.00
06/02/2016 03:30,2,0.000,ALERT,213.29,302.07,59.986,1464852603,"201051344001230","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,429171.1,429171.1,37732,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464852617,582255.00
06/02/2016 03:30,2,0.000,ALERT,213.74,302.98,59.986,1464852603,"201051344000582","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,422568.4,422568.4,37893,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464852619,582256.00
06/02/2016 03:30,2,0.000,ALERT,212.83,301.77,59.991,1464852603,"201051344000955","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,434968.2,434968.2,37833,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852621,582257.00
06/02/2016 03:30,2,0.000,ALERT,212.61,301.47,59.986,1464852603,"274151322000094","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,566805.3,566805.3,27791,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464852623,582258.00
06/02/2016 03:30,2,0.000,ALERT,213.06,303.58,59.954,1464852603,"201051344000579","219011344069620",0.00,15.50,0,301.17,305.68,0.0,0.0,0.000,436205.7,436205.7,13447,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852625,582259.00
06/02/2016 03:30,2,0.000,ALERT,213.06,302.37,59.981,1464852603,"201051344000890","219011344069620",0.00,15.50,0,299.67,304.78,0.0,0.0,0.000,432138.1,432138.1,37848,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852626,582260.00
06/02/2016 03:30,2,0.000,ALERT,213.29,302.07,59.986,1464852603,"201051344000438","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,434150.0,434150.0,37852,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852628,582261.00
06/02/2016 03:30,2,0.000,ALERT,213.51,301.47,59.959,1464852603,"201051344000417","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,426605.1,426605.1,38014,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852630,582262.00
06/02/2016 03:30,2,0.000,ALERT,212.61,302.68,59.970,1464852603,"274151322000083","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,695032.7,695032.7,26808,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852632,582263.00
06/02/2016 03:30,2,0.000,ALERT,213.29,302.07,59.981,1464852603,"274151322000076","219011344069620",0.00,16.00,0,299.67,304.78,0.0,0.0,0.000,740154.8,740154.8,26810,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852634,582264.00
06/02/2016 03:30,2,0.000,ALERT,213.06,303.58,59.986,1464852603,"201051344000868","219011344069620",0.00,15.50,0,301.17,305.68,0.0,0.0,0.000,421233.1,421233.1,33097,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852636,582265.00
06/02/2016 03:30,2,0.000,ALERT,212.38,302.98,59.970,1464852603,"274151322000095","219011344069620",0.00,15.50,0,300.57,305.68,0.0,0.0,0.000,732533.2,732533.2,26726,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852637,582266.00
06/02/2016 03:30,2,0.000,ALERT,212.83,302.68,59.981,1464852603,"201051344000988","219011344069620",0.00,15.50,0,298.17,304.78,0.0,0.0,0.000,418295.7,418295.7,33394,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852639,582267.00
06/02/2016 03:30,2,0.000,ALERT,213.06,301.17,59.975,1464852603,"201051344001025","219011344069620",0.00,15.00,0,298.77,304.48,0.0,0.0,0.000,432151.8,432151.8,37901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852641,582268.00
06/02/2016 03:30,2,0.000,ALERT,213.06,302.98,60.002,1464852603,"201051344000458","219011344069620",0.00,16.30,0,300.87,305.68,0.0,0.0,0.000,429127.4,429127.4,33316,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464852643,582269.00
06/02/2016 03:30,2,0.000,ALERT,213.74,302.68,59.981,1464852603,"201051344000853","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,427790.1,427790.1,32918,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852645,582270.00
06/02/2016 03:30,2,0.000,ALERT,213.51,301.77,59.981,1464852603,"201051344000685","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,433605.1,433605.1,37746,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464852647,582271.00
06/02/2016 03:30,2,0.000,ALERT,213.51,301.47,59.938,1464852603,"201051344000917","219011344069620",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,430446.2,430446.2,37746,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852649,582272.00
06/02/2016 03:30,2,0.000,ALERT,213.51,302.37,59.965,1464852603,"201051344001145","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,435651.5,435651.5,37599,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464852651,582273.00
06/02/2016 03:30,2,0.000,ALERT,213.51,301.47,59.975,1464852603,"201051344000651","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,428012.1,428012.1,37954,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852653,582274.00
06/02/2016 03:30,2,0.000,ALERT,212.16,302.07,59.928,1464852603,"274151322000088","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,671764.8,671764.8,26471,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852654,582275.00
06/02/2016 03:30,2,0.000,ALERT,213.29,301.77,59.965,1464852603,"274151322000068","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,566626.3,566626.3,28002,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852656,582276.00
06/02/2016 03:30,2,0.000,ALERT,213.06,302.07,59.975,1464852603,"201051344001135","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,424068.6,424068.6,37891,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464852658,582277.00
06/02/2016 03:30,2,0.000,ALERT,212.83,303.88,59.986,1464852603,"201051344000594","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,432990.8,432990.8,33353,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852660,582278.00
06/02/2016 03:30,2,0.000,ALERT,213.29,301.77,59.975,1464852603,"201051344001203","219011344069620",0.00,15.30,0,299.07,305.08,0.0,0.0,0.000,431082.7,431082.7,37928,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464852661,582279.00
06/02/2016 03:30,2,0.000,ALERT,212.38,302.07,59.970,1464852603,"274151322000054","219011344069620",0.00,16.70,0,299.67,304.78,0.0,0.0,0.000,686147.5,686147.5,26499,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852663,582280.00
06/02/2016 03:30,2,0.000,ALERT,213.29,302.68,59.949,1464852603,"201051344000867","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,420470.7,420470.7,33359,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852665,582281.00
06/02/2016 03:30,2,0.000,ALERT,213.29,302.07,59.959,1464852603,"201051344001093","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,429597.1,429597.1,37797,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852667,582282.00
06/02/2016 03:30,2,0.000,ALERT,213.06,303.28,59.959,1464852603,"201051344000900","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,436154.6,436154.6,32755,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852669,582283.00
06/02/2016 03:30,2,0.000,ALERT,213.29,302.37,59.975,1464852603,"201051344000648","219011344069620",0.00,15.00,0,299.97,305.08,0.0,0.0,0.000,427947.6,427947.6,33043,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852670,582284.00
06/02/2016 03:30,2,0.000,ALERT,213.06,303.58,59.981,1464852603,"201051344000569","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,437256.8,437256.8,32677,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852672,582285.00
06/02/2016 03:30,2,0.000,ALERT,213.06,303.28,59.986,1464852603,"201051344000983","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,428782.6,428782.6,33159,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852674,582286.00
06/02/2016 03:30,2,0.000,ALERT,213.06,302.68,60.023,1464852603,"201051344001158","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,423070.7,423070.7,33421,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852676,582287.00
06/02/2016 03:30,2,0.000,ALERT,213.51,303.28,59.981,1464852603,"201051344000576","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,430081.6,430081.6,32829,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852678,582288.00
06/02/2016 03:30,2,0.000,ALERT,212.83,301.47,59.970,1464852603,"274151322000087","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,659671.9,659671.9,26597,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464852680,582289.00
06/02/2016 03:45,2,0.000,ALERT,213.74,303.28,59.975,1464853503,"201051344000645","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,429620.9,429620.9,32965,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853505,582290.00
06/02/2016 03:45,2,0.000,ALERT,212.83,302.37,60.007,1464853503,"274151322000085","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,687916.6,687916.6,26508,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464853507,582291.00
06/02/2016 03:45,2,0.000,ALERT,213.96,302.98,59.981,1464853503,"201051344000633","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,420764.5,420764.5,33444,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853508,582292.00
06/02/2016 03:45,2,0.000,ALERT,213.29,302.98,59.981,1464853503,"201051344000469","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,422132.0,422132.0,33380,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853510,582293.00
06/02/2016 03:45,2,0.000,ALERT,213.06,302.07,59.986,1464853503,"201051344000646","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,425557.0,425557.0,37929,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853512,582294.00
06/02/2016 03:45,2,0.000,ALERT,212.83,302.07,60.012,1464853503,"274151322000052","219011344069620",0.00,16.30,0,299.97,305.08,0.0,0.0,0.000,701349.8,701349.8,26740,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853514,582295.00
06/02/2016 03:45,2,0.000,ALERT,213.74,302.37,59.981,1464853503,"201051344000585","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,432480.9,432480.9,37932,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853516,582296.00
06/02/2016 03:45,2,0.000,ALERT,213.29,302.37,59.949,1464853503,"201051344001230","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,429171.1,429171.1,37734,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853517,582297.00
06/02/2016 03:45,2,0.000,ALERT,213.96,302.98,59.981,1464853503,"201051344000582","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,422568.4,422568.4,37895,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853519,582298.00
06/02/2016 03:45,2,0.000,ALERT,213.06,302.07,59.981,1464853503,"201051344000955","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,434968.2,434968.2,37835,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853521,582299.00
06/02/2016 03:45,2,0.000,ALERT,213.06,302.07,59.975,1464853503,"274151322000094","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,566805.3,566805.3,27793,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853523,582300.00
06/02/2016 03:45,2,0.000,ALERT,213.29,303.88,59.975,1464853503,"201051344000579","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,436205.7,436205.7,13449,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853525,582301.00
06/02/2016 03:45,2,0.000,ALERT,213.29,302.37,59.975,1464853503,"201051344000890","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,432138.1,432138.1,37850,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853526,582302.00
06/02/2016 03:45,2,0.000,ALERT,213.51,301.77,59.986,1464853503,"201051344000438","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,434150.0,434150.0,37854,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853528,582303.00
06/02/2016 03:45,2,0.000,ALERT,213.51,301.47,59.991,1464853503,"201051344000417","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,426605.1,426605.1,38016,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853530,582304.00
06/02/2016 03:45,2,0.000,ALERT,212.83,302.68,59.986,1464853503,"274151322000083","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,695032.7,695032.7,26810,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853532,582305.00
06/02/2016 03:45,2,0.000,ALERT,213.29,302.98,59.949,1464853503,"274151322000076","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,740154.8,740154.8,26812,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464853534,582306.00
06/02/2016 03:45,2,0.000,ALERT,213.29,303.88,59.981,1464853503,"201051344000868","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,421233.1,421233.1,33099,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853535,582307.00
06/02/2016 03:45,2,0.000,ALERT,212.83,303.58,60.002,1464853503,"274151322000095","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,732533.2,732533.2,26728,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853537,582308.00
06/02/2016 03:45,2,0.000,ALERT,213.29,303.28,59.949,1464853503,"201051344000988","219011344069620",0.00,15.50,0,298.47,304.78,0.0,0.0,0.000,418295.7,418295.7,33396,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853539,582309.00
06/02/2016 03:45,2,0.000,ALERT,213.29,301.47,59.981,1464853503,"201051344001025","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,432151.8,432151.8,37903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464853541,582310.00
06/02/2016 03:45,2,0.000,ALERT,213.29,303.28,59.986,1464853503,"201051344000458","219011344069620",0.00,16.30,0,301.17,305.68,0.0,0.0,0.000,429127.4,429127.4,33318,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853543,582311.00
06/02/2016 03:45,2,0.000,ALERT,213.96,303.28,59.981,1464853503,"201051344000853","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,427790.1,427790.1,32920,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853545,582312.00
06/02/2016 03:45,2,0.000,ALERT,213.74,302.07,59.981,1464853503,"201051344000685","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,433605.1,433605.1,37748,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853546,582313.00
06/02/2016 03:45,2,0.000,ALERT,213.51,301.77,59.975,1464853503,"201051344000917","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,430446.2,430446.2,37748,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853548,582314.00
06/02/2016 03:45,2,0.000,ALERT,213.74,302.68,59.981,1464853503,"201051344001145","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,435651.5,435651.5,37601,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853550,582315.00
06/02/2016 03:45,2,0.000,ALERT,213.51,301.47,59.981,1464853503,"201051344000651","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,428012.1,428012.1,37956,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464853552,582316.00
06/02/2016 03:45,2,0.000,ALERT,212.38,302.37,59.981,1464853503,"274151322000088","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,671764.8,671764.8,26473,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853554,582317.00
06/02/2016 03:45,2,0.000,ALERT,213.51,301.77,59.938,1464853503,"274151322000068","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,566626.3,566626.3,28004,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853556,582318.00
06/02/2016 03:45,2,0.000,ALERT,213.06,302.07,59.970,1464853503,"201051344001135","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,424068.6,424068.6,37893,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853558,582319.00
06/02/2016 03:45,2,0.000,ALERT,213.06,304.18,59.975,1464853503,"201051344000594","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,432990.8,432990.8,33355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853559,582320.00
06/02/2016 03:45,2,0.000,ALERT,213.51,302.07,59.975,1464853503,"201051344001203","219011344069620",0.00,15.50,0,299.97,305.38,0.0,0.0,0.000,431082.7,431082.7,37930,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853561,582321.00
06/02/2016 03:45,2,0.000,ALERT,212.83,302.68,59.975,1464853503,"274151322000054","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,686147.5,686147.5,26501,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853563,582322.00
06/02/2016 03:45,2,0.000,ALERT,213.74,303.58,60.028,1464853503,"201051344000867","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,420470.7,420470.7,33361,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853565,582323.00
06/02/2016 03:45,2,0.000,ALERT,213.29,302.07,59.986,1464853503,"201051344001093","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,429597.1,429597.1,37799,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853567,582324.00
06/02/2016 03:45,2,0.000,ALERT,213.06,303.28,59.981,1464853503,"201051344000900","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,436154.6,436154.6,32757,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853568,582325.00
06/02/2016 03:45,2,0.000,ALERT,213.74,302.98,59.986,1464853503,"201051344000648","219011344069620",0.00,15.30,0,300.27,305.08,0.0,0.0,0.000,427947.6,427947.6,33045,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853570,582326.00
06/02/2016 03:45,2,0.000,ALERT,213.29,303.88,59.986,1464853503,"201051344000569","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,437256.8,437256.8,32679,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853572,582327.00
06/02/2016 03:45,2,0.000,ALERT,213.29,303.58,59.970,1464853503,"201051344000983","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,428782.6,428782.6,33161,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853574,582328.00
06/02/2016 03:45,2,0.000,ALERT,213.51,303.28,59.965,1464853503,"201051344001158","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,423070.7,423070.7,33423,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853575,582329.00
06/02/2016 03:45,2,0.000,ALERT,213.96,303.88,60.007,1464853503,"201051344000576","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,430081.6,430081.6,32831,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464853577,582330.00
06/02/2016 03:45,2,0.000,ALERT,213.06,301.47,59.975,1464853503,"274151322000087","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,659671.9,659671.9,26599,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464853579,582331.00
06/02/2016 04:00,2,0.000,ALERT,213.74,302.98,59.981,1464854403,"201051344000645","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,429620.9,429620.9,32967,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854405,582332.00
06/02/2016 04:00,2,0.000,ALERT,213.06,302.37,59.996,1464854403,"274151322000085","219011344069620",0.00,16.00,0,301.17,304.18,0.0,0.0,0.000,687916.6,687916.6,26510,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854407,582333.00
06/02/2016 04:00,2,0.000,ALERT,213.96,302.98,60.018,1464854403,"201051344000633","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,420764.5,420764.5,33446,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464854409,582334.00
06/02/2016 04:00,2,0.000,ALERT,213.29,303.28,59.975,1464854403,"201051344000469","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,422132.0,422132.0,33382,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854411,582335.00
06/02/2016 04:00,2,0.000,ALERT,213.06,301.77,59.981,1464854403,"201051344000646","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,425557.0,425557.0,37931,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854413,582336.00
06/02/2016 04:00,2,0.000,ALERT,212.83,302.68,59.981,1464854403,"274151322000052","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,701349.8,701349.8,26742,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854414,582337.00
06/02/2016 04:00,2,0.000,ALERT,213.51,302.07,59.975,1464854403,"201051344000585","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,432480.9,432480.9,37934,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464854416,582338.00
06/02/2016 04:00,2,0.000,ALERT,213.51,302.37,59.986,1464854403,"201051344001230","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,429171.1,429171.1,37736,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854418,582339.00
06/02/2016 04:00,2,0.000,ALERT,213.96,302.98,59.954,1464854403,"201051344000582","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,422568.4,422568.4,37897,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854420,582340.00
06/02/2016 04:00,2,0.000,ALERT,213.06,302.07,59.991,1464854403,"201051344000955","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,434968.2,434968.2,37837,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854422,582341.00
06/02/2016 04:00,2,0.000,ALERT,213.06,302.07,59.944,1464854403,"274151322000094","219011344069620",0.00,15.80,0,300.57,303.28,0.0,0.0,0.000,566805.3,566805.3,27795,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854423,582342.00
06/02/2016 04:00,2,0.000,ALERT,213.29,304.18,60.018,1464854403,"201051344000579","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,436205.7,436205.7,13451,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854425,582343.00
06/02/2016 04:00,2,0.000,ALERT,213.29,302.37,59.975,1464854403,"201051344000890","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,432138.1,432138.1,37852,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854427,582344.00
06/02/2016 04:00,2,0.000,ALERT,213.51,302.37,59.986,1464854403,"201051344000438","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,434150.0,434150.0,37856,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464854429,582345.00
06/02/2016 04:00,2,0.000,ALERT,213.51,301.77,59.986,1464854403,"201051344000417","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,426605.1,426605.1,38018,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854431,582346.00
06/02/2016 04:00,2,0.000,ALERT,212.83,302.37,59.996,1464854403,"274151322000083","219011344069620",0.00,16.00,0,301.17,304.48,0.0,0.0,0.000,695032.7,695032.7,26812,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854432,582347.00
06/02/2016 04:00,2,0.000,ALERT,213.29,302.68,59.981,1464854403,"274151322000076","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,740154.8,740154.8,26814,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464854434,582348.00
06/02/2016 04:00,2,0.000,ALERT,213.29,304.18,59.981,1464854403,"201051344000868","219011344069620",0.00,15.30,0,302.37,305.98,0.0,0.0,0.000,421233.1,421233.1,33101,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854436,582349.00
06/02/2016 04:00,2,0.000,ALERT,212.61,303.58,59.991,1464854403,"274151322000095","219011344069620",0.00,15.50,0,302.07,305.08,0.0,0.0,0.000,732533.2,732533.2,26730,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854438,582350.00
06/02/2016 04:00,2,0.000,ALERT,213.29,303.58,59.986,1464854403,"201051344000988","219011344069620",0.00,15.50,0,299.07,304.78,0.0,0.0,0.000,418295.7,418295.7,33398,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464854440,582351.00
06/02/2016 04:00,2,0.000,ALERT,213.29,301.47,59.991,1464854403,"201051344001025","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,432151.8,432151.8,37905,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854441,582352.00
06/02/2016 04:00,2,0.000,ALERT,213.29,303.58,59.981,1464854403,"201051344000458","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,429127.4,429127.4,33320,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464854443,582353.00
06/02/2016 04:00,2,0.000,ALERT,213.96,303.28,59.986,1464854403,"201051344000853","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,427790.1,427790.1,32922,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854445,582354.00
06/02/2016 04:00,2,0.000,ALERT,213.74,302.07,59.975,1464854403,"201051344000685","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,433605.1,433605.1,37750,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854447,582355.00
06/02/2016 04:00,2,0.000,ALERT,213.51,301.77,59.981,1464854403,"201051344000917","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,430446.2,430446.2,37750,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854449,582356.00
06/02/2016 04:00,2,0.000,ALERT,213.74,302.37,59.981,1464854403,"201051344001145","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,435651.5,435651.5,37603,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854451,582357.00
06/02/2016 04:00,2,0.000,ALERT,213.51,301.17,59.981,1464854403,"201051344000651","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,428012.1,428012.1,37958,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464854452,582358.00
06/02/2016 04:00,2,0.000,ALERT,212.61,302.37,59.981,1464854403,"274151322000088","219011344069620",0.00,16.70,0,301.17,303.88,0.0,0.0,0.000,671764.8,671764.8,26475,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854454,582359.00
06/02/2016 04:00,2,0.000,ALERT,213.74,302.07,59.981,1464854403,"274151322000068","219011344069620",0.00,16.70,0,300.57,303.28,0.0,0.0,0.000,566626.3,566626.3,28006,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854456,582360.00
06/02/2016 04:00,2,0.000,ALERT,213.06,302.07,59.986,1464854403,"201051344001135","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,424068.6,424068.6,37895,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854458,582361.00
06/02/2016 04:00,2,0.000,ALERT,213.29,304.18,59.981,1464854403,"201051344000594","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,432990.8,432990.8,33357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464854460,582362.00
06/02/2016 04:00,2,0.000,ALERT,213.51,302.07,59.981,1464854403,"201051344001203","219011344069620",0.00,15.50,0,299.97,305.38,0.0,0.0,0.000,431082.7,431082.7,37932,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854461,582363.00
06/02/2016 04:00,2,0.000,ALERT,212.83,302.98,59.986,1464854403,"274151322000054","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,686147.5,686147.5,26503,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854463,582364.00
06/02/2016 04:00,2,0.000,ALERT,213.74,303.28,59.986,1464854403,"201051344000867","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,420470.7,420470.7,33363,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854465,582365.00
06/02/2016 04:00,2,0.000,ALERT,213.51,302.07,59.986,1464854403,"201051344001093","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,429597.1,429597.1,37801,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854467,582366.00
06/02/2016 04:00,2,0.000,ALERT,213.29,303.28,59.970,1464854403,"201051344000900","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,436154.6,436154.6,32759,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854469,582367.00
06/02/2016 04:00,2,0.000,ALERT,213.74,302.98,60.002,1464854403,"201051344000648","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,427947.6,427947.6,33047,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854470,582368.00
06/02/2016 04:00,2,0.000,ALERT,213.29,303.88,59.949,1464854403,"201051344000569","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,437256.8,437256.8,32681,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854472,582369.00
06/02/2016 04:00,2,0.000,ALERT,213.29,303.58,59.991,1464854403,"201051344000983","219011344069620",0.00,15.50,0,301.77,305.38,0.0,0.0,0.000,428782.6,428782.6,33163,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854474,582370.00
06/02/2016 04:00,2,0.000,ALERT,213.29,303.28,60.002,1464854403,"201051344001158","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,423070.7,423070.7,33425,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854476,582371.00
06/02/2016 04:00,2,0.000,ALERT,213.74,303.88,59.986,1464854403,"201051344000576","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,430081.6,430081.6,32833,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464854478,582372.00
06/02/2016 04:00,2,0.000,ALERT,213.29,301.77,59.986,1464854403,"274151322000087","219011344069620",0.00,16.70,0,300.27,303.58,0.0,0.0,0.000,659671.9,659671.9,26601,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464854479,582373.00
06/02/2016 04:15,2,0.000,ALERT,213.74,302.98,60.002,1464855303,"201051344000645","219011344069620",0.00,15.80,0,301.47,304.78,0.0,0.0,0.000,429620.9,429620.9,32969,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855305,582374.00
06/02/2016 04:15,2,0.000,ALERT,212.83,301.77,59.986,1464855303,"274151322000085","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,687916.6,687916.6,26512,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855307,582375.00
06/02/2016 04:15,2,0.000,ALERT,213.74,302.68,59.991,1464855303,"201051344000633","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,420764.5,420764.5,33448,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464855309,582376.00
06/02/2016 04:15,2,0.000,ALERT,213.29,302.98,59.991,1464855303,"201051344000469","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,422132.0,422132.0,33384,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855311,582377.00
06/02/2016 04:15,2,0.000,ALERT,213.06,301.77,59.991,1464855303,"201051344000646","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,425557.0,425557.0,37933,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464855313,582378.00
06/02/2016 04:15,2,0.000,ALERT,212.61,302.37,59.949,1464855303,"274151322000052","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,701349.8,701349.8,26744,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855314,582379.00
06/02/2016 04:15,2,0.000,ALERT,213.51,302.07,59.949,1464855303,"201051344000585","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,432480.9,432480.9,37936,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855316,582380.00
06/02/2016 04:15,2,0.000,ALERT,213.29,302.07,59.996,1464855303,"201051344001230","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,429171.1,429171.1,37738,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855318,582381.00
06/02/2016 04:15,2,0.000,ALERT,213.96,302.98,59.996,1464855303,"201051344000582","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,422568.4,422568.4,37899,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855320,582382.00
06/02/2016 04:15,2,0.000,ALERT,213.06,302.07,59.996,1464855303,"201051344000955","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,434968.2,434968.2,37839,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855322,582383.00
06/02/2016 04:15,2,0.000,ALERT,212.83,302.07,60.002,1464855303,"274151322000094","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,566805.3,566805.3,27797,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855323,582384.00
