ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 04:15,2,0.000,ALERT,213.06,303.58,59.986,1464855303,"201051344000579","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,436205.7,436205.7,13453,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855325,582385.00
06/02/2016 04:15,2,0.000,ALERT,213.29,302.07,60.002,1464855303,"201051344000890","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,432138.1,432138.1,37854,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855327,582386.00
06/02/2016 04:15,2,0.000,ALERT,213.51,301.77,60.007,1464855303,"201051344000438","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,434150.0,434150.0,37858,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855329,582387.00
06/02/2016 04:15,2,0.000,ALERT,213.74,301.47,60.012,1464855303,"201051344000417","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,426605.1,426605.1,38020,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464855331,582388.00
06/02/2016 04:15,2,0.000,ALERT,212.83,302.68,60.002,1464855303,"274151322000083","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,695032.7,695032.7,26814,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855332,582389.00
06/02/2016 04:15,2,0.000,ALERT,213.29,302.68,59.996,1464855303,"274151322000076","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,740154.8,740154.8,26816,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855334,582390.00
06/02/2016 04:15,2,0.000,ALERT,213.06,303.58,59.991,1464855303,"201051344000868","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,421233.1,421233.1,33103,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855336,582391.00
06/02/2016 04:15,2,0.000,ALERT,212.83,303.28,59.996,1464855303,"274151322000095","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,732533.2,732533.2,26732,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464855338,582392.00
06/02/2016 04:15,2,0.000,ALERT,213.29,303.28,59.996,1464855303,"201051344000988","219011344069620",0.00,15.50,0,299.07,304.78,0.0,0.0,0.000,418295.7,418295.7,33400,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464855340,582393.00
06/02/2016 04:15,2,0.000,ALERT,213.29,301.47,59.991,1464855303,"201051344001025","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,432151.8,432151.8,37907,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855342,582394.00
06/02/2016 04:15,2,0.000,ALERT,213.06,303.28,59.991,1464855303,"201051344000458","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,429127.4,429127.4,33322,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855343,582395.00
06/02/2016 04:15,2,0.000,ALERT,213.96,302.98,60.007,1464855303,"201051344000853","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,427790.1,427790.1,32924,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855345,582396.00
06/02/2016 04:15,2,0.000,ALERT,213.74,302.07,59.975,1464855303,"201051344000685","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,433605.1,433605.1,37752,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855347,582397.00
06/02/2016 04:15,2,0.000,ALERT,213.51,301.47,59.991,1464855303,"201051344000917","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,430446.2,430446.2,37752,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855349,582398.00
06/02/2016 04:15,2,0.000,ALERT,213.74,302.07,59.986,1464855303,"201051344001145","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,435651.5,435651.5,37605,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855351,582399.00
06/02/2016 04:15,2,0.000,ALERT,213.51,301.17,59.991,1464855303,"201051344000651","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,428012.1,428012.1,37960,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855353,582400.00
06/02/2016 04:15,2,0.000,ALERT,212.61,302.68,59.991,1464855303,"274151322000088","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,671764.8,671764.8,26477,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855354,582401.00
06/02/2016 04:15,2,0.000,ALERT,213.51,301.47,59.975,1464855303,"274151322000068","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,566626.3,566626.3,28008,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855356,582402.00
06/02/2016 04:15,2,0.000,ALERT,213.06,301.77,60.012,1464855303,"201051344001135","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,424068.6,424068.6,37897,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855358,582403.00
06/02/2016 04:15,2,0.000,ALERT,213.06,303.58,59.996,1464855303,"201051344000594","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,432990.8,432990.8,33359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855360,582404.00
06/02/2016 04:15,2,0.000,ALERT,213.51,301.47,59.986,1464855303,"201051344001203","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,431082.7,431082.7,37934,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855362,582405.00
06/02/2016 04:15,2,0.000,ALERT,212.61,302.37,60.007,1464855303,"274151322000054","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,686147.5,686147.5,26505,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855363,582406.00
06/02/2016 04:15,2,0.000,ALERT,213.51,302.98,59.986,1464855303,"201051344000867","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,420470.7,420470.7,33365,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464855365,582407.00
06/02/2016 04:15,2,0.000,ALERT,213.29,301.77,59.944,1464855303,"201051344001093","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,429597.1,429597.1,37803,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855367,582408.00
06/02/2016 04:15,2,0.000,ALERT,213.06,302.98,59.986,1464855303,"201051344000900","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,436154.6,436154.6,32761,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855369,582409.00
06/02/2016 04:15,2,0.000,ALERT,213.29,302.68,59.986,1464855303,"201051344000648","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,427947.6,427947.6,33049,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855370,582410.00
06/02/2016 04:15,2,0.000,ALERT,213.29,303.58,60.034,1464855303,"201051344000569","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,437256.8,437256.8,32683,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855372,582411.00
06/02/2016 04:15,2,0.000,ALERT,213.06,303.28,59.975,1464855303,"201051344000983","219011344069620",0.00,15.80,0,302.07,305.38,0.0,0.0,0.000,428782.6,428782.6,33165,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855374,582412.00
06/02/2016 04:15,2,0.000,ALERT,213.29,302.98,59.975,1464855303,"201051344001158","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,423070.7,423070.7,33427,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855376,582413.00
06/02/2016 04:15,2,0.000,ALERT,213.51,303.28,59.944,1464855303,"201051344000576","219011344069620",0.00,15.30,0,301.77,305.38,0.0,0.0,0.000,430081.6,430081.6,32835,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464855378,582414.00
06/02/2016 04:15,2,0.000,ALERT,213.06,302.07,59.975,1464855303,"274151322000087","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,659671.9,659671.9,26603,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464855380,582415.00
06/02/2016 04:30,2,0.000,ALERT,213.74,302.98,59.996,1464856203,"201051344000645","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,429620.9,429620.9,32971,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856205,582416.00
06/02/2016 04:30,2,0.000,ALERT,213.29,302.98,59.981,1464856203,"274151322000085","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,687916.6,687916.6,26514,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856207,582417.00
06/02/2016 04:30,2,0.000,ALERT,213.74,302.68,59.986,1464856203,"201051344000633","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,420764.5,420764.5,33450,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856209,582418.00
06/02/2016 04:30,2,0.000,ALERT,213.51,302.98,59.991,1464856203,"201051344000469","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,422132.0,422132.0,33386,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856210,582419.00
06/02/2016 04:30,2,0.000,ALERT,212.83,301.77,59.975,1464856203,"201051344000646","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,425557.0,425557.0,37935,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856212,582420.00
06/02/2016 04:30,2,0.000,ALERT,212.83,302.68,59.991,1464856203,"274151322000052","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,701349.8,701349.8,26746,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464856214,582421.00
06/02/2016 04:30,2,0.000,ALERT,213.29,302.07,59.981,1464856203,"201051344000585","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,432480.9,432480.9,37938,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856216,582422.00
06/02/2016 04:30,2,0.000,ALERT,213.06,302.07,59.981,1464856203,"201051344001230","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,429171.1,429171.1,37740,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856218,582423.00
06/02/2016 04:30,2,0.000,ALERT,213.51,302.37,59.933,1464856203,"201051344000582","219011344069620",0.00,15.00,0,301.17,304.18,0.0,0.0,0.000,422568.4,422568.4,37901,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464856220,582424.00
06/02/2016 04:30,2,0.000,ALERT,212.61,302.07,59.991,1464856203,"201051344000955","219011344069620",0.00,15.50,0,300.27,303.28,0.0,0.0,0.000,434968.2,434968.2,37841,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856222,582425.00
06/02/2016 04:30,2,0.000,ALERT,212.83,302.07,59.981,1464856203,"274151322000094","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,566805.3,566805.3,27799,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856223,582426.00
06/02/2016 04:30,2,0.000,ALERT,213.29,303.58,59.981,1464856203,"201051344000579","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,436205.7,436205.7,13455,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856225,582427.00
06/02/2016 04:30,2,0.000,ALERT,212.83,302.07,59.975,1464856203,"201051344000890","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,432138.1,432138.1,37856,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464856227,582428.00
06/02/2016 04:30,2,0.000,ALERT,213.29,301.77,60.002,1464856203,"201051344000438","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,434150.0,434150.0,37860,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464856229,582429.00
06/02/2016 04:30,2,0.000,ALERT,213.29,301.17,59.975,1464856203,"201051344000417","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,426605.1,426605.1,38022,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856231,582430.00
06/02/2016 04:30,2,0.000,ALERT,213.06,302.68,59.981,1464856203,"274151322000083","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,695032.7,695032.7,26816,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856232,582431.00
06/02/2016 04:30,2,0.000,ALERT,213.51,303.28,59.996,1464856203,"274151322000076","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,740154.8,740154.8,26818,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856234,582432.00
06/02/2016 04:30,2,0.000,ALERT,213.06,303.88,59.970,1464856203,"201051344000868","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,421233.1,421233.1,33105,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856236,582433.00
06/02/2016 04:30,2,0.000,ALERT,212.83,303.88,59.970,1464856203,"274151322000095","219011344069620",0.00,15.50,0,302.07,305.38,0.0,0.0,0.000,732533.2,732533.2,26734,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856238,582434.00
06/02/2016 04:30,2,0.000,ALERT,213.06,302.98,59.981,1464856203,"201051344000988","219011344069620",0.00,15.50,0,298.77,304.78,0.0,0.0,0.000,418295.7,418295.7,33402,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856240,582435.00
06/02/2016 04:30,2,0.000,ALERT,212.83,300.87,59.970,1464856203,"201051344001025","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,432151.8,432151.8,37909,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464856241,582436.00
06/02/2016 04:30,2,0.000,ALERT,213.06,302.98,59.975,1464856203,"201051344000458","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,429127.4,429127.4,33324,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856243,582437.00
06/02/2016 04:30,2,0.000,ALERT,213.96,303.28,59.975,1464856203,"201051344000853","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,427790.1,427790.1,32926,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856245,582438.00
06/02/2016 04:30,2,0.000,ALERT,213.51,301.77,59.975,1464856203,"201051344000685","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,433605.1,433605.1,37754,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464856247,582439.00
06/02/2016 04:30,2,0.000,ALERT,213.29,301.17,59.975,1464856203,"201051344000917","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,430446.2,430446.2,37754,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856249,582440.00
06/02/2016 04:30,2,0.000,ALERT,213.51,302.07,59.996,1464856203,"201051344001145","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,435651.5,435651.5,37607,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856251,582441.00
06/02/2016 04:30,2,0.000,ALERT,213.06,300.87,59.975,1464856203,"201051344000651","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,428012.1,428012.1,37962,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856253,582442.00
06/02/2016 04:30,2,0.000,ALERT,212.83,302.98,59.981,1464856203,"274151322000088","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,671764.8,671764.8,26479,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464856254,582443.00
06/02/2016 04:30,2,0.000,ALERT,213.74,302.37,59.981,1464856203,"274151322000068","219011344069620",0.00,16.30,0,300.57,303.58,0.0,0.0,0.000,566626.3,566626.3,28010,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856256,582444.00
06/02/2016 04:30,2,0.000,ALERT,212.83,301.77,59.965,1464856203,"201051344001135","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,424068.6,424068.6,37899,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856258,582445.00
06/02/2016 04:30,2,0.000,ALERT,213.06,303.88,59.991,1464856203,"201051344000594","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,432990.8,432990.8,33361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464856260,582446.00
06/02/2016 04:30,2,0.000,ALERT,213.29,301.47,59.991,1464856203,"201051344001203","219011344069620",0.00,15.30,0,299.97,305.38,0.0,0.0,0.000,431082.7,431082.7,37936,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464856262,582447.00
06/02/2016 04:30,2,0.000,ALERT,212.83,302.98,59.986,1464856203,"274151322000054","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,686147.5,686147.5,26507,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856264,582448.00
06/02/2016 04:30,2,0.000,ALERT,213.51,302.98,59.986,1464856203,"201051344000867","219011344069620",0.00,15.80,0,300.57,305.38,0.0,0.0,0.000,420470.7,420470.7,33367,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856265,582449.00
06/02/2016 04:30,2,0.000,ALERT,213.06,301.77,59.991,1464856203,"201051344001093","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,429597.1,429597.1,37805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856267,582450.00
06/02/2016 04:30,2,0.000,ALERT,213.06,302.98,59.996,1464856203,"201051344000900","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,436154.6,436154.6,32763,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856269,582451.00
06/02/2016 04:30,2,0.000,ALERT,213.29,302.07,60.018,1464856203,"201051344000648","219011344069620",0.00,15.00,0,300.57,305.08,0.0,0.0,0.000,427947.6,427947.6,33051,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856271,582452.00
06/02/2016 04:30,2,0.000,ALERT,213.06,303.28,59.991,1464856203,"201051344000569","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,437256.8,437256.8,32685,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464856273,582453.00
06/02/2016 04:30,2,0.000,ALERT,213.06,303.28,59.986,1464856203,"201051344000983","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,428782.6,428782.6,33167,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464856274,582454.00
06/02/2016 04:30,2,0.000,ALERT,213.06,302.68,59.991,1464856203,"201051344001158","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,423070.7,423070.7,33429,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464856276,582455.00
06/02/2016 04:30,2,0.000,ALERT,213.51,303.28,60.018,1464856203,"201051344000576","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,430081.6,430081.6,32837,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856278,582456.00
06/02/2016 04:30,2,0.000,ALERT,213.06,302.37,59.986,1464856203,"274151322000087","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,659671.9,659671.9,26605,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464856280,582457.00
06/02/2016 04:45,2,0.000,ALERT,213.74,303.28,59.970,1464857103,"201051344000645","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,429620.9,429620.9,32973,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857105,582458.00
06/02/2016 04:45,2,0.000,ALERT,212.83,302.68,59.944,1464857103,"274151322000085","219011344069620",0.00,16.00,0,301.47,304.48,0.0,0.0,0.000,687916.6,687916.6,26516,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857107,582459.00
06/02/2016 04:45,2,0.000,ALERT,213.74,303.28,59.975,1464857103,"201051344000633","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,420764.5,420764.5,33452,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857109,582460.00
06/02/2016 04:45,2,0.000,ALERT,213.29,303.28,59.949,1464857103,"201051344000469","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,422132.0,422132.0,33388,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464857111,582461.00
06/02/2016 04:45,2,0.000,ALERT,212.83,301.77,59.965,1464857103,"201051344000646","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,425557.0,425557.0,37937,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464857113,582462.00
06/02/2016 04:45,2,0.000,ALERT,212.83,302.98,60.002,1464857103,"274151322000052","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,701349.8,701349.8,26748,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857115,582463.00
06/02/2016 04:45,2,0.000,ALERT,213.29,302.07,59.975,1464857103,"201051344000585","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,432480.9,432480.9,37940,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857117,582464.00
06/02/2016 04:45,2,0.000,ALERT,213.29,302.37,59.981,1464857103,"201051344001230","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,429171.1,429171.1,37742,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857119,582465.00
06/02/2016 04:45,2,0.000,ALERT,213.51,302.37,59.975,1464857103,"201051344000582","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,422568.4,422568.4,37903,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464857120,582466.00
06/02/2016 04:45,2,0.000,ALERT,212.83,301.77,59.970,1464857103,"201051344000955","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,434968.2,434968.2,37843,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857122,582467.00
06/02/2016 04:45,2,0.000,ALERT,213.06,302.07,59.965,1464857103,"274151322000094","219011344069620",0.00,15.50,0,301.17,303.88,0.0,0.0,0.000,566805.3,566805.3,27801,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464857124,582468.00
06/02/2016 04:45,2,0.000,ALERT,213.06,303.88,59.959,1464857103,"201051344000579","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,436205.7,436205.7,13457,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857126,582469.00
06/02/2016 04:45,2,0.000,ALERT,213.06,302.37,59.970,1464857103,"201051344000890","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,432138.1,432138.1,37858,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857128,582470.00
06/02/2016 04:45,2,0.000,ALERT,213.29,302.07,59.991,1464857103,"201051344000438","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,434150.0,434150.0,37862,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857129,582471.00
06/02/2016 04:45,2,0.000,ALERT,213.51,301.47,59.965,1464857103,"201051344000417","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,426605.1,426605.1,38024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857131,582472.00
06/02/2016 04:45,2,0.000,ALERT,212.83,302.98,59.959,1464857103,"274151322000083","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,695032.7,695032.7,26818,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857133,582473.00
06/02/2016 04:45,2,0.000,ALERT,213.51,302.68,59.965,1464857103,"274151322000076","219011344069620",0.00,15.80,0,301.47,304.78,0.0,0.0,0.000,740154.8,740154.8,26820,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857135,582474.00
06/02/2016 04:45,2,0.000,ALERT,213.29,303.88,59.965,1464857103,"201051344000868","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,421233.1,421233.1,33107,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464857137,582475.00
06/02/2016 04:45,2,0.000,ALERT,212.83,303.58,59.954,1464857103,"274151322000095","219011344069620",0.00,15.50,0,302.68,305.38,0.0,0.0,0.000,732533.2,732533.2,26736,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857138,582476.00
06/02/2016 04:45,2,0.000,ALERT,213.29,303.28,59.970,1464857103,"201051344000988","219011344069620",0.00,15.30,0,298.77,304.78,0.0,0.0,0.000,418295.7,418295.7,33404,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857140,582477.00
06/02/2016 04:45,2,0.000,ALERT,213.06,301.17,59.965,1464857103,"201051344001025","219011344069620",0.00,14.70,0,299.07,304.18,0.0,0.0,0.000,432151.8,432151.8,37911,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464857142,582478.00
06/02/2016 04:45,2,0.000,ALERT,213.29,303.58,59.970,1464857103,"201051344000458","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,429127.4,429127.4,33326,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857144,582479.00
06/02/2016 04:45,2,0.000,ALERT,213.96,303.58,59.928,1464857103,"201051344000853","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,427790.1,427790.1,32928,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857146,582480.00
06/02/2016 04:45,2,0.000,ALERT,213.74,301.77,59.975,1464857103,"201051344000685","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,433605.1,433605.1,37756,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464857148,582481.00
06/02/2016 04:45,2,0.000,ALERT,213.51,301.47,59.996,1464857103,"201051344000917","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,430446.2,430446.2,37756,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857149,582482.00
06/02/2016 04:45,2,0.000,ALERT,213.74,302.37,59.944,1464857103,"201051344001145","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,435651.5,435651.5,37609,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464857151,582483.00
06/02/2016 04:45,2,0.000,ALERT,213.29,301.17,59.954,1464857103,"201051344000651","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,428012.1,428012.1,37964,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857153,582484.00
06/02/2016 04:45,2,0.000,ALERT,212.61,303.28,59.991,1464857103,"274151322000088","219011344069620",0.00,16.30,0,301.17,304.18,0.0,0.0,0.000,671764.8,671764.8,26481,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464857155,582485.00
06/02/2016 04:45,2,0.000,ALERT,213.74,302.37,60.002,1464857103,"274151322000068","219011344069620",0.00,16.30,0,300.87,303.58,0.0,0.0,0.000,566626.3,566626.3,28012,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857156,582486.00
06/02/2016 04:45,2,0.000,ALERT,213.06,302.07,59.965,1464857103,"201051344001135","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,424068.6,424068.6,37901,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464857158,582487.00
06/02/2016 04:45,2,0.000,ALERT,213.06,304.18,59.975,1464857103,"201051344000594","219011344069620",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,432990.8,432990.8,33363,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464857160,582488.00
06/02/2016 04:45,2,0.000,ALERT,213.29,301.77,59.965,1464857103,"201051344001203","219011344069620",0.00,15.30,0,299.97,305.38,0.0,0.0,0.000,431082.7,431082.7,37938,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464857162,582489.00
06/02/2016 04:45,2,0.000,ALERT,212.83,303.28,59.970,1464857103,"274151322000054","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,686147.5,686147.5,26509,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857164,582490.00
06/02/2016 04:45,2,0.000,ALERT,213.51,303.28,59.970,1464857103,"201051344000867","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,420470.7,420470.7,33369,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857166,582491.00
06/02/2016 04:45,2,0.000,ALERT,213.29,301.77,59.970,1464857103,"201051344001093","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,429597.1,429597.1,37807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464857167,582492.00
06/02/2016 04:45,2,0.000,ALERT,213.06,302.98,59.928,1464857103,"201051344000900","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,436154.6,436154.6,32765,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857169,582493.00
06/02/2016 04:45,2,0.000,ALERT,213.29,302.68,59.970,1464857103,"201051344000648","219011344069620",0.00,14.70,0,299.97,305.08,0.0,0.0,0.000,427947.6,427947.6,33053,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857171,582494.00
06/02/2016 04:45,2,0.000,ALERT,213.29,303.58,59.970,1464857103,"201051344000569","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,437256.8,437256.8,32687,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464857173,582495.00
06/02/2016 04:45,2,0.000,ALERT,213.29,303.58,59.970,1464857103,"201051344000983","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,428782.6,428782.6,33169,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464857174,582496.00
06/02/2016 04:45,2,0.000,ALERT,213.29,302.98,59.965,1464857103,"201051344001158","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,423070.7,423070.7,33431,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857176,582497.00
06/02/2016 04:45,2,0.000,ALERT,213.51,303.58,59.970,1464857103,"201051344000576","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,430081.6,430081.6,32839,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857178,582498.00
06/02/2016 04:45,2,0.000,ALERT,213.06,302.37,59.938,1464857103,"274151322000087","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,659671.9,659671.9,26607,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464857180,582499.00
06/02/2016 05:00,2,0.000,ALERT,213.06,302.68,59.996,1464858003,"201051344000645","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,429620.9,429620.9,32975,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858005,582500.00
06/02/2016 05:00,2,0.000,ALERT,212.61,302.07,59.949,1464858003,"274151322000085","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,687916.6,687916.6,26518,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858007,582501.00
06/02/2016 05:00,2,0.000,ALERT,213.06,302.07,59.981,1464858003,"201051344000633","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,420764.5,420764.5,33454,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858009,582502.00
06/02/2016 05:00,2,0.000,ALERT,212.61,302.07,59.986,1464858003,"201051344000469","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,422132.0,422132.0,33390,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858010,582503.00
06/02/2016 05:00,2,0.000,ALERT,212.61,301.47,59.981,1464858003,"201051344000646","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,425557.0,425557.0,37939,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858012,582504.00
06/02/2016 05:00,2,0.000,ALERT,212.16,302.37,59.970,1464858003,"274151322000052","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,701349.8,701349.8,26750,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858014,582505.00
06/02/2016 05:00,2,0.000,ALERT,213.06,301.77,59.986,1464858003,"201051344000585","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,432480.9,432480.9,37942,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858016,582506.00
06/02/2016 05:00,2,0.000,ALERT,212.83,302.07,59.970,1464858003,"201051344001230","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,429171.1,429171.1,37744,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858018,582507.00
06/02/2016 05:00,2,0.000,ALERT,213.29,302.37,59.986,1464858003,"201051344000582","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,422568.4,422568.4,37905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858019,582508.00
06/02/2016 05:00,2,0.000,ALERT,212.61,301.47,59.975,1464858003,"201051344000955","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,434968.2,434968.2,37845,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858021,582509.00
06/02/2016 05:00,2,0.000,ALERT,212.38,301.47,59.965,1464858003,"274151322000094","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,566805.3,566805.3,27803,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858023,582510.00
06/02/2016 05:00,2,0.000,ALERT,212.61,302.98,59.970,1464858003,"201051344000579","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,436205.7,436205.7,13459,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858025,582511.00
06/02/2016 05:00,2,0.000,ALERT,213.06,301.47,59.970,1464858003,"201051344000438","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,434150.0,434150.0,37864,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858028,582512.00
06/02/2016 05:00,2,0.000,ALERT,213.06,300.57,59.970,1464858003,"201051344000417","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,426605.1,426605.1,38026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858030,582513.00
06/02/2016 05:00,2,0.000,ALERT,212.38,301.77,59.954,1464858003,"274151322000083","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,695032.7,695032.7,26820,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858031,582514.00
06/02/2016 05:00,2,0.000,ALERT,212.83,301.47,59.959,1464858003,"274151322000076","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,740154.8,740154.8,26822,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858033,582515.00
06/02/2016 05:00,2,0.000,ALERT,212.61,303.58,59.965,1464858003,"201051344000868","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,421233.1,421233.1,33109,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858035,582516.00
06/02/2016 05:00,2,0.000,ALERT,212.16,302.98,59.928,1464858003,"274151322000095","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,732533.2,732533.2,26738,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858037,582517.00
06/02/2016 05:00,2,0.000,ALERT,212.61,302.37,59.959,1464858003,"201051344000988","219011344069620",0.00,15.30,0,299.07,304.78,0.0,0.0,0.000,418295.7,418295.7,33406,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858039,582518.00
06/02/2016 05:00,2,0.000,ALERT,212.61,300.87,59.949,1464858003,"201051344001025","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,432151.8,432151.8,37913,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858041,582519.00
06/02/2016 05:00,2,0.000,ALERT,212.61,302.68,59.959,1464858003,"201051344000458","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,429127.4,429127.4,33328,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858043,582520.00
06/02/2016 05:00,2,0.000,ALERT,213.06,302.37,59.959,1464858003,"201051344000853","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,427790.1,427790.1,32930,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858044,582521.00
06/02/2016 05:00,2,0.000,ALERT,213.06,301.47,59.938,1464858003,"201051344000685","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,433605.1,433605.1,37758,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858046,582522.00
06/02/2016 05:00,2,0.000,ALERT,212.83,300.87,59.959,1464858003,"201051344000917","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,430446.2,430446.2,37758,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858048,582523.00
06/02/2016 05:00,2,0.000,ALERT,213.06,301.47,59.991,1464858003,"201051344001145","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,435651.5,435651.5,37611,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858050,582524.00
06/02/2016 05:00,2,0.000,ALERT,212.83,300.87,59.970,1464858003,"201051344000651","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,428012.1,428012.1,37966,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858052,582525.00
06/02/2016 05:00,2,0.000,ALERT,211.93,302.07,59.949,1464858003,"274151322000088","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,671764.8,671764.8,26483,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858054,582526.00
06/02/2016 05:00,2,0.000,ALERT,213.06,301.17,59.949,1464858003,"274151322000068","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,566626.3,566626.3,28014,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858055,582527.00
06/02/2016 05:00,2,0.000,ALERT,212.61,301.77,59.954,1464858003,"201051344001135","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,424068.6,424068.6,37903,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858057,582528.00
06/02/2016 05:00,2,0.000,ALERT,212.38,303.28,59.959,1464858003,"201051344000594","219011344069620",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,432990.8,432990.8,33365,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858059,582529.00
