ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 05:00,2,0.000,ALERT,212.83,301.47,59.933,1464858003,"201051344001203","219011344069620",0.00,15.00,0,299.97,305.08,0.0,0.0,0.000,431082.7,431082.7,37940,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858061,582530.00
06/02/2016 05:00,2,0.000,ALERT,212.16,302.37,59.933,1464858003,"274151322000054","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,686147.5,686147.5,26511,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858063,582531.00
06/02/2016 05:00,2,0.000,ALERT,213.06,302.68,59.949,1464858003,"201051344000867","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,420470.7,420470.7,33371,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858064,582532.00
06/02/2016 05:00,2,0.000,ALERT,212.83,301.47,59.928,1464858003,"201051344001093","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,429597.1,429597.1,37809,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858066,582533.00
06/02/2016 05:00,2,0.000,ALERT,212.38,302.68,59.949,1464858003,"201051344000900","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,436154.6,436154.6,32767,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858068,582534.00
06/02/2016 05:00,2,0.000,ALERT,212.83,302.07,59.959,1464858003,"201051344000648","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,427947.6,427947.6,33055,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858070,582535.00
06/02/2016 05:00,2,0.000,ALERT,212.61,302.98,59.901,1464858003,"201051344000569","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,437256.8,437256.8,32689,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858071,582536.00
06/02/2016 05:00,2,0.000,ALERT,212.61,302.98,59.949,1464858003,"201051344000983","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,428782.6,428782.6,33171,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858073,582537.00
06/02/2016 05:00,2,0.000,ALERT,212.61,302.37,59.949,1464858003,"201051344001158","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,423070.7,423070.7,33433,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858075,582538.00
06/02/2016 05:00,2,0.000,ALERT,213.06,302.98,59.944,1464858003,"201051344000576","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,430081.6,430081.6,32841,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858077,582539.00
06/02/2016 05:00,2,0.000,ALERT,212.61,301.47,59.954,1464858003,"274151322000087","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,659671.9,659671.9,26609,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858079,582540.00
06/02/2016 05:00,2,0.000,ALERT,212.83,302.07,59.954,1464858003,"201051344000890","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,432138.1,432138.1,37860,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858080,582541.00
06/02/2016 05:15,2,0.000,ALERT,213.29,302.68,59.981,1464858903,"201051344000645","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,429620.9,429620.9,32977,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858905,582542.00
06/02/2016 05:15,2,0.000,ALERT,212.61,301.47,59.949,1464858903,"274151322000085","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,687916.6,687916.6,26520,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858907,582543.00
06/02/2016 05:15,2,0.000,ALERT,213.29,302.37,59.949,1464858903,"201051344000633","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,420764.5,420764.5,33456,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858908,582544.00
06/02/2016 05:15,2,0.000,ALERT,212.83,302.37,60.007,1464858903,"201051344000469","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,422132.0,422132.0,33392,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858910,582545.00
06/02/2016 05:15,2,0.000,ALERT,212.61,301.17,59.965,1464858903,"201051344000646","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,425557.0,425557.0,37941,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858912,582546.00
06/02/2016 05:15,2,0.000,ALERT,212.16,301.47,59.959,1464858903,"274151322000052","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,701349.8,701349.8,26752,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858914,582547.00
06/02/2016 05:15,2,0.000,ALERT,213.06,301.47,59.959,1464858903,"201051344000585","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,432480.9,432480.9,37944,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858916,582548.00
06/02/2016 05:15,2,0.000,ALERT,212.83,301.77,59.959,1464858903,"201051344001230","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,429171.1,429171.1,37746,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858918,582549.00
06/02/2016 05:15,2,0.000,ALERT,213.51,302.37,59.922,1464858903,"201051344000582","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,422568.4,422568.4,37907,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858919,582550.00
06/02/2016 05:15,2,0.000,ALERT,212.38,301.17,60.007,1464858903,"201051344000955","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,434968.2,434968.2,37847,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858921,582551.00
06/02/2016 05:15,2,0.000,ALERT,212.38,301.47,59.970,1464858903,"274151322000094","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,566805.3,566805.3,27805,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858923,582552.00
06/02/2016 05:15,2,0.000,ALERT,212.83,303.28,59.954,1464858903,"201051344000579","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,436205.7,436205.7,13461,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858925,582553.00
06/02/2016 05:15,2,0.000,ALERT,212.83,301.77,59.965,1464858903,"201051344000890","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,432138.1,432138.1,37862,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858927,582554.00
06/02/2016 05:15,2,0.000,ALERT,213.06,301.47,59.933,1464858903,"201051344000438","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,434150.0,434150.0,37866,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858928,582555.00
06/02/2016 05:15,2,0.000,ALERT,213.06,300.87,59.965,1464858903,"201051344000417","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,426605.1,426605.1,38028,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858930,582556.00
06/02/2016 05:15,2,0.000,ALERT,212.61,302.68,59.922,1464858903,"274151322000083","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,695032.7,695032.7,26822,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858932,582557.00
06/02/2016 05:15,2,0.000,ALERT,213.06,301.47,59.959,1464858903,"274151322000076","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,740154.8,740154.8,26824,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858934,582558.00
06/02/2016 05:15,2,0.000,ALERT,212.83,303.28,59.959,1464858903,"201051344000868","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,421233.1,421233.1,33111,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858936,582559.00
06/02/2016 05:15,2,0.000,ALERT,212.61,302.98,59.959,1464858903,"274151322000095","219011344069620",0.00,15.00,0,301.17,304.48,0.0,0.0,0.000,732533.2,732533.2,26740,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858938,582560.00
06/02/2016 05:15,2,0.000,ALERT,212.83,302.68,59.965,1464858903,"201051344000988","219011344069620",0.00,15.00,0,298.17,304.18,0.0,0.0,0.000,418295.7,418295.7,33408,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858939,582561.00
06/02/2016 05:15,2,0.000,ALERT,212.61,300.57,59.959,1464858903,"201051344001025","219011344069620",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,432151.8,432151.8,37915,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858941,582562.00
06/02/2016 05:15,2,0.000,ALERT,212.83,302.68,59.954,1464858903,"201051344000458","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,429127.4,429127.4,33330,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858943,582563.00
06/02/2016 05:15,2,0.000,ALERT,213.51,302.37,59.975,1464858903,"201051344000853","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,427790.1,427790.1,32932,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858945,582564.00
06/02/2016 05:15,2,0.000,ALERT,213.06,301.47,59.959,1464858903,"201051344000685","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,433605.1,433605.1,37760,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858947,582565.00
06/02/2016 05:15,2,0.000,ALERT,213.06,300.87,59.970,1464858903,"201051344000917","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,430446.2,430446.2,37760,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858949,582566.00
06/02/2016 05:15,2,0.000,ALERT,213.29,301.77,59.965,1464858903,"201051344001145","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,435651.5,435651.5,37613,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858950,582567.00
06/02/2016 05:15,2,0.000,ALERT,213.06,300.57,59.965,1464858903,"201051344000651","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,428012.1,428012.1,37968,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858952,582568.00
06/02/2016 05:15,2,0.000,ALERT,212.16,301.17,59.965,1464858903,"274151322000088","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,671764.8,671764.8,26485,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858954,582569.00
06/02/2016 05:15,2,0.000,ALERT,213.06,300.87,59.959,1464858903,"274151322000068","219011344069620",0.00,16.00,0,299.67,302.68,0.0,0.0,0.000,566626.3,566626.3,28016,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858956,582570.00
06/02/2016 05:15,2,0.000,ALERT,212.38,301.17,59.944,1464858903,"201051344001135","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,424068.6,424068.6,37905,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858958,582571.00
06/02/2016 05:15,2,0.000,ALERT,212.61,303.28,59.965,1464858903,"201051344000594","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,432990.8,432990.8,33367,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858960,582572.00
06/02/2016 05:15,2,0.000,ALERT,212.83,300.87,59.970,1464858903,"201051344001203","219011344069620",0.00,15.00,0,299.37,304.78,0.0,0.0,0.000,431082.7,431082.7,37942,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858962,582573.00
06/02/2016 05:15,2,0.000,ALERT,212.38,302.37,59.986,1464858903,"274151322000054","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,686147.5,686147.5,26513,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858963,582574.00
06/02/2016 05:15,2,0.000,ALERT,213.06,302.37,59.970,1464858903,"201051344000867","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,420470.7,420470.7,33373,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858965,582575.00
06/02/2016 05:15,2,0.000,ALERT,212.83,300.87,59.975,1464858903,"201051344001093","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,429597.1,429597.1,37811,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858967,582576.00
06/02/2016 05:15,2,0.000,ALERT,212.83,302.68,59.970,1464858903,"201051344000900","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,436154.6,436154.6,32769,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858969,582577.00
06/02/2016 05:15,2,0.000,ALERT,213.06,302.07,59.970,1464858903,"201051344000648","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,427947.6,427947.6,33057,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858971,582578.00
06/02/2016 05:15,2,0.000,ALERT,212.83,303.28,60.012,1464858903,"201051344000569","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,437256.8,437256.8,32691,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858973,582579.00
06/02/2016 05:15,2,0.000,ALERT,212.83,302.98,59.981,1464858903,"201051344000983","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,428782.6,428782.6,33173,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858974,582580.00
06/02/2016 05:15,2,0.000,ALERT,212.83,302.37,59.970,1464858903,"201051344001158","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,423070.7,423070.7,33435,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858976,582581.00
06/02/2016 05:15,2,0.000,ALERT,213.29,303.28,59.981,1464858903,"201051344000576","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,430081.6,430081.6,32843,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464858978,582582.00
06/02/2016 05:15,2,0.000,ALERT,212.61,301.17,59.965,1464858903,"274151322000087","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,659671.9,659671.9,26611,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464858980,582583.00
06/02/2016 05:30,2,0.000,ALERT,212.83,301.77,59.981,1464859803,"201051344000645","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,429620.9,429620.9,32979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859805,582584.00
06/02/2016 05:30,2,0.000,ALERT,211.93,300.57,59.975,1464859803,"274151322000085","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,687916.6,687916.6,26522,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859807,582585.00
06/02/2016 05:30,2,0.000,ALERT,212.83,301.47,59.970,1464859803,"201051344000633","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,420764.5,420764.5,33458,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859808,582586.00
06/02/2016 05:30,2,0.000,ALERT,212.38,301.47,59.981,1464859803,"201051344000469","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,422132.0,422132.0,33394,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859810,582587.00
06/02/2016 05:30,2,0.000,ALERT,212.16,300.57,59.981,1464859803,"201051344000646","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,425557.0,425557.0,37943,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464859812,582588.00
06/02/2016 05:30,2,0.000,ALERT,211.70,301.47,59.965,1464859803,"274151322000052","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,701349.8,701349.8,26754,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859814,582589.00
06/02/2016 05:30,2,0.000,ALERT,212.61,300.87,59.970,1464859803,"201051344000585","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,432480.9,432480.9,37946,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464859816,582590.00
06/02/2016 05:30,2,0.000,ALERT,212.16,300.57,59.944,1464859803,"201051344001230","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,429171.1,429171.1,37748,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859817,582591.00
06/02/2016 05:30,2,0.000,ALERT,212.83,301.47,59.970,1464859803,"201051344000582","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,422568.4,422568.4,37909,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859819,582592.00
06/02/2016 05:30,2,0.000,ALERT,211.93,300.57,59.959,1464859803,"201051344000955","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,434968.2,434968.2,37849,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859821,582593.00
06/02/2016 05:30,2,0.000,ALERT,211.93,300.57,59.965,1464859803,"274151322000094","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,566805.3,566805.3,27807,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859823,582594.00
06/02/2016 05:30,2,0.000,ALERT,212.38,302.37,60.007,1464859803,"201051344000579","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,436205.7,436205.7,13463,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464859825,582595.00
06/02/2016 05:30,2,0.000,ALERT,212.16,300.87,59.949,1464859803,"201051344000890","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,432138.1,432138.1,37864,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859827,582596.00
06/02/2016 05:30,2,0.000,ALERT,212.38,300.27,59.954,1464859803,"201051344000438","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,434150.0,434150.0,37868,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464859829,582597.00
06/02/2016 05:30,2,0.000,ALERT,212.61,299.97,59.970,1464859803,"201051344000417","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,426605.1,426605.1,38030,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859831,582598.00
06/02/2016 05:30,2,0.000,ALERT,211.93,300.87,59.954,1464859803,"274151322000083","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,695032.7,695032.7,26824,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859832,582599.00
06/02/2016 05:30,2,0.000,ALERT,212.61,301.47,59.991,1464859803,"274151322000076","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,740154.8,740154.8,26826,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859834,582600.00
06/02/2016 05:30,2,0.000,ALERT,212.16,302.37,59.965,1464859803,"201051344000868","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,421233.1,421233.1,33113,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859836,582601.00
06/02/2016 05:30,2,0.000,ALERT,211.93,302.37,59.970,1464859803,"274151322000095","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,732533.2,732533.2,26742,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859838,582602.00
06/02/2016 05:30,2,0.000,ALERT,212.16,301.47,59.949,1464859803,"201051344000988","219011344069620",0.00,15.00,0,298.17,304.18,0.0,0.0,0.000,418295.7,418295.7,33410,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464859840,582603.00
06/02/2016 05:30,2,0.000,ALERT,212.16,299.67,59.965,1464859803,"201051344001025","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,432151.8,432151.8,37917,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859841,582604.00
06/02/2016 05:30,2,0.000,ALERT,212.16,302.07,59.954,1464859803,"201051344000458","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,429127.4,429127.4,33332,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464859843,582605.00
06/02/2016 05:30,2,0.000,ALERT,213.06,301.77,59.959,1464859803,"201051344000853","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,427790.1,427790.1,32934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464859845,582606.00
06/02/2016 05:30,2,0.000,ALERT,212.61,300.57,59.959,1464859803,"201051344000685","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,433605.1,433605.1,37762,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859847,582607.00
06/02/2016 05:30,2,0.000,ALERT,212.38,299.97,59.959,1464859803,"201051344000917","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,430446.2,430446.2,37762,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464859849,582608.00
06/02/2016 05:30,2,0.000,ALERT,212.61,300.87,59.970,1464859803,"201051344001145","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,435651.5,435651.5,37615,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464859851,582609.00
06/02/2016 05:30,2,0.000,ALERT,212.38,299.67,59.970,1464859803,"201051344000651","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,428012.1,428012.1,37970,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464859852,582610.00
06/02/2016 05:30,2,0.000,ALERT,211.48,300.87,59.959,1464859803,"274151322000088","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,671764.8,671764.8,26487,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859854,582611.00
06/02/2016 05:30,2,0.000,ALERT,212.61,300.27,59.922,1464859803,"274151322000068","219011344069620",0.00,16.00,0,299.07,302.07,0.0,0.0,0.000,566626.3,566626.3,28018,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859856,582612.00
06/02/2016 05:30,2,0.000,ALERT,211.70,300.27,59.965,1464859803,"201051344001135","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,424068.6,424068.6,37907,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464859858,582613.00
06/02/2016 05:30,2,0.000,ALERT,211.93,302.07,59.928,1464859803,"201051344000594","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,432990.8,432990.8,33369,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464859860,582614.00
06/02/2016 05:30,2,0.000,ALERT,212.38,299.97,59.928,1464859803,"201051344001203","219011344069620",0.00,14.70,0,299.07,304.48,0.0,0.0,0.000,431082.7,431082.7,37944,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859862,582615.00
06/02/2016 05:30,2,0.000,ALERT,211.70,301.17,59.954,1464859803,"274151322000054","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,686147.5,686147.5,26515,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859863,582616.00
06/02/2016 05:30,2,0.000,ALERT,212.38,301.17,59.933,1464859803,"201051344000867","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,420470.7,420470.7,33375,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464859865,582617.00
06/02/2016 05:30,2,0.000,ALERT,212.16,300.27,59.954,1464859803,"201051344001093","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,429597.1,429597.1,37813,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859867,582618.00
06/02/2016 05:30,2,0.000,ALERT,212.16,301.47,59.965,1464859803,"201051344000900","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,436154.6,436154.6,32771,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859869,582619.00
06/02/2016 05:30,2,0.000,ALERT,212.61,300.87,59.959,1464859803,"201051344000648","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,427947.6,427947.6,33059,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464859871,582620.00
06/02/2016 05:30,2,0.000,ALERT,212.38,302.07,59.954,1464859803,"201051344000569","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,437256.8,437256.8,32693,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859873,582621.00
06/02/2016 05:30,2,0.000,ALERT,212.38,301.77,59.959,1464859803,"201051344000983","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,428782.6,428782.6,33175,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859874,582622.00
06/02/2016 05:30,2,0.000,ALERT,212.38,301.17,59.949,1464859803,"201051344001158","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,423070.7,423070.7,33437,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859876,582623.00
06/02/2016 05:30,2,0.000,ALERT,212.61,301.77,59.959,1464859803,"201051344000576","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,430081.6,430081.6,32845,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464859878,582624.00
06/02/2016 05:30,2,0.000,ALERT,212.16,300.27,59.959,1464859803,"274151322000087","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,659671.9,659671.9,26613,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464859880,582625.00
06/02/2016 05:45,2,0.000,ALERT,212.38,300.87,59.970,1464860704,"201051344000645","219011344069620",0.00,15.00,0,287.95,303.58,0.0,0.0,0.000,429620.9,429620.9,32981,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860706,582626.00
06/02/2016 05:45,2,0.000,ALERT,211.48,300.27,59.917,1464860704,"274151322000085","219011344069620",0.00,15.50,0,287.35,303.28,0.0,0.0,0.000,687916.6,687916.6,26524,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860707,582627.00
06/02/2016 05:45,2,0.000,ALERT,212.38,300.87,60.028,1464860704,"201051344000633","219011344069620",0.00,14.30,0,286.14,302.98,0.0,0.0,0.000,420764.5,420764.5,33460,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464860709,582628.00
06/02/2016 05:45,2,0.000,ALERT,211.93,301.17,59.991,1464860704,"201051344000469","219011344069620",0.00,14.00,0,286.74,302.98,0.0,0.0,0.000,422132.0,422132.0,33396,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464860711,582629.00
06/02/2016 05:45,2,0.000,ALERT,211.70,299.97,59.965,1464860704,"201051344000646","219011344069620",0.00,14.70,0,286.44,301.77,0.0,0.0,0.000,425557.0,425557.0,37945,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464860713,582630.00
06/02/2016 05:45,2,0.000,ALERT,211.48,300.87,59.975,1464860704,"274151322000052","219011344069620",0.00,15.50,0,287.35,303.88,0.0,0.0,0.000,701349.8,701349.8,26756,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860715,582631.00
06/02/2016 05:45,2,0.000,ALERT,212.16,299.97,59.975,1464860704,"201051344000585","219011344069620",0.00,15.00,0,286.44,302.68,0.0,0.0,0.000,432480.9,432480.9,37948,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860717,582632.00
06/02/2016 05:45,2,0.000,ALERT,211.93,300.27,59.981,1464860704,"201051344001230","219011344069620",0.00,14.70,0,287.35,302.37,0.0,0.0,0.000,429171.1,429171.1,37750,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860718,582633.00
06/02/2016 05:45,2,0.000,ALERT,212.61,300.87,59.981,1464860704,"201051344000582","219011344069620",0.00,14.30,0,287.95,302.68,0.0,0.0,0.000,422568.4,422568.4,37911,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464860720,582634.00
06/02/2016 05:45,2,0.000,ALERT,211.70,299.97,59.970,1464860704,"201051344000955","219011344069620",0.00,14.70,0,287.05,302.07,0.0,0.0,0.000,434968.2,434968.2,37851,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464860722,582635.00
06/02/2016 05:45,2,0.000,ALERT,211.48,299.97,59.991,1464860704,"274151322000094","219011344069620",0.00,15.00,0,287.05,302.68,0.0,0.0,0.000,566805.3,566805.3,27809,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464860724,582636.00
06/02/2016 05:45,2,0.000,ALERT,211.93,302.07,59.975,1464860704,"201051344000579","219011344069620",0.00,15.00,0,288.55,303.88,0.0,0.0,0.000,436205.7,436205.7,13465,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860726,582637.00
06/02/2016 05:45,2,0.000,ALERT,211.93,300.57,59.965,1464860704,"201051344000890","219011344069620",0.00,15.00,0,287.65,303.28,0.0,0.0,0.000,432138.1,432138.1,37866,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464860727,582638.00
06/02/2016 05:45,2,0.000,ALERT,211.93,299.97,59.965,1464860704,"201051344000438","219011344069620",0.00,14.70,0,287.35,302.37,0.0,0.0,0.000,434150.0,434150.0,37870,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860729,582639.00
06/02/2016 05:45,2,0.000,ALERT,212.38,299.67,59.975,1464860704,"201051344000417","219011344069620",0.00,14.70,0,286.44,301.47,0.0,0.0,0.000,426605.1,426605.1,38032,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860731,582640.00
06/02/2016 05:45,2,0.000,ALERT,211.48,301.17,59.965,1464860704,"274151322000083","219011344069620",0.00,15.50,0,287.95,304.18,0.0,0.0,0.000,695032.7,695032.7,26826,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464860733,582641.00
06/02/2016 05:45,2,0.000,ALERT,211.93,300.27,59.965,1464860704,"274151322000076","219011344069620",0.00,15.30,0,287.35,303.28,0.0,0.0,0.000,740154.8,740154.8,26828,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860734,582642.00
06/02/2016 05:45,2,0.000,ALERT,211.93,302.07,59.975,1464860704,"201051344000868","219011344069620",0.00,14.30,0,288.55,304.18,0.0,0.0,0.000,421233.1,421233.1,33115,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464860736,582643.00
06/02/2016 05:45,2,0.000,ALERT,211.25,301.17,59.965,1464860704,"274151322000095","219011344069620",0.00,15.00,0,288.55,304.48,0.0,0.0,0.000,732533.2,732533.2,26744,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860738,582644.00
06/02/2016 05:45,2,0.000,ALERT,211.70,301.17,59.981,1464860704,"201051344000988","219011344069620",0.00,15.00,0,285.24,302.98,0.0,0.0,0.000,418295.7,418295.7,33412,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464860740,582645.00
06/02/2016 05:45,2,0.000,ALERT,211.93,299.67,59.981,1464860704,"201051344001025","219011344069620",0.00,14.30,0,286.44,302.37,0.0,0.0,0.000,432151.8,432151.8,37919,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860742,582646.00
06/02/2016 05:45,2,0.000,ALERT,211.93,301.47,59.954,1464860704,"201051344000458","219011344069620",0.00,15.30,0,287.95,304.18,0.0,0.0,0.000,429127.4,429127.4,33334,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464860744,582647.00
06/02/2016 05:45,2,0.000,ALERT,212.38,301.17,59.981,1464860704,"201051344000853","219011344069620",0.00,14.70,0,287.95,303.58,0.0,0.0,0.000,427790.1,427790.1,32936,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860746,582648.00
06/02/2016 05:45,2,0.000,ALERT,212.38,300.27,59.975,1464860704,"201051344000685","219011344069620",0.00,14.70,0,287.35,302.07,0.0,0.0,0.000,433605.1,433605.1,37764,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860747,582649.00
06/02/2016 05:45,2,0.000,ALERT,212.16,299.67,59.986,1464860704,"201051344000917","219011344069620",0.00,15.30,0,286.14,301.77,0.0,0.0,0.000,430446.2,430446.2,37764,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860749,582650.00
06/02/2016 05:45,2,0.000,ALERT,212.38,300.57,59.981,1464860704,"201051344001145","219011344069620",0.00,14.70,0,287.65,302.68,0.0,0.0,0.000,435651.5,435651.5,37617,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860751,582651.00
06/02/2016 05:45,2,0.000,ALERT,212.16,299.37,59.986,1464860704,"201051344000651","219011344069620",0.00,14.00,0,286.44,301.47,0.0,0.0,0.000,428012.1,428012.1,37972,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860753,582652.00
06/02/2016 05:45,2,0.000,ALERT,211.25,300.57,60.002,1464860704,"274151322000088","219011344069620",0.00,15.50,0,287.35,303.58,0.0,0.0,0.000,671764.8,671764.8,26489,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860755,582653.00
06/02/2016 05:45,2,0.000,ALERT,211.93,299.67,59.949,1464860704,"274151322000068","219011344069620",0.00,15.80,0,286.74,302.68,0.0,0.0,0.000,566626.3,566626.3,28020,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860757,582654.00
06/02/2016 05:45,2,0.000,ALERT,211.70,299.97,60.012,1464860704,"201051344001135","219011344069620",0.00,14.70,0,287.35,302.37,0.0,0.0,0.000,424068.6,424068.6,37909,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860758,582655.00
06/02/2016 05:45,2,0.000,ALERT,211.70,302.07,59.986,1464860704,"201051344000594","219011344069620",0.00,14.70,0,287.65,303.58,0.0,0.0,0.000,432990.8,432990.8,33371,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860760,582656.00
06/02/2016 05:45,2,0.000,ALERT,212.16,299.67,59.975,1464860704,"201051344001203","219011344069620",0.00,14.70,0,287.05,303.58,0.0,0.0,0.000,431082.7,431082.7,37946,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860762,582657.00
06/02/2016 05:45,2,0.000,ALERT,211.70,301.17,59.986,1464860704,"274151322000054","219011344069620",0.00,15.80,0,287.35,303.88,0.0,0.0,0.000,686147.5,686147.5,26517,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464860764,582658.00
06/02/2016 05:45,2,0.000,ALERT,212.38,301.47,59.949,1464860704,"201051344000867","219011344069620",0.00,15.00,0,287.65,303.58,0.0,0.0,0.000,420470.7,420470.7,33377,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464860766,582659.00
06/02/2016 05:45,2,0.000,ALERT,211.93,299.97,60.034,1464860704,"201051344001093","219011344069620",0.00,15.30,0,287.05,301.77,0.0,0.0,0.000,429597.1,429597.1,37815,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464860767,582660.00
06/02/2016 05:45,2,0.000,ALERT,211.70,301.47,59.986,1464860704,"201051344000900","219011344069620",0.00,14.70,0,287.35,302.98,0.0,0.0,0.000,436154.6,436154.6,32773,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464860769,582661.00
06/02/2016 05:45,2,0.000,ALERT,212.16,300.87,59.965,1464860704,"201051344000648","219011344069620",0.00,14.00,0,287.35,303.28,0.0,0.0,0.000,427947.6,427947.6,33061,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860771,582662.00
06/02/2016 05:45,2,0.000,ALERT,212.16,302.07,59.959,1464860704,"201051344000569","219011344069620",0.00,14.70,0,288.55,304.18,0.0,0.0,0.000,437256.8,437256.8,32695,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860773,582663.00
06/02/2016 05:45,2,0.000,ALERT,211.93,301.77,59.991,1464860704,"201051344000983","219011344069620",0.00,15.00,0,288.25,303.58,0.0,0.0,0.000,428782.6,428782.6,33177,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860775,582664.00
06/02/2016 05:45,2,0.000,ALERT,212.16,301.17,59.991,1464860704,"201051344001158","219011344069620",0.00,14.30,0,287.35,302.98,0.0,0.0,0.000,423070.7,423070.7,33439,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464860776,582665.00
06/02/2016 05:45,2,0.000,ALERT,212.38,301.77,59.949,1464860704,"201051344000576","219011344069620",0.00,14.70,0,287.95,303.58,0.0,0.0,0.000,430081.6,430081.6,32847,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464860778,582666.00
06/02/2016 05:45,2,0.000,ALERT,211.70,299.67,59.975,1464860704,"274151322000087","219011344069620",0.00,16.00,0,286.74,302.98,0.0,0.0,0.000,659671.9,659671.9,26615,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464860780,582667.00
06/02/2016 06:00,2,0.000,ALERT,212.38,300.57,59.970,1464861604,"201051344000645","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,429620.9,429620.9,32983,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861606,582668.00
06/02/2016 06:00,2,0.000,ALERT,211.70,300.27,59.959,1464861604,"274151322000085","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,687916.6,687916.6,26526,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861608,582669.00
06/02/2016 06:00,2,0.000,ALERT,212.38,300.27,59.970,1464861604,"201051344000633","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,420764.5,420764.5,33462,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464861610,582670.00
06/02/2016 06:00,2,0.000,ALERT,211.93,300.27,60.012,1464861604,"201051344000469","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,422132.0,422132.0,33398,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861611,582671.00
06/02/2016 06:00,2,0.000,ALERT,211.25,299.07,59.965,1464861604,"201051344000646","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,425557.0,425557.0,37947,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861613,582672.00
06/02/2016 06:00,2,0.000,ALERT,211.25,300.27,59.959,1464861604,"274151322000052","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,701349.8,701349.8,26758,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861615,582673.00
06/02/2016 06:00,2,0.000,ALERT,211.93,299.67,59.965,1464861604,"201051344000585","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,432480.9,432480.9,37950,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861617,582674.00
