ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 06:00,2,0.000,ALERT,211.48,299.37,59.959,1464861604,"201051344001230","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,429171.1,429171.1,37752,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861619,582675.00
06/02/2016 06:00,2,0.000,ALERT,212.38,300.27,59.965,1464861604,"201051344000582","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,422568.4,422568.4,37913,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861620,582676.00
06/02/2016 06:00,2,0.000,ALERT,211.25,299.37,59.954,1464861604,"201051344000955","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,434968.2,434968.2,37853,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861622,582677.00
06/02/2016 06:00,2,0.000,ALERT,211.70,299.67,59.996,1464861604,"274151322000094","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,566805.3,566805.3,27811,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861624,582678.00
06/02/2016 06:00,2,0.000,ALERT,211.93,301.47,59.917,1464861604,"201051344000579","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,436205.7,436205.7,13467,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861626,582679.00
06/02/2016 06:00,2,0.000,ALERT,211.48,299.67,59.944,1464861604,"201051344000890","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,432138.1,432138.1,37868,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861628,582680.00
06/02/2016 06:00,2,0.000,ALERT,211.70,299.07,59.954,1464861604,"201051344000438","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,434150.0,434150.0,37872,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861629,582681.00
06/02/2016 06:00,2,0.000,ALERT,211.93,298.77,59.975,1464861604,"201051344000417","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,426605.1,426605.1,38034,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861631,582682.00
06/02/2016 06:00,2,0.000,ALERT,211.70,300.57,59.954,1464861604,"274151322000083","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,695032.7,695032.7,26828,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861633,582683.00
06/02/2016 06:00,2,0.000,ALERT,212.38,300.57,59.959,1464861604,"274151322000076","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,740154.8,740154.8,26830,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861635,582684.00
06/02/2016 06:00,2,0.000,ALERT,211.70,301.47,59.933,1464861604,"201051344000868","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,421233.1,421233.1,33117,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861637,582685.00
06/02/2016 06:00,2,0.000,ALERT,211.48,301.17,59.949,1464861604,"274151322000095","219011344069620",0.00,14.70,0,299.97,302.98,0.0,0.0,0.000,732533.2,732533.2,26746,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464861639,582686.00
06/02/2016 06:00,2,0.000,ALERT,211.70,300.57,59.959,1464861604,"201051344000988","219011344069620",0.00,14.70,0,296.66,302.68,0.0,0.0,0.000,418295.7,418295.7,33414,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861640,582687.00
06/02/2016 06:00,2,0.000,ALERT,211.48,298.47,59.922,1464861604,"201051344001025","219011344069620",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,432151.8,432151.8,37921,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861642,582688.00
06/02/2016 06:00,2,0.000,ALERT,211.70,300.87,59.954,1464861604,"201051344000458","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,429127.4,429127.4,33336,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464861644,582689.00
06/02/2016 06:00,2,0.000,ALERT,212.38,300.57,59.933,1464861604,"201051344000853","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,427790.1,427790.1,32938,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861646,582690.00
06/02/2016 06:00,2,0.000,ALERT,212.16,299.37,60.007,1464861604,"201051344000685","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,433605.1,433605.1,37766,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861648,582691.00
06/02/2016 06:00,2,0.000,ALERT,211.93,299.07,59.970,1464861604,"201051344000917","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,430446.2,430446.2,37766,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861649,582692.00
06/02/2016 06:00,2,0.000,ALERT,211.93,299.67,59.975,1464861604,"201051344001145","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,435651.5,435651.5,37619,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861651,582693.00
06/02/2016 06:00,2,0.000,ALERT,211.70,298.47,59.954,1464861604,"201051344000651","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,428012.1,428012.1,37974,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861653,582694.00
06/02/2016 06:00,2,0.000,ALERT,211.25,299.97,59.954,1464861604,"274151322000088","219011344069620",0.00,15.50,0,298.77,301.77,0.0,0.0,0.000,671764.8,671764.8,26491,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861655,582695.00
06/02/2016 06:00,2,0.000,ALERT,212.16,299.67,59.928,1464861604,"274151322000068","219011344069620",0.00,15.50,0,298.47,301.17,0.0,0.0,0.000,566626.3,566626.3,28022,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861657,582696.00
06/02/2016 06:00,2,0.000,ALERT,211.25,299.37,59.896,1464861604,"201051344001135","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,424068.6,424068.6,37911,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861658,582697.00
06/02/2016 06:00,2,0.000,ALERT,211.48,300.87,59.922,1464861604,"201051344000594","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,432990.8,432990.8,33373,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861660,582698.00
06/02/2016 06:00,2,0.000,ALERT,211.70,299.07,59.959,1464861604,"201051344001203","219011344069620",0.00,14.30,0,297.87,303.28,0.0,0.0,0.000,431082.7,431082.7,37948,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861662,582699.00
06/02/2016 06:00,2,0.000,ALERT,211.25,300.87,59.970,1464861604,"274151322000054","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,686147.5,686147.5,26519,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861664,582700.00
06/02/2016 06:00,2,0.000,ALERT,211.93,300.27,59.954,1464861604,"201051344000867","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,420470.7,420470.7,33379,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861666,582701.00
06/02/2016 06:00,2,0.000,ALERT,211.48,299.37,59.922,1464861604,"201051344001093","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,429597.1,429597.1,37817,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861668,582702.00
06/02/2016 06:00,2,0.000,ALERT,211.70,300.57,59.959,1464861604,"201051344000900","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,436154.6,436154.6,32775,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861670,582703.00
06/02/2016 06:00,2,0.000,ALERT,211.93,299.97,59.954,1464861604,"201051344000648","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,427947.6,427947.6,33063,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464861671,582704.00
06/02/2016 06:00,2,0.000,ALERT,211.70,300.87,59.922,1464861604,"201051344000569","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,437256.8,437256.8,32697,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464861673,582705.00
06/02/2016 06:00,2,0.000,ALERT,211.48,300.57,59.944,1464861604,"201051344000983","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,428782.6,428782.6,33179,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861675,582706.00
06/02/2016 06:00,2,0.000,ALERT,211.70,299.97,59.944,1464861604,"201051344001158","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,423070.7,423070.7,33441,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861677,582707.00
06/02/2016 06:00,2,0.000,ALERT,212.16,300.87,59.949,1464861604,"201051344000576","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,430081.6,430081.6,32849,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861679,582708.00
06/02/2016 06:00,2,0.000,ALERT,211.70,299.37,59.944,1464861604,"274151322000087","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,659671.9,659671.9,26617,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464861680,582709.00
06/02/2016 06:15,2,0.102,ALERT,211.48,298.77,60.007,1464862504,"201051344000645","219011344069620",15.68,14.70,0,297.57,302.37,1.6,0.0,0.000,429620.9,429620.9,32985,0,0,0,L,1122011218,0,120.88,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1464862506,582710.00
06/02/2016 06:15,2,0.021,ALERT,211.03,299.37,59.986,1464862504,"274151322000085","219011344069620",27.77,15.30,0,296.66,301.47,0.0,0.0,0.000,687916.6,687916.6,26528,0,0,0,L,1151911521,0,121.78,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1464862507,582711.00
06/02/2016 06:15,2,0.070,ALERT,211.70,298.47,60.034,1464862504,"201051344000633","219011344069620",28.61,14.00,0,295.76,301.47,2.0,0.1,0.000,420764.5,420764.5,33464,0,0,0,L,1122011218,0,120.88,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1464862509,582712.00
06/02/2016 06:15,2,0.139,ALERT,211.03,298.77,59.996,1464862504,"201051344000469","219011344069620",15.19,13.70,0,296.66,302.07,2.1,0.2,0.000,422132.0,422132.0,33400,0,0,0,L,1122011218,0,119.97,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1464862511,582713.00
06/02/2016 06:15,2,0.082,ALERT,211.03,298.77,60.002,1464862504,"201051344000646","219011344069620",22.20,14.30,0,296.66,300.57,1.7,0.0,0.000,425557.0,425557.0,37949,0,0,0,L,1122011218,0,121.10,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1464862513,582714.00
06/02/2016 06:15,2,0.043,ALERT,210.57,298.47,59.986,1464862504,"274151322000052","219011344069620",27.79,15.30,0,296.36,302.07,0.0,0.0,0.000,701349.8,701349.8,26760,0,0,0,L,1151911521,0,120.65,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1464862515,582715.00
06/02/2016 06:15,2,0.082,ALERT,211.48,298.77,59.996,1464862504,"201051344000585","219011344069620",28.67,14.70,0,296.96,301.17,2.4,0.4,0.000,432480.9,432480.9,37952,0,0,0,L,1122011218,0,120.65,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1464862516,582716.00
06/02/2016 06:15,2,0.074,ALERT,211.25,299.07,59.996,1464862504,"201051344001230","219011344069620",28.33,14.30,0,297.57,300.87,2.1,0.1,0.000,429171.1,429171.1,37754,0,0,0,L,1122011218,0,121.10,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1464862518,582717.00
06/02/2016 06:15,2,0.123,ALERT,211.70,299.37,59.996,1464862504,"201051344000582","219011344069620",14.19,14.00,0,298.17,301.47,1.8,0.0,0.000,422568.4,422568.4,37915,0,0,0,L,1122011218,0,121.10,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1464862520,582718.00
06/02/2016 06:15,2,0.139,ALERT,211.03,299.07,59.996,1464862504,"201051344000955","219011344069620",12.90,14.30,0,297.26,300.87,1.8,0.0,0.000,434968.2,434968.2,37855,0,0,0,L,1122011218,0,120.42,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1464862522,582719.00
06/02/2016 06:15,2,0.000,ALERT,210.57,298.47,59.991,1464862504,"274151322000094","219011344069620",37.99,14.70,0,296.36,362.79,0.0,0.0,0.000,566805.3,566805.3,27813,0,0,0,L,1151911521,0,120.88,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1464862524,582720.00
06/02/2016 06:15,2,0.148,ALERT,211.03,299.67,60.002,1464862504,"201051344000579","219011344069620",15.33,14.70,0,298.17,302.68,2.3,0.3,0.000,436205.7,436205.7,13469,0,0,0,L,1122011218,0,120.42,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1464862526,582721.00
06/02/2016 06:15,2,0.131,ALERT,211.25,299.37,59.996,1464862504,"201051344000890","219011344069620",15.61,14.70,0,297.87,301.77,2.1,0.1,0.000,432138.1,432138.1,37870,0,0,0,L,1122011218,0,121.10,120.42,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1464862528,582722.00
06/02/2016 06:15,2,0.080,ALERT,211.48,298.77,60.028,1464862504,"201051344000438","219011344069620",28.82,14.00,0,297.57,301.17,2.3,0.3,0.000,434150.0,434150.0,37874,0,0,0,L,1122011218,0,121.33,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1464862530,582723.00
06/02/2016 06:15,2,0.162,ALERT,211.70,298.47,59.970,1464862504,"201051344000417","219011344069620",13.74,14.70,0,296.96,300.57,2.3,0.3,0.000,426605.1,426605.1,38036,0,0,0,L,1122011218,0,120.88,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1464862532,582724.00
06/02/2016 06:15,2,0.020,ALERT,210.57,298.77,59.996,1464862504,"274151322000083","219011344069620",27.75,15.30,0,296.96,302.37,0.0,0.0,0.000,695032.7,695032.7,26830,0,0,0,L,1151911521,0,121.10,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1464862533,582725.00
06/02/2016 06:15,2,0.051,ALERT,211.48,298.77,59.970,1464862504,"274151322000076","219011344069620",16.58,15.00,0,296.36,302.07,0.8,0.0,0.000,740154.8,740154.8,26832,0,0,0,L,1151911521,0,121.33,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1464862535,582726.00
06/02/2016 06:15,2,0.119,ALERT,211.25,299.67,59.996,1464862504,"201051344000868","219011344069620",15.39,14.30,0,298.17,303.28,1.9,0.0,0.000,421233.1,421233.1,33119,0,0,0,L,1122011218,0,120.42,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1464862537,582727.00
06/02/2016 06:15,2,0.043,ALERT,210.57,299.67,59.996,1464862504,"274151322000095","219011344069620",16.24,14.70,0,297.87,302.68,0.7,0.0,0.000,732533.2,732533.2,26748,0,0,0,L,1151911521,0,121.55,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1464862539,582728.00
06/02/2016 06:15,2,0.098,ALERT,211.03,299.07,60.002,1464862504,"201051344000988","219011344069620",16.70,14.70,0,295.16,302.07,1.7,0.0,0.000,418295.7,418295.7,33416,0,0,0,L,1122011218,0,120.20,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1464862541,582729.00
06/02/2016 06:15,2,0.107,ALERT,211.25,297.87,60.002,1464862504,"201051344001025","219011344069620",16.18,14.00,0,296.66,301.47,1.8,0.0,0.000,432151.8,432151.8,37923,0,0,0,L,1122011218,0,120.65,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1464862543,582730.00
06/02/2016 06:15,2,0.119,ALERT,211.03,298.77,59.996,1464862504,"201051344000458","219011344069620",16.34,15.30,0,297.87,302.98,2.0,0.0,0.000,429127.4,429127.4,33338,0,0,0,L,1122011218,0,120.42,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1464862545,582731.00
06/02/2016 06:15,2,0.111,ALERT,211.48,298.77,59.996,1464862504,"201051344000853","219011344069620",12.48,14.30,0,297.57,302.68,1.4,0.0,0.000,427790.1,427790.1,32940,0,0,0,L,1122011218,0,120.88,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1464862547,582732.00
06/02/2016 06:15,2,0.102,ALERT,211.70,298.77,60.039,1464862504,"201051344000685","219011344069620",14.69,14.30,0,297.26,301.17,1.5,0.0,0.000,433605.1,433605.1,37768,0,0,0,L,1122011218,0,121.78,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1464862548,582733.00
06/02/2016 06:15,2,0.000,ALERT,211.48,298.17,60.007,1464862504,"201051344000917","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,430446.2,430446.2,37768,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464862550,582734.00
06/02/2016 06:15,2,0.111,ALERT,211.70,299.07,60.007,1464862504,"201051344001145","219011344069620",14.85,14.30,0,297.57,301.47,1.7,0.0,0.000,435651.5,435651.5,37621,0,0,0,L,1122011218,0,121.10,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1464862552,582735.00
06/02/2016 06:15,2,0.133,ALERT,211.48,297.87,60.007,1464862504,"201051344000651","219011344069620",15.98,13.70,0,296.66,300.57,2.2,0.2,0.000,428012.1,428012.1,37976,0,0,0,L,1122011218,0,121.33,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1464862554,582736.00
06/02/2016 06:15,2,0.008,ALERT,210.12,298.77,60.007,1464862504,"274151322000088","219011344069620",26.76,15.50,0,296.36,301.47,0.0,0.0,0.000,671764.8,671764.8,26493,0,0,0,L,1151911521,0,121.33,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1464862556,582737.00
06/02/2016 06:15,2,0.008,ALERT,211.25,298.17,59.965,1464862504,"274151322000068","219011344069620",38.55,15.50,0,296.06,368.50,0.0,0.0,0.000,566626.3,566626.3,28024,0,0,0,L,1151911521,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1464862557,582738.00
06/02/2016 06:15,2,0.125,ALERT,211.03,298.77,59.996,1464862504,"201051344001135","219011344069620",16.74,14.30,0,297.26,301.47,2.1,0.1,0.000,424068.6,424068.6,37913,0,0,0,L,1122011218,0,120.88,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1464862559,582739.00
06/02/2016 06:15,2,0.123,ALERT,210.80,299.37,59.996,1464862504,"201051344000594","219011344069620",17.35,14.30,0,297.57,302.37,2.2,0.2,0.000,432990.8,432990.8,33375,0,0,0,L,1122011218,0,120.42,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1464862561,582740.00
06/02/2016 06:15,2,0.125,ALERT,211.48,298.47,60.002,1464862504,"201051344001203","219011344069620",15.82,14.30,0,297.26,302.37,2.0,0.0,0.000,431082.7,431082.7,37950,0,0,0,L,1122011218,0,121.55,120.88,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464862563,582741.00
06/02/2016 06:15,2,0.047,ALERT,210.57,299.07,59.986,1464862504,"274151322000054","219011344069620",15.49,15.50,0,296.66,302.07,0.8,0.0,0.000,686147.5,686147.5,26521,0,0,0,L,1151911521,0,121.33,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1464862565,582742.00
06/02/2016 06:15,2,0.117,ALERT,211.70,299.07,60.002,1464862504,"201051344000867","219011344069620",16.88,15.00,0,297.57,302.37,2.0,0.0,0.000,420470.7,420470.7,33381,0,0,0,L,1122011218,0,120.88,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1464862566,582743.00
06/02/2016 06:15,2,0.158,ALERT,211.48,298.77,60.002,1464862504,"201051344001093","219011344069620",15.19,15.00,0,297.26,300.57,2.5,0.4,0.000,429597.1,429597.1,37819,0,0,0,L,1122011218,0,121.10,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1464862568,582744.00
06/02/2016 06:15,2,0.074,ALERT,211.03,299.07,60.002,1464862504,"201051344000900","219011344069620",16.14,14.30,0,297.26,301.77,1.2,0.0,0.000,436154.6,436154.6,32777,0,0,0,L,1122011218,0,120.65,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1464862570,582745.00
06/02/2016 06:15,2,0.133,ALERT,211.48,298.47,60.012,1464862504,"201051344000648","219011344069620",17.26,14.00,0,297.26,302.07,2.3,0.3,0.000,427947.6,427947.6,33065,0,0,0,L,1122011218,0,120.20,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1464862572,582746.00
06/02/2016 06:15,2,0.125,ALERT,211.25,299.67,59.970,1464862504,"201051344000569","219011344069620",17.33,14.70,0,298.47,302.98,2.2,0.2,0.000,437256.8,437256.8,32699,0,0,0,L,1122011218,0,120.20,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1464862574,582747.00
06/02/2016 06:15,2,0.131,ALERT,211.25,299.67,60.002,1464862504,"201051344000983","219011344069620",17.24,14.70,0,297.87,302.68,2.3,0.3,0.000,428782.6,428782.6,33181,0,0,0,L,1122011218,0,120.65,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1464862576,582748.00
06/02/2016 06:15,2,0.111,ALERT,211.25,298.77,60.007,1464862504,"201051344001158","219011344069620",17.22,14.00,0,296.96,301.77,2.0,0.0,0.000,423070.7,423070.7,33443,0,0,0,L,1122011218,0,120.20,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1464862577,582749.00
06/02/2016 06:15,2,0.125,ALERT,211.48,299.37,60.007,1464862504,"201051344000576","219011344069620",16.30,14.30,0,297.57,302.37,2.1,0.1,0.000,430081.6,430081.6,32851,0,0,0,L,1122011218,0,120.65,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1464862579,582750.00
06/02/2016 06:15,2,0.062,ALERT,210.57,298.17,60.007,1464862504,"274151322000087","219011344069620",14.59,15.80,0,296.06,301.47,0.9,0.0,0.000,659671.9,659671.9,26619,0,0,0,L,1151911521,0,121.33,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1464862581,582751.00
06/02/2016 06:30,2,0.172,ACTIVE,211.93,338.74,59.996,1464863404,"201051344000645","219011344069620",25.15,15.30,0,297.26,339.34,4.4,2.3,0.000,429621.1,429621.1,32987,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863405,582752.00
06/02/2016 06:30,2,0.090,ALERT,211.25,327.02,59.986,1464863404,"274151322000085","219011344069620",24.63,15.50,0,296.96,338.14,2.3,0.3,0.000,687916.6,687916.6,26530,0,0,0,L,1151911521,0,121.78,121.33,0100,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1464863407,582753.00
06/02/2016 06:30,2,0.162,ALERT,211.93,332.43,59.996,1464863404,"201051344000633","219011344069620",26.76,14.70,0,294.86,337.84,4.5,2.4,0.000,420764.7,420764.7,33466,0,0,0,L,1122011218,0,121.33,121.33,0100,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1464863408,582754.00
06/02/2016 06:30,2,0.213,ACTIVE,211.48,342.65,60.007,1464863404,"201051344000469","219011344069620",23.97,14.00,0,296.06,343.85,5.2,3.1,0.000,422132.4,422132.4,33402,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863409,582755.00
06/02/2016 06:30,2,0.193,ALERT,210.80,332.13,59.991,1464863404,"201051344000646","219011344069620",24.39,14.70,0,296.36,334.54,4.8,2.7,0.000,425557.3,425557.3,37951,0,0,0,L,1122011218,0,121.33,120.65,0100,11,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464863411,582756.00
06/02/2016 06:30,2,0.109,ALERT,210.80,326.12,59.996,1464863404,"274151322000052","219011344069620",25.86,15.50,0,296.36,336.94,2.9,0.8,0.000,701349.8,701349.8,26762,0,0,0,L,1151911521,0,120.65,121.55,0100,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1464863413,582757.00
06/02/2016 06:30,2,0.199,ACTIVE,211.25,339.65,60.002,1464863404,"201051344000585","219011344069620",24.79,15.00,0,296.36,342.05,5.0,2.9,0.000,432481.3,432481.3,37954,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863414,582758.00
06/02/2016 06:30,2,0.164,ALERT,211.25,337.84,59.981,1464863404,"201051344001230","219011344069620",25.64,14.70,0,296.96,338.44,4.3,2.2,0.000,429171.3,429171.3,37756,0,0,0,L,1122011218,0,121.33,120.65,0100,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1464863416,582759.00
06/02/2016 06:30,2,0.158,ACTIVE,211.70,339.04,59.991,1464863404,"201051344000582","219011344069620",27.14,14.30,0,297.87,339.34,4.4,2.3,0.000,422568.6,422568.6,37917,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863417,582760.00
06/02/2016 06:30,2,0.215,ACTIVE,211.03,341.45,59.986,1464863404,"201051344000955","219011344069620",23.82,15.00,0,296.66,342.05,5.2,3.1,0.000,434968.5,434968.5,37857,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863418,582761.00
06/02/2016 06:30,2,0.000,ALERT,211.03,298.77,59.949,1464863404,"274151322000094","219011344069620",40.53,15.00,0,296.36,385.63,0.0,0.0,0.000,566805.3,566805.3,27815,0,0,0,L,1151911521,0,120.65,122.01,0002,12,0,0,0,0,0,0,172,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1464863420,582762.00
06/02/2016 06:30,2,0.223,ACTIVE,211.48,346.86,59.986,1464863404,"201051344000579","219011344069620",25.03,15.00,0,297.57,347.76,5.7,3.5,0.000,436206.2,436206.2,13471,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863420,582763.00
06/02/2016 06:30,2,0.178,ACTIVE,211.25,342.65,59.949,1464863404,"201051344000890","219011344069620",27.41,15.30,0,297.57,343.85,5.0,2.9,0.000,432138.5,432138.5,37872,0,0,0,L,1122011218,0,121.33,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863421,582764.00
06/02/2016 06:30,2,0.184,ALERT,211.48,336.94,59.996,1464863404,"201051344000438","219011344069620",26.24,14.70,0,297.26,338.14,4.9,2.8,0.000,434150.4,434150.4,37876,0,0,0,L,1122011218,0,121.55,121.10,0100,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1464863423,582765.00
06/02/2016 06:30,2,0.201,ACTIVE,211.48,342.65,60.028,1464863404,"201051344000417","219011344069620",26.90,15.00,0,296.36,343.25,5.5,3.4,0.000,426605.5,426605.5,38038,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863424,582766.00
06/02/2016 06:30,2,0.092,ALERT,211.03,328.82,59.981,1464863404,"274151322000083","219011344069620",24.69,15.30,0,296.96,337.24,2.3,0.3,0.000,695032.7,695032.7,26832,0,0,0,L,1151911521,0,121.10,121.55,0100,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1464863426,582767.00
06/02/2016 06:30,2,0.096,ACTIVE,211.48,346.26,59.986,1464863404,"274151322000076","219011344069620",26.12,15.50,0,296.66,347.76,2.5,0.5,0.000,740154.8,740154.8,26834,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863427,582768.00
06/02/2016 06:30,2,0.166,ACTIVE,211.25,337.54,59.991,1464863404,"201051344000868","219011344069620",26.68,14.70,0,297.57,348.96,4.5,2.4,0.000,421233.3,421233.3,33121,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863428,582769.00
06/02/2016 06:30,2,0.090,ACTIVE,211.03,345.66,59.991,1464863404,"274151322000095","219011344069620",24.85,15.00,0,297.87,346.56,2.3,0.3,0.000,732533.2,732533.2,26750,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863429,582770.00
06/02/2016 06:30,2,0.135,ACTIVE,211.25,347.76,60.012,1464863404,"201051344000988","219011344069620",27.61,15.00,0,294.86,348.36,3.8,1.8,0.000,418295.8,418295.8,33418,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863430,582771.00
06/02/2016 06:30,2,0.178,ACTIVE,211.25,344.76,59.996,1464863404,"201051344001025","219011344069620",25.05,14.30,0,296.06,346.56,4.5,2.5,0.000,432152.1,432152.1,37925,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863431,582772.00
06/02/2016 06:30,2,0.182,ACTIVE,211.25,342.35,59.986,1464863404,"201051344000458","219011344069620",25.86,15.50,0,297.26,343.55,4.8,2.7,0.000,429127.7,429127.7,33340,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863431,582773.00
06/02/2016 06:30,2,0.170,ACTIVE,211.93,339.04,59.986,1464863404,"201051344000853","219011344069620",25.68,14.70,0,296.96,353.17,4.4,2.4,0.000,427790.3,427790.3,32942,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863432,582774.00
06/02/2016 06:30,2,0.180,ACTIVE,211.93,336.34,59.991,1464863404,"201051344000685","219011344069620",23.60,15.00,0,296.96,338.14,4.3,2.2,0.000,433605.2,433605.2,37770,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863433,582775.00
06/02/2016 06:30,2,0.184,ALERT,211.48,334.24,59.996,1464863404,"201051344000917","219011344069620",23.62,15.50,0,295.46,335.74,4.4,2.3,0.000,430446.4,430446.4,37770,0,0,0,L,1122011218,0,121.10,121.33,0200,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464863435,582776.00
06/02/2016 06:30,2,0.164,ACTIVE,211.70,337.54,59.986,1464863404,"201051344001145","219011344069620",24.99,14.70,0,296.96,338.44,4.2,2.1,0.000,435651.8,435651.8,37623,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863436,582777.00
06/02/2016 06:30,2,0.205,ACTIVE,211.48,340.25,59.975,1464863404,"201051344000651","219011344069620",23.50,14.00,0,296.36,342.65,4.9,2.8,0.000,428012.5,428012.5,37978,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863437,582778.00
06/02/2016 06:30,2,0.078,ALERT,211.03,322.21,60.007,1464863404,"274151322000088","219011344069620",23.48,15.80,0,296.66,337.24,1.9,0.0,0.000,671764.8,671764.8,26495,0,0,0,L,1151911521,0,121.55,121.33,0100,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1464863439,582779.00
06/02/2016 06:30,2,0.062,ALERT,211.93,313.20,59.986,1464863404,"274151322000068","219011344069620",24.13,15.80,0,296.36,391.04,1.6,0.0,0.000,566626.3,566626.3,28026,0,0,0,L,1151911521,0,121.78,122.01,0002,14,0,0,0,0,0,0,182,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1464863441,582780.00
06/02/2016 06:30,2,0.172,ACTIVE,211.25,335.44,59.991,1464863404,"201051344001135","219011344069620",26.46,14.70,0,297.26,346.56,4.7,2.6,0.004,424068.9,424068.9,37915,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863441,582781.00
06/02/2016 06:30,2,0.178,ACTIVE,211.03,337.24,59.996,1464863404,"201051344000594","219011344069620",26.02,15.00,0,296.66,354.07,4.7,2.6,0.000,432991.1,432991.1,33377,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863442,582782.00
06/02/2016 06:30,2,0.158,ACTIVE,211.25,340.55,59.986,1464863404,"201051344001203","219011344069620",26.78,14.70,0,296.66,344.15,4.3,2.2,0.000,431083.0,431083.0,37952,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863443,582783.00
06/02/2016 06:30,2,0.086,ACTIVE,210.80,332.43,59.986,1464863404,"274151322000054","219011344069620",25.41,15.80,0,296.96,336.64,2.2,0.2,0.000,686147.5,686147.5,26523,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863444,582784.00
06/02/2016 06:30,2,0.178,ACTIVE,211.70,336.34,59.991,1464863404,"201051344000867","219011344069620",25.07,15.30,0,297.26,338.44,4.6,2.5,0.000,420471.0,420471.0,33383,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863446,582785.00
06/02/2016 06:30,2,0.203,ACTIVE,211.48,333.63,59.981,1464863404,"201051344001093","219011344069620",25.66,15.30,0,296.96,335.44,5.3,3.2,0.000,429597.5,429597.5,37821,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863447,582786.00
06/02/2016 06:30,2,0.129,ACTIVE,211.25,339.65,59.991,1464863404,"201051344000900","219011344069620",24.25,14.70,0,296.96,346.56,3.2,1.1,0.000,436154.6,436154.6,32779,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863448,582787.00
06/02/2016 06:30,2,0.201,ACTIVE,211.70,337.54,59.981,1464863404,"201051344000648","219011344069620",24.23,14.30,0,296.66,349.86,5.0,2.9,0.000,427947.9,427947.9,33067,0,0,0,L,1122011218,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863449,582788.00
06/02/2016 06:30,2,0.170,ACTIVE,211.48,337.54,59.991,1464863404,"201051344000569","219011344069620",27.15,15.00,0,297.87,348.36,4.7,2.6,0.000,437257.1,437257.1,32701,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863450,582789.00
06/02/2016 06:30,2,0.168,ACTIVE,211.48,339.95,59.996,1464863404,"201051344000983","219011344069620",27.15,15.00,0,297.87,342.65,4.7,2.6,0.000,428782.9,428782.9,33183,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863451,582790.00
06/02/2016 06:30,2,0.174,ACTIVE,211.48,337.84,59.986,1464863404,"201051344001158","219011344069620",23.34,14.30,0,296.66,348.66,4.1,2.0,0.000,423070.9,423070.9,33445,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863452,582791.00
06/02/2016 06:30,2,0.197,ACTIVE,211.93,335.44,59.986,1464863404,"201051344000576","219011344069620",23.74,14.70,0,297.57,340.25,4.7,2.6,0.000,430081.9,430081.9,32853,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863453,582792.00
06/02/2016 06:30,2,0.096,ACTIVE,211.25,318.30,59.991,1464863404,"274151322000087","219011344069620",24.61,15.80,0,296.06,324.32,2.4,0.4,0.000,659671.9,659671.9,26621,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464863454,582793.00
06/02/2016 06:45,2,0.195,ALERT,211.48,337.84,59.981,1464864303,"201051344000645","219011344069620",26.96,15.80,0,298.17,354.37,5.4,3.3,0.009,429621.8,429621.8,32988,0,0,0,L,1122011218,0,121.10,121.33,0002,12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864305,582794.00
06/02/2016 06:45,2,0.119,ALERT,210.80,336.64,59.944,1464864303,"274151322000085","219011344069620",25.31,16.70,0,297.87,351.07,3.1,1.0,0.000,687916.7,687916.7,26532,0,0,0,L,1151911521,0,121.55,121.10,0002,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864307,582795.00
06/02/2016 06:45,2,0.219,ALERT,211.48,338.44,59.944,1464864303,"201051344000633","219011344069620",26.38,15.30,0,296.66,359.48,5.9,3.7,0.013,420765.4,420765.4,33468,0,0,0,L,1122011218,0,121.10,121.33,0002,14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864309,582796.00
06/02/2016 06:45,2,0.232,ALERT,211.25,336.94,59.954,1464864303,"201051344000469","219011344069620",26.62,14.70,0,297.57,354.07,6.3,4.1,0.004,422133.3,422133.3,33403,0,0,0,L,1122011218,0,120.42,121.55,0002,12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864310,582797.00
06/02/2016 06:45,2,0.215,ACTIVE,210.80,335.74,59.954,1464864303,"201051344000646","219011344069620",26.78,15.30,0,296.66,354.37,5.9,3.7,0.009,425558.0,425558.0,37953,0,0,0,L,1122011218,0,121.10,120.42,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864311,582798.00
06/02/2016 06:45,2,0.145,ACTIVE,210.57,336.04,59.954,1464864303,"274151322000052","219011344069620",25.94,17.00,0,297.87,352.57,3.8,1.7,0.004,701350.1,701350.1,26764,0,0,0,L,1151911521,0,120.42,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864312,582799.00
06/02/2016 06:45,2,0.223,ALERT,211.03,336.04,59.954,1464864303,"201051344000585","219011344069620",26.56,15.50,0,296.36,353.47,6.0,3.9,0.009,432482.1,432482.1,37955,0,0,0,L,1122011218,0,120.65,121.10,0002,12,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864314,582800.00
06/02/2016 06:45,2,0.219,ACTIVE,210.80,334.84,59.965,1464864303,"201051344001230","219011344069620",24.27,15.30,0,296.96,353.17,5.4,3.3,0.004,429172.0,429172.0,37758,0,0,0,L,1122011218,0,121.10,120.42,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864315,582801.00
06/02/2016 06:45,2,0.213,ALERT,211.25,335.74,59.949,1464864303,"201051344000582","219011344069620",26.40,15.00,0,297.87,354.97,5.7,3.6,0.009,422569.3,422569.3,37918,0,0,0,L,1122011218,0,121.10,121.10,0002,12,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864317,582802.00
06/02/2016 06:45,2,0.236,ALERT,210.57,335.14,59.954,1464864303,"201051344000955","219011344069620",26.60,15.50,0,296.96,353.77,6.4,4.3,0.004,434969.4,434969.4,37858,0,0,0,L,1122011218,0,120.42,120.88,0002,13,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864319,582803.00
06/02/2016 06:45,2,0.064,ALERT,210.80,336.94,59.907,1464864303,"274151322000094","219011344069620",28.80,15.50,0,296.96,390.74,1.9,0.0,0.004,566805.3,566805.3,27817,0,0,0,L,1151911521,0,120.65,121.78,0002,12,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864320,582804.00
06/02/2016 06:45,2,0.236,ALERT,211.03,336.34,59.954,1464864303,"201051344000579","219011344069620",27.25,15.50,0,299.37,353.17,6.5,4.4,0.009,436207.1,436207.1,13472,0,0,0,L,1122011218,0,120.65,120.88,0002,12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864322,582805.00
06/02/2016 06:45,2,0.225,ALERT,210.80,335.14,59.949,1464864303,"201051344000890","219011344069620",26.18,15.80,0,297.87,345.96,6.0,3.8,0.009,432139.2,432139.2,37873,0,0,0,L,1122011218,0,121.10,120.20,0002,15,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864324,582806.00
06/02/2016 06:45,2,0.225,ACTIVE,211.03,335.44,59.954,1464864303,"201051344000438","219011344069620",26.40,15.30,0,297.87,356.18,6.0,3.9,0.004,434151.1,434151.1,37878,0,0,0,L,1122011218,0,121.10,120.65,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864325,582807.00
06/02/2016 06:45,2,0.250,ALERT,211.03,335.74,59.959,1464864303,"201051344000417","219011344069620",25.88,15.80,0,296.96,356.18,6.6,4.4,0.009,426606.5,426606.5,38039,0,0,0,L,1122011218,0,120.88,120.65,0002,13,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864327,582808.00
06/02/2016 06:45,2,0.119,ALERT,210.80,336.94,59.949,1464864303,"274151322000083","219011344069620",25.37,16.70,0,298.47,352.57,3.0,1.0,0.009,695032.8,695032.8,26834,0,0,0,L,1151911521,0,120.65,121.55,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864328,582809.00
06/02/2016 06:45,2,0.125,ACTIVE,211.48,336.34,59.959,1464864303,"274151322000076","219011344069620",26.16,16.70,0,315.60,359.48,3.4,1.3,0.004,740155.0,740155.0,26835,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864329,582810.00
06/02/2016 06:45,2,0.205,ALERT,211.03,336.94,59.991,1464864303,"201051344000868","219011344069620",26.20,15.30,0,299.37,343.85,5.5,3.3,0.009,421234.0,421234.0,33122,0,0,0,L,1122011218,0,120.42,121.33,0002,12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864331,582811.00
06/02/2016 06:45,2,0.113,ALERT,210.57,336.34,59.949,1464864303,"274151322000095","219011344069620",25.56,16.30,0,299.07,348.36,3.0,0.9,0.009,732533.3,732533.3,26751,0,0,0,L,1151911521,0,121.10,121.10,0002,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864333,582812.00
06/02/2016 06:45,2,0.178,ALERT,211.03,337.84,59.928,1464864303,"201051344000988","219011344069620",25.84,15.50,0,296.36,351.37,4.7,2.6,0.009,418296.4,418296.4,33419,0,0,0,L,1122011218,0,120.42,121.10,0002,13,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864335,582813.00
06/02/2016 06:45,2,0.195,ALERT,210.57,334.84,59.954,1464864303,"201051344001025","219011344069620",26.70,15.00,0,297.26,354.37,5.3,3.2,0.009,432152.7,432152.7,37926,0,0,0,L,1122011218,0,120.42,120.65,0002,12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864337,582814.00
06/02/2016 06:45,2,0.205,ALERT,211.03,337.24,59.954,1464864303,"201051344000458","219011344069620",26.68,16.00,0,299.07,354.37,5.5,3.4,0.004,429128.5,429128.5,33341,0,0,0,L,1122011218,0,120.65,120.88,0002,13,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864339,582815.00
06/02/2016 06:45,2,0.211,ALERT,211.70,337.54,59.928,1464864303,"201051344000853","219011344069620",23.93,15.30,0,298.77,352.27,5.1,3.0,0.004,427790.9,427790.9,32943,0,0,0,L,1122011218,0,121.33,121.33,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864341,582816.00
06/02/2016 06:45,2,0.195,ALERT,211.25,336.64,59.965,1464864303,"201051344000685","219011344069620",25.19,15.50,0,297.26,358.28,5.0,2.9,0.004,433605.8,433605.8,37771,0,0,0,L,1122011218,0,121.78,120.65,0002,12,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864343,582817.00
06/02/2016 06:45,2,0.203,ALERT,210.80,336.34,59.959,1464864303,"201051344000917","219011344069620",25.19,16.00,0,296.36,357.38,5.2,3.1,0.009,430447.0,430447.0,37772,0,0,0,L,1122011218,0,120.65,120.88,0002,13,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864344,582818.00
