ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 06:45,2,0.189,ALERT,211.03,335.74,59.959,1464864303,"201051344001145","219011344069620",25.64,15.30,0,297.57,357.08,5.0,2.9,0.004,435652.3,435652.3,37624,0,0,0,L,1122011218,0,120.88,120.65,0002,14,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864346,582819.00
06/02/2016 06:45,2,0.215,ALERT,211.03,336.04,59.965,1464864303,"201051344000651","219011344069620",25.47,14.70,0,296.96,354.37,5.5,3.4,0.004,428013.2,428013.2,37979,0,0,0,L,1122011218,0,121.33,120.42,0002,12,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864348,582820.00
06/02/2016 06:45,2,0.098,ALERT,210.12,335.44,59.944,1464864303,"274151322000088","219011344069620",23.40,16.70,0,297.57,350.77,2.3,0.3,0.000,671764.8,671764.8,26497,0,0,0,L,1151911521,0,121.33,120.88,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864350,582821.00
06/02/2016 06:45,2,0.076,ALERT,211.48,327.02,59.954,1464864303,"274151322000068","219011344069620",27.93,16.30,0,296.96,392.25,2.1,0.2,0.000,566626.3,566626.3,28028,0,0,0,L,1151911521,0,121.10,121.78,0002,16,0,0,0,0,0,0,251,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864352,582822.00
06/02/2016 06:45,2,0.193,ALERT,210.57,334.24,59.975,1464864303,"201051344001135","219011344069620",26.58,15.30,0,297.57,339.04,5.2,3.1,0.009,424069.6,424069.6,37916,0,0,0,L,1122011218,0,120.88,120.65,0002,14,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864353,582823.00
06/02/2016 06:45,2,0.209,ALERT,210.80,336.94,59.949,1464864303,"201051344000594","219011344069620",25.37,15.80,0,298.17,350.47,5.4,3.3,0.009,432991.8,432991.8,33378,0,0,0,L,1122011218,0,120.65,120.65,0002,12,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864355,582824.00
06/02/2016 06:45,2,0.205,ALERT,210.80,335.14,59.954,1464864303,"201051344001203","219011344069620",24.63,15.30,0,297.26,357.38,5.2,3.0,0.004,431083.7,431083.7,37953,0,0,0,L,1122011218,0,121.33,120.42,0002,12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864357,582825.00
06/02/2016 06:45,2,0.104,ALERT,210.57,335.74,59.959,1464864303,"274151322000054","219011344069620",24.81,17.00,0,298.17,351.97,2.6,0.6,0.000,686147.6,686147.6,26524,0,0,0,L,1151911521,0,121.33,120.88,0002,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864359,582826.00
06/02/2016 06:45,2,0.191,ALERT,211.25,336.34,59.954,1464864303,"201051344000867","219011344069620",25.47,15.80,0,298.17,356.78,5.0,2.9,0.004,420471.6,420471.6,33384,0,0,0,L,1122011218,0,121.10,120.88,0002,13,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864360,582827.00
06/02/2016 06:45,2,0.232,ALERT,210.57,335.44,59.954,1464864303,"201051344001093","219011344069620",24.51,15.80,0,297.87,353.17,5.8,3.6,0.000,429598.4,429598.4,37822,0,0,0,L,1122011218,0,120.88,120.42,0002,15,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864362,582828.00
06/02/2016 06:45,2,0.145,ALERT,210.80,337.84,59.965,1464864303,"201051344000900","219011344069620",22.07,15.30,0,298.47,356.78,3.2,1.2,0.009,436155.0,436155.0,32780,0,0,0,L,1122011218,0,120.65,120.88,0002,12,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864364,582829.00
06/02/2016 06:45,2,0.211,ALERT,211.25,336.64,59.954,1464864303,"201051344000648","219011344069620",25.07,15.00,0,298.47,355.28,5.4,3.3,0.004,427948.7,427948.7,33068,0,0,0,L,1122011218,0,120.42,121.33,0002,12,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864366,582830.00
06/02/2016 06:45,2,0.197,ALERT,211.03,336.64,60.002,1464864303,"201051344000569","219011344069620",25.78,15.50,0,299.67,348.96,5.2,3.1,0.004,437257.9,437257.9,32702,0,0,0,L,1122011218,0,120.20,121.10,0002,12,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864368,582831.00
06/02/2016 06:45,2,0.189,ALERT,211.03,336.34,59.970,1464864303,"201051344000983","219011344069620",26.52,15.50,0,299.07,355.88,5.1,3.0,0.004,428783.6,428783.6,33184,0,0,0,L,1122011218,0,120.65,120.65,0002,14,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864370,582832.00
06/02/2016 06:45,2,0.182,ALERT,211.03,336.04,59.959,1464864303,"201051344001158","219011344069620",24.49,15.00,0,298.17,355.88,4.5,2.5,0.000,423071.5,423071.5,33446,0,0,0,L,1122011218,0,120.42,120.65,0002,14,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864372,582833.00
06/02/2016 06:45,2,0.203,ALERT,211.48,337.54,60.002,1464864303,"201051344000576","219011344069620",24.23,15.30,0,298.77,358.28,5.0,2.9,0.000,430082.7,430082.7,32854,0,0,0,L,1122011218,0,120.88,120.88,0002,12,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864373,582834.00
06/02/2016 06:45,2,0.029,ALERT,210.57,297.57,59.949,1464864303,"274151322000087","219011344069620",28.92,17.00,0,296.66,349.56,0.0,0.0,0.000,659672.0,659672.0,26622,0,0,0,L,1151911521,0,121.10,121.33,0002,16,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464864375,582835.00
06/02/2016 07:00,2,0.221,ALERT,211.48,337.24,59.986,1464865203,"201051344000645","219011344069620",26.96,15.80,0,298.17,349.56,6.0,3.9,0.013,429622.5,429622.5,32990,0,0,0,L,1122011218,0,121.10,121.33,0002,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865205,582836.00
06/02/2016 07:00,2,0.145,ALERT,210.57,336.04,59.981,1464865203,"274151322000085","219011344069620",25.27,17.00,0,297.26,354.97,3.7,1.7,0.004,687916.9,687916.9,26534,0,0,0,L,1151911521,0,121.33,120.88,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865207,582837.00
06/02/2016 07:00,2,0.236,ALERT,211.25,338.14,59.959,1464865203,"201051344000633","219011344069620",27.59,15.50,0,296.36,357.98,6.6,4.5,0.013,420766.2,420766.2,33470,0,0,0,L,1122011218,0,120.88,121.10,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865209,582838.00
06/02/2016 07:00,2,0.246,ALERT,211.03,336.64,59.986,1464865203,"201051344000469","219011344069620",27.51,14.70,0,296.96,351.97,6.9,4.8,0.013,422134.1,422134.1,33405,0,0,0,L,1122011218,0,120.20,121.10,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865211,582839.00
06/02/2016 07:00,2,0.232,ALERT,210.35,334.84,60.018,1464865203,"201051344000646","219011344069620",27.65,15.50,0,296.06,348.66,6.5,4.4,0.013,425558.8,425558.8,37954,0,0,0,L,1122011218,0,120.88,120.42,0002,12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865213,582840.00
06/02/2016 07:00,2,0.164,ALERT,210.35,336.64,59.981,1464865203,"274151322000052","219011344069620",27.06,17.30,0,296.96,350.77,4.5,2.4,0.013,701350.4,701350.4,26765,0,0,0,L,1151911521,0,120.42,121.33,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865215,582841.00
06/02/2016 07:00,2,0.246,ALERT,211.03,336.34,59.944,1464865203,"201051344000585","219011344069620",27.39,15.50,0,295.76,359.78,6.8,4.7,0.018,432482.9,432482.9,37957,0,0,0,L,1122011218,0,120.42,121.10,0002,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865216,582842.00
06/02/2016 07:00,2,0.238,ALERT,210.80,334.84,59.996,1464865203,"201051344001230","219011344069620",25.90,15.50,0,296.96,347.16,6.3,4.1,0.013,429172.7,429172.7,37759,0,0,0,L,1122011218,0,120.88,120.42,0002,13,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865218,582843.00
06/02/2016 07:00,2,0.227,ALERT,211.25,335.74,59.975,1464865203,"201051344000582","219011344069620",27.63,15.30,0,296.96,351.97,6.4,4.3,0.013,422570.1,422570.1,37920,0,0,0,L,1122011218,0,120.88,121.10,0002,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865220,582844.00
06/02/2016 07:00,2,0.254,ALERT,210.35,334.54,59.986,1464865203,"201051344000955","219011344069620",27.43,15.80,0,296.36,348.66,7.1,4.9,0.013,434970.3,434970.3,37860,0,0,0,L,1122011218,0,120.20,120.65,0002,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865222,582845.00
06/02/2016 07:00,2,0.082,ALERT,210.80,336.64,59.996,1464865203,"274151322000094","219011344069620",29.62,16.00,0,296.36,390.14,2.5,0.5,0.009,566805.4,566805.4,27819,0,0,0,L,1151911521,0,120.88,121.55,0002,12,0,0,0,0,0,0,167,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865224,582846.00
06/02/2016 07:00,2,0.256,ALERT,211.03,336.64,60.002,1464865203,"201051344000579","219011344069620",28.31,15.80,0,299.07,350.77,7.4,5.2,0.013,436208.0,436208.0,13474,0,0,0,L,1122011218,0,120.42,120.88,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865225,582847.00
06/02/2016 07:00,2,0.246,ALERT,210.57,334.84,59.991,1464865203,"201051344000890","219011344069620",27.31,15.80,0,297.26,354.67,6.9,4.7,0.018,432140.0,432140.0,37875,0,0,0,L,1122011218,0,120.88,120.20,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865227,582848.00
06/02/2016 07:00,2,0.246,ALERT,211.03,335.74,60.002,1464865203,"201051344000438","219011344069620",27.31,15.50,0,296.66,351.67,6.8,4.7,0.013,434152.0,434152.0,37879,0,0,0,L,1122011218,0,121.33,120.88,0002,14,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865229,582849.00
06/02/2016 07:00,2,0.266,ALERT,211.03,335.74,59.959,1464865203,"201051344000417","219011344069620",27.69,15.50,0,295.76,353.77,7.5,5.3,0.013,426607.5,426607.5,38041,0,0,0,L,1122011218,0,120.65,120.65,0002,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865231,582850.00
06/02/2016 07:00,2,0.146,ALERT,210.57,338.14,59.996,1464865203,"274151322000083","219011344069620",25.86,17.00,0,297.26,352.27,3.9,1.8,0.013,695033.0,695033.0,26836,0,0,0,L,1151911521,0,120.88,121.33,0002,13,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865233,582851.00
06/02/2016 07:00,2,0.156,ALERT,211.25,336.94,59.996,1464865203,"274151322000076","219011344069620",26.38,17.00,0,297.26,346.26,4.2,2.1,0.018,740155.3,740155.3,26836,0,0,0,L,1151911521,0,121.10,121.55,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865235,582852.00
06/02/2016 07:00,2,0.229,ALERT,211.03,336.64,59.959,1464865203,"201051344000868","219011344069620",27.39,15.30,0,298.47,360.38,6.4,4.2,0.013,421234.8,421234.8,33124,0,0,0,L,1122011218,0,120.42,121.33,0002,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865237,582853.00
06/02/2016 07:00,2,0.145,ALERT,210.57,336.64,59.965,1464865203,"274151322000095","219011344069620",26.36,16.70,0,298.47,362.19,3.9,1.8,0.013,732533.5,732533.5,26753,0,0,0,L,1151911521,0,121.33,121.10,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865238,582854.00
06/02/2016 07:00,2,0.201,ALERT,211.03,337.54,59.996,1464865203,"201051344000988","219011344069620",27.41,15.80,0,295.46,362.49,5.7,3.5,0.013,418297.0,418297.0,33421,0,0,0,L,1122011218,0,120.20,121.10,0002,13,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865240,582855.00
06/02/2016 07:00,2,0.227,ALERT,210.80,334.84,59.991,1464865203,"201051344001025","219011344069620",27.14,15.30,0,296.06,354.97,6.3,4.1,0.013,432153.4,432153.4,37928,0,0,0,L,1122011218,0,120.65,120.88,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865242,582856.00
06/02/2016 07:00,2,0.199,ALERT,211.03,336.64,59.996,1464865203,"201051344000458","219011344069620",29.42,16.30,0,298.17,349.86,6.0,3.8,0.009,429129.2,429129.2,33343,0,0,0,L,1122011218,0,120.65,121.10,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865244,582857.00
06/02/2016 07:00,2,0.232,ALERT,211.70,338.44,59.991,1464865203,"201051344000853","219011344069620",26.84,15.50,0,298.17,354.37,6.3,4.2,0.013,427791.6,427791.6,32945,0,0,0,L,1122011218,0,121.10,121.33,0002,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865246,582858.00
06/02/2016 07:00,2,0.211,ALERT,211.25,336.94,59.991,1464865203,"201051344000685","219011344069620",27.71,15.50,0,296.36,351.67,6.0,3.8,0.013,433606.5,433606.5,37773,0,0,0,L,1122011218,0,121.78,120.65,0002,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865248,582859.00
06/02/2016 07:00,2,0.230,ALERT,211.03,336.04,59.949,1464865203,"201051344000917","219011344069620",26.58,16.30,0,295.16,350.77,6.2,4.1,0.009,430447.7,430447.7,37774,0,0,0,L,1122011218,0,120.88,121.10,0002,13,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865250,582860.00
06/02/2016 07:00,2,0.215,ALERT,211.03,335.44,59.954,1464865203,"201051344001145","219011344069620",27.27,15.30,0,296.36,350.77,6.0,3.9,0.013,435653.0,435653.0,37626,0,0,0,L,1122011218,0,121.10,120.65,0002,15,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865251,582861.00
06/02/2016 07:00,2,0.238,ALERT,211.03,335.44,59.996,1464865203,"201051344000651","219011344069620",27.19,15.00,0,295.76,348.66,6.6,4.4,0.018,428014.0,428014.0,37981,0,0,0,L,1122011218,0,121.33,120.42,0002,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865253,582862.00
06/02/2016 07:00,2,0.133,ALERT,210.35,336.94,59.981,1464865203,"274151322000088","219011344069620",24.05,17.00,0,296.96,339.04,3.2,1.2,0.004,671764.9,671764.9,26499,0,0,0,L,1151911521,0,121.33,120.65,0002,14,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865255,582863.00
06/02/2016 07:00,2,0.102,ALERT,211.25,336.64,59.986,1464865203,"274151322000068","219011344069620",29.66,17.00,0,296.36,391.94,3.1,1.1,0.009,566626.4,566626.4,28030,0,0,0,L,1151911521,0,121.33,121.55,0002,15,0,0,0,0,0,0,167,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865257,582864.00
06/02/2016 07:00,2,0.229,ALERT,210.57,334.24,59.986,1464865203,"201051344001135","219011344069620",27.91,15.30,0,296.06,347.16,6.5,4.4,0.018,424070.4,424070.4,37918,0,0,0,L,1122011218,0,120.88,120.65,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865259,582865.00
06/02/2016 07:00,2,0.238,ALERT,210.80,336.64,59.996,1464865203,"201051344000594","219011344069620",27.83,15.80,0,297.26,354.67,6.7,4.6,0.018,432992.7,432992.7,33380,0,0,0,L,1122011218,0,120.42,120.65,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865260,582866.00
06/02/2016 07:00,2,0.199,ALERT,211.03,335.14,59.986,1464865203,"201051344001203","219011344069620",28.90,15.50,0,296.36,351.67,5.9,3.7,0.013,431084.4,431084.4,37955,0,0,0,L,1122011218,0,121.33,120.42,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865262,582867.00
06/02/2016 07:00,2,0.143,ALERT,210.57,336.64,59.981,1464865203,"274151322000054","219011344069620",25.82,17.30,0,296.96,345.36,3.8,1.7,0.009,686147.8,686147.8,26526,0,0,0,L,1151911521,0,121.33,120.88,0002,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865264,582868.00
06/02/2016 07:00,2,0.225,ALERT,211.25,336.04,59.986,1464865203,"201051344000867","219011344069620",27.57,15.80,0,297.87,356.18,6.3,4.2,0.013,420472.4,420472.4,33386,0,0,0,L,1122011218,0,120.88,120.88,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865266,582869.00
06/02/2016 07:00,2,0.258,ALERT,211.03,335.74,60.007,1464865203,"201051344001093","219011344069620",27.35,15.80,0,296.06,351.37,7.2,5.0,0.009,429599.3,429599.3,37824,0,0,0,L,1122011218,0,120.88,120.88,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865268,582870.00
06/02/2016 07:00,2,0.178,ALERT,211.03,337.24,59.986,1464865203,"201051344000900","219011344069620",27.43,15.30,0,297.57,351.67,5.0,2.9,0.013,436155.4,436155.4,32782,0,0,0,L,1122011218,0,120.65,121.10,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865269,582871.00
06/02/2016 07:00,2,0.232,ALERT,211.25,336.64,59.981,1464865203,"201051344000648","219011344069620",28.27,15.00,0,297.26,356.18,6.7,4.5,0.013,427949.6,427949.6,33070,0,0,0,L,1122011218,0,120.42,121.55,0002,12,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865271,582872.00
06/02/2016 07:00,2,0.223,ALERT,211.25,337.24,60.039,1464865203,"201051344000569","219011344069620",28.63,15.80,0,298.77,357.08,6.5,4.3,0.013,437258.7,437258.7,32704,0,0,0,L,1122011218,0,120.20,121.33,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865273,582873.00
06/02/2016 07:00,2,0.205,ALERT,211.03,336.04,59.986,1464865203,"201051344000983","219011344069620",29.44,15.80,0,297.87,351.07,6.2,4.0,0.013,428784.4,428784.4,33186,0,0,0,L,1122011218,0,120.65,120.88,0002,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865275,582874.00
06/02/2016 07:00,2,0.221,ALERT,211.03,336.64,59.981,1464865203,"201051344001158","219011344069620",27.23,15.30,0,296.96,358.28,6.1,4.0,0.013,423072.2,423072.2,33448,0,0,0,L,1122011218,0,120.42,120.88,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865277,582875.00
06/02/2016 07:00,2,0.240,ALERT,211.48,337.84,59.991,1464865203,"201051344000576","219011344069620",27.63,15.30,0,297.87,352.27,6.8,4.6,0.013,430083.5,430083.5,32856,0,0,0,L,1122011218,0,120.65,120.88,0002,12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865278,582876.00
06/02/2016 07:00,2,0.150,ALERT,210.80,336.34,59.981,1464865203,"274151322000087","219011344069620",24.97,17.50,0,296.06,357.68,3.8,1.7,0.009,659672.2,659672.2,26624,0,0,0,L,1151911521,0,121.33,121.33,0002,16,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464865280,582877.00
06/02/2016 07:15,2,0.316,ACTIVE,212.16,339.34,59.954,1464866103,"201051344000645","219011344069620",28.15,16.00,0,332.43,343.85,9.1,6.8,0.040,429623.8,429623.8,32992,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866104,582878.00
06/02/2016 07:15,2,0.244,ACTIVE,211.03,337.24,59.959,1464866103,"274151322000085","219011344069620",26.82,17.30,0,333.63,340.85,6.7,4.5,0.031,687917.7,687917.7,26536,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866105,582879.00
06/02/2016 07:15,2,0.324,ACTIVE,211.93,340.85,59.970,1464866103,"201051344000633","219011344069620",28.43,15.50,0,320.11,356.78,9.4,7.1,0.040,420767.7,420767.7,33472,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866106,582880.00
06/02/2016 07:15,2,0.334,ACTIVE,211.70,339.34,59.965,1464866103,"201051344000469","219011344069620",28.45,15.00,0,327.62,345.36,9.7,7.4,0.040,422135.7,422135.7,33407,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866107,582881.00
06/02/2016 07:15,2,0.336,ACTIVE,211.25,337.24,59.970,1464866103,"201051344000646","219011344069620",27.35,15.80,0,323.11,347.76,9.3,7.1,0.044,425560.3,425560.3,37956,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866108,582882.00
06/02/2016 07:15,2,0.268,ACTIVE,210.80,338.44,59.975,1464866103,"274151322000052","219011344069620",27.35,17.80,0,333.03,341.15,7.5,5.3,0.040,701351.4,701351.4,26767,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866108,582883.00
06/02/2016 07:15,2,0.344,ACTIVE,211.48,337.24,59.965,1464866103,"201051344000585","219011344069620",27.89,15.80,0,329.43,342.35,9.8,7.5,0.040,432484.5,432484.5,37959,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866109,582884.00
06/02/2016 07:15,2,0.301,ACTIVE,211.25,336.64,59.959,1464866103,"201051344001230","219011344069620",28.47,15.80,0,318.30,353.47,8.8,6.5,0.035,429174.0,429174.0,37761,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866110,582885.00
06/02/2016 07:15,2,0.322,ACTIVE,211.93,337.84,59.970,1464866103,"201051344000582","219011344069620",27.65,15.50,0,330.33,341.75,9.1,6.8,0.040,422571.5,422571.5,37922,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866111,582886.00
06/02/2016 07:15,2,0.342,ACTIVE,211.03,336.64,59.991,1464866103,"201051344000955","219011344069620",28.25,15.80,0,328.52,344.15,9.8,7.6,0.040,434971.9,434971.9,37862,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866112,582887.00
06/02/2016 07:15,2,0.156,ACTIVE,211.03,351.67,59.959,1464866103,"274151322000094","219011344069620",32.66,17.00,0,323.11,389.54,5.2,3.1,0.027,566805.9,566805.9,27821,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866113,582888.00
06/02/2016 07:15,2,0.352,ACTIVE,211.48,338.14,59.975,1464866103,"201051344000579","219011344069620",28.61,16.00,0,331.53,343.25,10.2,8.0,0.049,436209.7,436209.7,13476,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866114,582889.00
06/02/2016 07:15,2,0.346,ACTIVE,211.25,336.64,59.996,1464866103,"201051344000890","219011344069620",27.51,16.30,0,328.82,345.06,9.7,7.4,0.044,432141.6,432141.6,37877,0,0,0,L,1122011218,0,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866115,582890.00
06/02/2016 07:15,2,0.340,ACTIVE,211.48,337.84,59.965,1464866103,"201051344000438","219011344069620",27.91,15.80,0,330.03,344.15,9.6,7.4,0.044,434153.5,434153.5,37881,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866116,582891.00
06/02/2016 07:15,2,0.359,ACTIVE,211.70,337.54,59.975,1464866103,"201051344000417","219011344069620",27.89,16.00,0,325.22,347.46,10.2,7.9,0.040,426609.2,426609.2,38043,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866117,582892.00
06/02/2016 07:15,2,0.238,ACTIVE,211.03,336.34,59.975,1464866103,"274151322000083","219011344069620",27.61,17.50,0,333.33,341.45,6.7,4.5,0.031,695033.9,695033.9,26838,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866118,582893.00
06/02/2016 07:15,2,0.262,ACTIVE,211.48,339.04,59.965,1464866103,"274151322000076","219011344069620",27.71,17.50,0,334.54,341.75,7.3,5.2,0.044,740156.2,740156.2,26838,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866119,582894.00
06/02/2016 07:15,2,0.320,ACTIVE,211.70,338.44,59.949,1464866103,"201051344000868","219011344069620",28.17,15.50,0,327.92,349.86,9.2,7.0,0.044,421236.2,421236.2,33126,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866120,582895.00
06/02/2016 07:15,2,0.252,ACTIVE,211.03,338.14,59.975,1464866103,"274151322000095","219011344069620",27.14,17.30,0,333.33,340.85,6.9,4.7,0.035,732534.4,732534.4,26755,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866120,582896.00
06/02/2016 07:15,2,0.307,ACTIVE,211.48,340.25,59.991,1464866103,"201051344000988","219011344069620",27.57,15.80,0,329.73,344.76,8.6,6.4,0.049,418298.2,418298.2,33423,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866121,582897.00
06/02/2016 07:15,2,0.322,ACTIVE,211.48,336.34,59.975,1464866103,"201051344001025","219011344069620",27.79,15.50,0,330.03,342.05,9.1,6.8,0.040,432154.8,432154.8,37930,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866122,582898.00
06/02/2016 07:15,2,0.334,ACTIVE,211.48,337.84,59.996,1464866103,"201051344000458","219011344069620",27.67,16.30,0,315.90,361.59,9.4,7.1,0.044,429130.6,429130.6,33345,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866123,582899.00
06/02/2016 07:15,2,0.316,ACTIVE,212.16,339.95,59.986,1464866103,"201051344000853","219011344069620",28.43,15.50,0,333.03,344.76,9.2,6.9,0.040,427793.0,427793.0,32947,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866124,582900.00
06/02/2016 07:15,2,0.293,ACTIVE,211.93,338.74,59.986,1464866103,"201051344000685","219011344069620",28.69,15.80,0,320.71,350.77,8.5,6.3,0.044,433607.8,433607.8,37775,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866125,582901.00
06/02/2016 07:15,2,0.301,ACTIVE,211.70,337.84,59.959,1464866103,"201051344000917","219011344069620",27.83,16.30,0,321.31,351.67,8.5,6.3,0.035,430449.0,430449.0,37776,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866126,582902.00
06/02/2016 07:15,2,0.301,ACTIVE,211.70,337.54,59.986,1464866103,"201051344001145","219011344069620",27.71,15.50,0,324.62,350.17,8.5,6.2,0.040,435654.3,435654.3,37628,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866127,582903.00
06/02/2016 07:15,2,0.328,ACTIVE,211.48,337.54,59.933,1464866103,"201051344000651","219011344069620",27.71,15.00,0,329.73,342.05,9.3,7.0,0.040,428015.5,428015.5,37983,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866128,582904.00
06/02/2016 07:15,2,0.229,ACTIVE,210.57,336.64,59.970,1464866103,"274151322000088","219011344069620",25.82,17.50,0,332.73,340.55,6.0,3.9,0.027,671765.6,671765.6,26501,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866129,582905.00
06/02/2016 07:15,2,0.172,ACTIVE,211.70,360.38,59.959,1464866103,"274151322000068","219011344069620",33.58,18.00,0,331.53,398.26,5.9,3.8,0.031,566627.1,566627.1,28032,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866130,582906.00
06/02/2016 07:15,2,0.320,ACTIVE,211.25,335.74,59.975,1464866103,"201051344001135","219011344069620",28.65,15.50,0,329.43,341.15,9.3,7.1,0.040,424071.9,424071.9,37920,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866130,582907.00
06/02/2016 07:15,2,0.320,ACTIVE,211.48,338.44,59.986,1464866103,"201051344000594","219011344069620",28.82,16.00,0,329.73,342.65,9.4,7.1,0.044,432994.2,432994.2,33382,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866131,582908.00
06/02/2016 07:15,2,0.309,ACTIVE,211.48,337.24,59.975,1464866103,"201051344001203","219011344069620",28.29,15.80,0,324.92,351.37,8.8,6.6,0.040,431085.7,431085.7,37957,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866132,582909.00
06/02/2016 07:15,2,0.240,ACTIVE,210.80,337.24,59.970,1464866103,"274151322000054","219011344069620",26.98,17.80,0,332.73,340.55,6.6,4.4,0.035,686148.6,686148.6,26528,0,0,0,L,1151911521,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866133,582910.00
06/02/2016 07:15,2,0.318,ACTIVE,211.93,338.14,59.970,1464866103,"201051344000867","219011344069620",28.03,16.00,0,325.82,347.16,9.1,6.8,0.040,420473.8,420473.8,33388,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866134,582911.00
06/02/2016 07:15,2,0.328,ACTIVE,211.25,336.64,59.975,1464866103,"201051344001093","219011344069620",28.63,16.30,0,321.91,350.17,9.5,7.3,0.031,429600.9,429600.9,37826,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866135,582912.00
06/02/2016 07:15,2,0.273,ACTIVE,211.48,338.74,59.965,1464866103,"201051344000900","219011344069620",27.37,15.50,0,325.82,351.97,7.6,5.4,0.035,436156.5,436156.5,32784,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866136,582913.00
06/02/2016 07:15,2,0.334,ACTIVE,211.93,338.44,59.970,1464866103,"201051344000648","219011344069620",27.57,15.30,0,329.43,345.96,9.3,7.1,0.040,427951.1,427951.1,33072,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866137,582914.00
06/02/2016 07:15,2,0.322,ACTIVE,211.70,338.44,59.959,1464866103,"201051344000569","219011344069620",28.13,15.80,0,331.23,343.25,9.2,7.0,0.044,437260.1,437260.1,32706,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866138,582915.00
06/02/2016 07:15,2,0.230,ACTIVE,211.48,339.34,59.944,1464866103,"201051344000983","219011344069620",31.35,15.80,0,321.01,355.28,7.4,5.2,0.018,428785.6,428785.6,33188,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866139,582916.00
06/02/2016 07:15,2,0.307,ACTIVE,211.70,338.74,59.981,1464866103,"201051344001158","219011344069620",28.11,15.30,0,330.63,344.15,8.8,6.5,0.044,423073.5,423073.5,33450,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866140,582917.00
06/02/2016 07:15,2,0.320,ACTIVE,211.93,338.74,59.944,1464866103,"201051344000576","219011344069620",28.15,15.50,0,323.11,352.87,9.2,6.9,0.040,430085.0,430085.0,32858,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866140,582918.00
06/02/2016 07:15,2,0.240,ACTIVE,211.25,337.84,59.959,1464866103,"274151322000087","219011344069620",26.62,18.30,0,327.92,345.96,6.5,4.4,0.027,659673.0,659673.0,26626,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464866141,582919.00
06/02/2016 07:30,2,0.297,ACTIVE,211.93,339.04,60.018,1464867004,"201051344000645","219011344069620",27.17,16.00,0,333.93,344.76,8.2,6.0,0.031,429625.5,429625.5,32993,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867005,582920.00
06/02/2016 07:30,2,0.215,ACTIVE,211.03,337.24,59.981,1464867004,"274151322000085","219011344069620",26.82,17.50,0,334.54,341.75,5.8,3.7,0.018,687918.7,687918.7,26537,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867006,582921.00
06/02/2016 07:30,2,0.299,ACTIVE,211.93,339.95,59.965,1464867004,"201051344000633","219011344069620",28.39,15.80,0,332.43,346.86,8.7,6.4,0.035,420769.4,420769.4,33473,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867007,582922.00
06/02/2016 07:30,2,0.309,ACTIVE,211.70,338.74,60.002,1464867004,"201051344000469","219011344069620",28.35,15.00,0,331.23,344.45,8.9,6.6,0.035,422137.5,422137.5,33408,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867008,582923.00
06/02/2016 07:30,2,0.309,ACTIVE,211.03,336.94,59.996,1464867004,"201051344000646","219011344069620",27.57,15.80,0,330.33,343.55,8.7,6.4,0.031,425562.0,425562.0,37957,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867009,582924.00
06/02/2016 07:30,2,0.240,ACTIVE,210.80,338.14,60.012,1464867004,"274151322000052","219011344069620",27.41,18.00,0,333.63,342.05,6.7,4.5,0.022,701352.7,701352.7,26768,0,0,0,L,1151911521,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867010,582925.00
06/02/2016 07:30,2,0.312,ACTIVE,211.48,337.54,59.986,1464867004,"201051344000585","219011344069620",28.49,16.00,0,331.83,343.55,9.0,6.8,0.035,432486.3,432486.3,37960,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867011,582926.00
06/02/2016 07:30,2,0.283,ACTIVE,211.25,336.04,60.023,1464867004,"201051344001230","219011344069620",27.97,16.00,0,330.33,341.75,8.1,5.9,0.022,429175.6,429175.6,37762,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867012,582927.00
06/02/2016 07:30,2,0.297,ACTIVE,211.93,337.54,59.991,1464867004,"201051344000582","219011344069620",27.89,15.50,0,330.93,342.35,8.4,6.2,0.035,422573.1,422573.1,37923,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867013,582928.00
06/02/2016 07:30,2,0.318,ACTIVE,211.03,336.34,59.965,1464867004,"201051344000955","219011344069620",28.65,16.00,0,329.43,341.75,9.3,7.0,0.040,434973.7,434973.7,37863,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867014,582929.00
06/02/2016 07:30,2,0.141,ACTIVE,211.03,336.94,59.981,1464867004,"274151322000094","219011344069620",31.03,17.30,0,334.84,376.01,4.4,2.3,0.027,566806.5,566806.5,27822,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867015,582930.00
06/02/2016 07:30,2,0.326,ACTIVE,211.70,338.14,59.965,1464867004,"201051344000579","219011344069620",28.78,16.30,0,332.73,344.15,9.5,7.3,0.040,436211.6,436211.6,13477,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867016,582931.00
06/02/2016 07:30,2,0.322,ACTIVE,211.25,336.64,59.986,1464867004,"201051344000890","219011344069620",27.77,16.30,0,330.93,342.65,9.1,6.9,0.035,432143.4,432143.4,37878,0,0,0,L,1122011218,0,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867017,582932.00
06/02/2016 07:30,2,0.320,ACTIVE,211.48,337.84,59.991,1464867004,"201051344000438","219011344069620",27.83,15.80,0,331.23,342.95,9.1,6.8,0.035,434155.3,434155.3,37882,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867018,582933.00
06/02/2016 07:30,2,0.342,ACTIVE,211.48,337.54,59.991,1464867004,"201051344000417","219011344069620",27.65,16.30,0,331.23,342.95,9.6,7.4,0.040,426611.1,426611.1,38044,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867019,582934.00
06/02/2016 07:30,2,0.225,ACTIVE,211.03,336.64,59.991,1464867004,"274151322000083","219011344069620",26.94,17.80,0,334.24,342.05,6.2,4.0,0.022,695034.9,695034.9,26839,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867019,582935.00
06/02/2016 07:30,2,0.240,ACTIVE,211.25,337.84,59.986,1464867004,"274151322000076","219011344069620",27.77,17.80,0,335.14,342.35,6.7,4.6,0.027,740157.5,740157.5,26839,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867020,582936.00
06/02/2016 07:30,2,0.312,ACTIVE,211.48,338.44,59.991,1464867004,"201051344000868","219011344069620",27.53,15.50,0,332.43,343.85,8.7,6.5,0.031,421237.9,421237.9,33127,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867021,582937.00
06/02/2016 07:30,2,0.230,ACTIVE,210.80,337.54,59.996,1464867004,"274151322000095","219011344069620",27.17,17.50,0,334.24,341.45,6.4,4.2,0.031,732535.6,732535.6,26756,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867022,582938.00
06/02/2016 07:30,2,0.289,ACTIVE,211.48,339.65,59.986,1464867004,"201051344000988","219011344069620",27.71,16.00,0,331.83,345.96,8.2,6.0,0.044,418299.8,418299.8,33424,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867023,582939.00
06/02/2016 07:30,2,0.307,ACTIVE,211.48,336.64,59.986,1464867004,"201051344001025","219011344069620",27.77,15.50,0,331.53,342.65,8.7,6.4,0.040,432156.5,432156.5,37931,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867024,582940.00
06/02/2016 07:30,2,0.309,ACTIVE,211.48,338.14,59.991,1464867004,"201051344000458","219011344069620",28.61,16.70,0,332.43,343.55,9.0,6.7,0.040,429132.4,429132.4,33346,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867025,582941.00
06/02/2016 07:30,2,0.303,ACTIVE,212.16,339.65,60.018,1464867004,"201051344000853","219011344069620",28.41,15.50,0,333.63,345.96,8.8,6.5,0.040,427794.7,427794.7,32948,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867026,582942.00
06/02/2016 07:30,2,0.293,ACTIVE,211.70,338.44,59.996,1464867004,"201051344000685","219011344069620",27.73,15.80,0,331.53,343.25,8.2,6.0,0.040,433609.3,433609.3,37776,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867027,582943.00
06/02/2016 07:30,2,0.277,ACTIVE,211.48,337.84,59.970,1464867004,"201051344000917","219011344069620",28.61,16.70,0,330.63,343.25,8.1,5.9,0.035,430450.6,430450.6,37777,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867028,582944.00
06/02/2016 07:30,2,0.287,ACTIVE,211.70,337.84,59.981,1464867004,"201051344001145","219011344069620",27.73,15.50,0,332.43,343.85,8.1,5.9,0.035,435655.8,435655.8,37629,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867028,582945.00
06/02/2016 07:30,2,0.318,ACTIVE,211.70,338.14,59.986,1464867004,"201051344000651","219011344069620",27.49,15.30,0,332.13,342.95,8.9,6.7,0.035,428017.2,428017.2,37984,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867029,582946.00
06/02/2016 07:30,2,0.213,ACTIVE,210.57,337.84,59.991,1464867004,"274151322000088","219011344069620",26.24,17.50,0,333.03,341.15,5.7,3.6,0.031,671766.5,671766.5,26502,0,0,0,L,1151911521,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867030,582947.00
06/02/2016 07:30,2,0.164,ACTIVE,211.48,349.86,59.965,1464867004,"274151322000068","219011344069620",32.60,18.30,0,335.14,386.53,5.4,3.3,0.018,566628.0,566628.0,28033,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867031,582948.00
06/02/2016 07:30,2,0.312,ACTIVE,211.25,336.34,59.991,1464867004,"201051344001135","219011344069620",28.63,15.50,0,330.93,342.35,9.1,6.8,0.040,424073.6,424073.6,37921,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867032,582949.00
06/02/2016 07:30,2,0.312,ACTIVE,211.48,338.74,59.991,1464867004,"201051344000594","219011344069620",28.82,16.30,0,331.83,344.76,9.2,6.9,0.035,432995.9,432995.9,33383,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867033,582950.00
06/02/2016 07:30,2,0.314,ACTIVE,211.70,337.54,60.007,1464867004,"201051344001203","219011344069620",27.25,15.80,0,330.93,344.45,8.7,6.5,0.040,431087.4,431087.4,37958,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867034,582951.00
06/02/2016 07:30,2,0.234,ACTIVE,210.80,336.64,59.986,1464867004,"274151322000054","219011344069620",26.62,17.80,0,333.33,341.45,6.3,4.2,0.022,686149.6,686149.6,26529,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867035,582952.00
06/02/2016 07:30,2,0.309,ACTIVE,211.93,338.44,59.991,1464867004,"201051344000867","219011344069620",28.31,16.30,0,333.03,343.25,8.9,6.6,0.044,420475.5,420475.5,33389,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867036,582953.00
06/02/2016 07:30,2,0.320,ACTIVE,211.48,338.14,60.018,1464867004,"201051344001093","219011344069620",28.61,16.30,0,330.93,342.05,9.3,7.1,0.027,429602.7,429602.7,37827,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867037,582954.00
06/02/2016 07:30,2,0.271,ACTIVE,211.48,338.44,59.986,1464867004,"201051344000900","219011344069620",27.45,15.50,0,332.43,343.85,7.6,5.4,0.040,436157.8,436157.8,32785,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867038,582955.00
06/02/2016 07:30,2,0.330,ACTIVE,211.70,338.74,60.002,1464867004,"201051344000648","219011344069620",27.71,15.30,0,333.03,343.85,9.3,7.1,0.035,427952.8,427952.8,33073,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867039,582956.00
06/02/2016 07:30,2,0.326,ACTIVE,211.70,338.74,59.996,1464867004,"201051344000569","219011344069620",27.77,15.80,0,332.73,343.85,9.2,6.9,0.044,437261.9,437261.9,32707,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867039,582957.00
06/02/2016 07:30,2,0.326,ACTIVE,211.70,337.84,59.986,1464867004,"201051344000983","219011344069620",28.17,15.80,0,332.73,345.96,9.4,7.1,0.040,428787.0,428787.0,33189,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867040,582958.00
06/02/2016 07:30,2,0.305,ACTIVE,211.70,338.74,59.996,1464867004,"201051344001158","219011344069620",28.29,15.50,0,331.83,343.85,8.8,6.5,0.044,423075.1,423075.1,33451,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867041,582959.00
06/02/2016 07:30,2,0.322,ACTIVE,212.16,340.25,59.991,1464867004,"201051344000576","219011344069620",28.23,15.30,0,333.03,345.06,9.2,7.0,0.040,430086.7,430086.7,32859,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867042,582960.00
06/02/2016 07:30,2,0.246,ACTIVE,211.03,338.14,60.002,1464867004,"274151322000087","219011344069620",25.90,18.70,0,334.24,341.75,6.5,4.4,0.031,659674.1,659674.1,26627,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867043,582961.00
06/02/2016 07:45,2,0.451,ACTIVE,211.70,341.15,59.959,1464867903,"201051344000645","219011344069620",28.15,16.00,0,333.03,345.66,12.9,10.5,0.071,429627.6,429627.6,32994,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867904,582962.00
