ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 07:45,2,0.363,ACTIVE,210.80,338.74,59.970,1464867903,"274151322000085","219011344069620",27.41,17.50,0,334.24,342.95,10.1,7.8,0.053,687920.3,687920.3,26538,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867905,582963.00
06/02/2016 07:45,2,0.465,ACTIVE,211.93,342.35,59.986,1464867903,"201051344000633","219011344069620",28.17,15.80,0,333.03,347.46,13.3,10.9,0.080,420771.7,420771.7,33474,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867906,582964.00
06/02/2016 07:45,2,0.457,ACTIVE,211.48,340.55,59.970,1464867903,"201051344000469","219011344069620",29.28,15.00,0,331.23,345.66,13.6,11.2,0.080,422139.8,422139.8,33409,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867907,582965.00
06/02/2016 07:45,2,0.465,ACTIVE,210.80,338.74,59.965,1464867903,"201051344000646","219011344069620",27.99,15.80,0,329.43,344.15,13.2,10.8,0.075,425564.2,425564.2,37958,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867908,582966.00
06/02/2016 07:45,2,0.393,ACTIVE,210.12,339.95,59.959,1464867903,"274151322000052","219011344069620",27.89,18.30,0,333.03,343.25,11.1,8.8,0.066,701354.5,701354.5,26769,0,0,0,L,1151911521,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867909,582967.00
06/02/2016 07:45,2,0.480,ACTIVE,211.25,339.95,59.970,1464867903,"201051344000585","219011344069620",27.97,16.00,0,330.93,345.06,13.7,11.3,0.071,432488.6,432488.6,37961,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867910,582968.00
06/02/2016 07:45,2,0.432,ACTIVE,211.03,338.74,59.970,1464867903,"201051344001230","219011344069620",28.03,15.80,0,330.33,343.25,12.3,9.9,0.066,429177.6,429177.6,37763,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867911,582969.00
06/02/2016 07:45,2,0.445,ACTIVE,211.48,339.95,59.975,1464867903,"201051344000582","219011344069620",28.69,15.50,0,331.83,344.76,12.9,10.6,0.075,422575.3,422575.3,37924,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867912,582970.00
06/02/2016 07:45,2,0.479,ACTIVE,210.57,338.74,59.975,1464867903,"201051344000955","219011344069620",28.49,16.00,0,330.33,343.55,13.9,11.5,0.080,434976.1,434976.1,37864,0,0,0,L,1122011218,0,120.42,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867912,582971.00
06/02/2016 07:45,2,0.236,ACTIVE,210.57,397.35,59.959,1464867903,"274151322000094","219011344069620",37.45,18.30,0,335.14,408.18,8.9,6.7,0.053,566807.8,566807.8,27823,0,0,0,L,1151911521,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867913,582972.00
06/02/2016 07:45,2,0.480,ACTIVE,211.25,340.25,59.954,1464867903,"201051344000579","219011344069620",29.34,16.30,0,332.13,345.36,14.3,11.9,0.075,436214.1,436214.1,13478,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867914,582973.00
06/02/2016 07:45,2,0.469,ACTIVE,211.03,338.74,59.949,1464867903,"201051344000890","219011344069620",28.78,16.30,0,330.63,344.15,13.7,11.3,0.080,432145.7,432145.7,37879,0,0,0,L,1122011218,0,121.10,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867915,582974.00
06/02/2016 07:45,2,0.469,ACTIVE,211.48,339.34,59.949,1464867903,"201051344000438","219011344069620",28.71,15.80,0,331.53,344.76,13.6,11.2,0.080,434157.6,434157.6,37883,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867916,582975.00
06/02/2016 07:45,2,0.486,ACTIVE,211.25,339.65,59.996,1464867903,"201051344000417","219011344069620",28.75,16.30,0,331.53,344.45,14.2,11.8,0.080,426613.6,426613.6,38045,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867917,582976.00
06/02/2016 07:45,2,0.373,ACTIVE,210.57,340.25,59.959,1464867903,"274151322000083","219011344069620",27.83,18.00,0,333.63,343.25,10.5,8.2,0.057,695036.5,695036.5,26840,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867918,582977.00
06/02/2016 07:45,2,0.404,ACTIVE,211.03,338.74,59.954,1464867903,"274151322000076","219011344069620",27.87,17.80,0,334.54,343.85,11.4,9.1,0.066,740159.2,740159.2,26840,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867919,582978.00
06/02/2016 07:45,2,0.471,ACTIVE,211.03,339.34,59.965,1464867903,"201051344000868","219011344069620",28.01,15.50,0,332.43,345.36,13.4,11.0,0.075,421240.2,421240.2,33128,0,0,0,L,1122011218,0,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867920,582979.00
06/02/2016 07:45,2,0.391,ACTIVE,210.35,337.54,59.965,1464867903,"274151322000095","219011344069620",27.87,17.50,0,333.33,342.65,11.0,8.7,0.066,732537.2,732537.2,26757,0,0,0,L,1151911521,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867921,582980.00
06/02/2016 07:45,2,0.445,ACTIVE,211.25,340.85,59.981,1464867903,"201051344000988","219011344069620",28.29,15.80,0,331.83,347.16,12.8,10.4,0.093,418301.9,418301.9,33425,0,0,0,L,1122011218,0,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867922,582981.00
06/02/2016 07:45,2,0.457,ACTIVE,211.03,338.44,59.970,1464867903,"201051344001025","219011344069620",28.63,15.50,0,331.23,344.45,13.3,10.9,0.084,432158.7,432158.7,37932,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867922,582982.00
06/02/2016 07:45,2,0.467,ACTIVE,211.03,339.34,59.970,1464867903,"201051344000458","219011344069620",28.80,16.70,0,332.43,345.36,13.6,11.2,0.084,429134.7,429134.7,33347,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867923,582983.00
06/02/2016 07:45,2,0.465,ACTIVE,211.93,341.15,59.959,1464867903,"201051344000853","219011344069620",28.37,15.80,0,334.54,347.16,13.4,11.0,0.080,427796.9,427796.9,32949,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867924,582984.00
06/02/2016 07:45,2,0.443,ACTIVE,211.70,340.55,59.986,1464867903,"201051344000685","219011344069620",28.59,16.00,0,331.23,345.36,12.8,10.5,0.084,433611.4,433611.4,37777,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867925,582985.00
06/02/2016 07:45,2,0.434,ACTIVE,211.70,340.55,59.949,1464867903,"201051344000917","219011344069620",28.49,16.70,0,330.63,345.06,12.5,10.2,0.075,430452.6,430452.6,37778,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867927,582986.00
06/02/2016 07:45,2,0.439,ACTIVE,211.48,338.74,59.991,1464867903,"201051344001145","219011344069620",28.33,15.50,0,332.13,345.06,12.6,10.3,0.071,435657.9,435657.9,37630,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867927,582987.00
06/02/2016 07:45,2,0.469,ACTIVE,211.48,339.65,59.959,1464867903,"201051344000651","219011344069620",28.51,15.30,0,331.83,345.06,13.6,11.2,0.080,428019.5,428019.5,37985,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867928,582988.00
06/02/2016 07:45,2,0.354,ACTIVE,210.35,338.44,59.975,1464867903,"274151322000088","219011344069620",27.59,17.80,0,332.73,342.65,9.8,7.6,0.049,671768.0,671768.0,26503,0,0,0,L,1151911521,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867929,582989.00
06/02/2016 07:45,2,0.221,ACTIVE,211.25,426.21,59.965,1464867903,"274151322000068","219011344069620",40.47,19.50,0,335.74,428.31,9.1,6.9,0.040,566629.4,566629.4,28034,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867930,582990.00
06/02/2016 07:45,2,0.459,ACTIVE,211.03,338.14,59.970,1464867903,"201051344001135","219011344069620",29.14,15.80,0,331.23,344.45,13.6,11.2,0.084,424075.9,424075.9,37922,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867931,582991.00
06/02/2016 07:45,2,0.482,ACTIVE,211.03,339.65,59.981,1464867903,"201051344000594","219011344069620",28.09,16.30,0,332.13,345.36,13.8,11.4,0.080,432998.2,432998.2,33384,0,0,0,L,1122011218,0,120.65,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867932,582992.00
06/02/2016 07:45,2,0.473,ACTIVE,211.25,339.04,59.981,1464867903,"201051344001203","219011344069620",27.57,15.80,0,332.13,345.66,13.2,10.8,0.075,431089.5,431089.5,37959,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867933,582993.00
06/02/2016 07:45,2,0.377,ACTIVE,210.57,338.14,59.965,1464867903,"274151322000054","219011344069620",27.77,17.80,0,333.33,342.95,10.6,8.3,0.053,686151.2,686151.2,26530,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867934,582994.00
06/02/2016 07:45,2,0.469,ACTIVE,211.48,339.34,59.959,1464867903,"201051344000867","219011344069620",28.35,16.30,0,333.03,345.06,13.4,11.1,0.080,420477.7,420477.7,33390,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867935,582995.00
06/02/2016 07:45,2,0.477,ACTIVE,211.03,339.65,59.949,1464867903,"201051344001093","219011344069620",27.89,16.30,0,331.53,344.15,13.5,11.1,0.075,429605.0,429605.0,37828,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867936,582996.00
06/02/2016 07:45,2,0.430,ACTIVE,211.03,340.55,59.965,1464867903,"201051344000900","219011344069620",27.99,15.50,0,332.13,345.66,12.2,9.9,0.084,436159.7,436159.7,32786,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867937,582997.00
06/02/2016 07:45,2,0.484,ACTIVE,211.70,339.95,59.965,1464867903,"201051344000648","219011344069620",28.63,15.30,0,333.33,345.96,14.0,11.6,0.080,427955.1,427955.1,33074,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867938,582998.00
06/02/2016 07:45,2,0.471,ACTIVE,211.48,340.25,59.981,1464867903,"201051344000569","219011344069620",28.84,16.00,0,332.13,345.36,13.8,11.4,0.080,437264.2,437264.2,32708,0,0,0,L,1122011218,0,120.42,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867939,582999.00
06/02/2016 07:45,2,0.480,ACTIVE,211.48,339.95,59.970,1464867903,"201051344000983","219011344069620",28.47,15.80,0,332.73,345.06,13.9,11.5,0.084,428789.4,428789.4,33190,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867940,583000.00
06/02/2016 07:45,2,0.453,ACTIVE,211.48,339.95,59.970,1464867903,"201051344001158","219011344069620",28.88,15.30,0,332.73,345.66,13.3,10.9,0.084,423077.3,423077.3,33452,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867940,583001.00
06/02/2016 07:45,2,0.447,ACTIVE,211.93,341.45,60.018,1464867903,"201051344000576","219011344069620",29.84,15.50,0,333.33,345.96,13.5,11.1,0.080,430089.0,430089.0,32860,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867941,583002.00
06/02/2016 07:45,2,0.381,ACTIVE,210.80,338.44,59.981,1464867903,"274151322000087","219011344069620",27.43,19.00,0,333.33,343.25,10.7,8.4,0.049,659675.7,659675.7,26628,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464867942,583003.00
06/02/2016 08:00,2,0.592,ACTIVE,211.48,342.35,59.996,1464868803,"201051344000645","219011344069620",29.16,16.00,0,333.63,350.77,17.5,14.9,0.115,429631.0,429631.0,32995,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868804,583004.00
06/02/2016 08:00,2,0.512,ACTIVE,210.35,339.04,60.023,1464868803,"274151322000085","219011344069620",28.03,17.80,0,335.14,346.56,14.5,12.1,0.088,687922.9,687922.9,26539,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868805,583005.00
06/02/2016 08:00,2,0.596,ACTIVE,211.48,343.25,59.986,1464868803,"201051344000633","219011344069620",29.48,15.80,0,333.63,352.27,17.9,15.3,0.128,420775.1,420775.1,33475,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868806,583006.00
06/02/2016 08:00,2,0.629,ACTIVE,211.03,342.05,59.981,1464868803,"201051344000469","219011344069620",28.29,15.00,0,332.13,350.47,18.1,15.5,0.128,422143.3,422143.3,33410,0,0,0,L,1122011218,0,120.20,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868807,583007.00
06/02/2016 08:00,2,0.598,ACTIVE,210.57,340.25,59.975,1464868803,"201051344000646","219011344069620",29.20,16.00,0,330.93,349.26,17.7,15.2,0.119,425567.6,425567.6,37959,0,0,0,L,1122011218,0,120.88,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868808,583008.00
06/02/2016 08:00,2,0.535,ACTIVE,210.12,339.04,59.965,1464868803,"274151322000052","219011344069620",28.73,18.30,0,334.24,346.86,15.6,13.1,0.097,701357.3,701357.3,26770,0,0,0,L,1151911521,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868809,583009.00
06/02/2016 08:00,2,0.629,ACTIVE,211.25,340.55,59.975,1464868803,"201051344000585","219011344069620",28.61,16.00,0,332.43,349.26,18.2,15.7,0.119,432492.2,432492.2,37962,0,0,0,L,1122011218,0,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868810,583010.00
06/02/2016 08:00,2,0.549,ACTIVE,210.57,339.04,59.975,1464868803,"201051344001230","219011344069620",30.12,16.00,0,331.53,347.46,16.8,14.2,0.106,429180.8,429180.8,37764,0,0,0,L,1122011218,0,120.88,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868811,583011.00
06/02/2016 08:00,2,0.594,ACTIVE,211.25,340.55,59.981,1464868803,"201051344000582","219011344069620",28.90,15.50,0,331.83,349.26,17.4,14.9,0.110,422578.6,422578.6,37925,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868811,583012.00
06/02/2016 08:00,2,0.623,ACTIVE,210.35,339.34,59.965,1464868803,"201051344000955","219011344069620",29.08,16.00,0,330.63,348.06,18.4,15.8,0.124,434979.6,434979.6,37865,0,0,0,L,1122011218,0,120.20,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868813,583013.00
06/02/2016 08:00,2,0.324,ACTIVE,210.57,415.09,59.970,1464868803,"274151322000094","219011344069620",39.12,19.00,0,336.34,425.31,12.7,10.3,0.075,566810.1,566810.1,27824,0,0,0,L,1151911521,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868813,583014.00
06/02/2016 08:00,2,0.645,ACTIVE,211.03,341.15,59.970,1464868803,"201051344000579","219011344069620",28.86,16.30,0,332.73,350.47,18.9,16.3,0.124,436217.8,436217.8,13479,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868814,583015.00
06/02/2016 08:00,2,0.611,ACTIVE,210.80,339.34,59.928,1464868803,"201051344000890","219011344069620",29.52,16.70,0,331.53,348.96,18.3,15.8,0.119,432149.2,432149.2,37880,0,0,0,L,1122011218,0,120.88,119.97,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868815,583016.00
06/02/2016 08:00,2,0.602,ACTIVE,211.03,340.25,59.981,1464868803,"201051344000438","219011344069620",29.72,16.00,0,332.13,349.26,18.1,15.6,0.124,434161.1,434161.1,37884,0,0,0,L,1122011218,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868816,583017.00
06/02/2016 08:00,2,0.623,ACTIVE,211.03,340.55,59.965,1464868803,"201051344000417","219011344069620",29.34,16.30,0,332.13,348.96,18.6,16.0,0.124,426617.2,426617.2,38046,0,0,0,L,1122011218,0,120.65,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868817,583018.00
06/02/2016 08:00,2,0.518,ACTIVE,210.57,339.34,59.965,1464868803,"274151322000083","219011344069620",28.43,18.00,0,334.24,346.86,14.9,12.5,0.093,695039.2,695039.2,26841,0,0,0,L,1151911521,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868818,583019.00
06/02/2016 08:00,2,0.557,ACTIVE,211.25,339.95,59.970,1464868803,"274151322000076","219011344069620",28.90,18.00,0,335.44,347.76,16.4,13.9,0.110,740162.2,740162.2,26841,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868819,583020.00
06/02/2016 08:00,2,0.609,ACTIVE,211.03,341.15,60.012,1464868803,"201051344000868","219011344069620",29.22,15.50,0,331.53,350.17,18.1,15.5,0.124,421243.6,421243.6,33129,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868820,583021.00
06/02/2016 08:00,2,0.549,ACTIVE,210.57,338.14,59.944,1464868803,"274151322000095","219011344069620",28.29,17.80,0,334.24,346.86,15.7,13.3,0.097,732540.1,732540.1,26758,0,0,0,L,1151911521,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868821,583022.00
06/02/2016 08:00,2,0.600,ACTIVE,211.25,342.65,59.991,1464868803,"201051344000988","219011344069620",28.78,16.00,0,332.13,352.27,17.5,15.0,0.133,418305.2,418305.2,33426,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868822,583023.00
06/02/2016 08:00,2,0.598,ACTIVE,210.57,338.74,59.970,1464868803,"201051344001025","219011344069620",29.62,15.80,0,332.13,349.26,18.0,15.4,0.119,432162.2,432162.2,37933,0,0,0,L,1122011218,0,120.42,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868822,583024.00
06/02/2016 08:00,2,0.611,ACTIVE,211.25,340.25,59.970,1464868803,"201051344000458","219011344069620",29.30,16.70,0,332.43,349.86,18.2,15.6,0.128,429138.2,429138.2,33348,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868823,583025.00
06/02/2016 08:00,2,0.617,ACTIVE,211.70,342.95,59.975,1464868803,"201051344000853","219011344069620",28.92,15.80,0,334.84,351.37,18.1,15.5,0.124,427800.4,427800.4,32950,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868824,583026.00
06/02/2016 08:00,2,0.586,ACTIVE,211.03,340.55,59.954,1464868803,"201051344000685","219011344069620",29.14,16.00,0,332.13,349.86,17.3,14.8,0.124,433614.7,433614.7,37778,0,0,0,L,1122011218,0,121.55,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868825,583027.00
06/02/2016 08:00,2,0.582,ACTIVE,210.80,339.95,60.018,1464868803,"201051344000917","219011344069620",28.78,16.70,0,332.13,348.66,17.0,14.5,0.119,430455.8,430455.8,37779,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868826,583028.00
06/02/2016 08:00,2,0.572,ACTIVE,211.03,340.25,59.996,1464868803,"201051344001145","219011344069620",29.36,15.80,0,332.73,349.26,17.1,14.5,0.115,435661.1,435661.1,37631,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868827,583029.00
06/02/2016 08:00,2,0.617,ACTIVE,211.03,340.25,59.975,1464868803,"201051344000651","219011344069620",28.78,15.30,0,332.73,349.26,18.0,15.5,0.124,428022.9,428022.9,37986,0,0,0,L,1122011218,0,121.10,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868828,583030.00
06/02/2016 08:00,2,0.508,ACTIVE,209.90,338.44,59.959,1464868803,"274151322000088","219011344069620",27.63,18.00,0,334.24,345.96,14.2,11.8,0.088,671770.5,671770.5,26504,0,0,0,L,1151911521,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868829,583031.00
06/02/2016 08:00,2,0.352,ACTIVE,211.25,412.38,59.981,1464868803,"274151322000068","219011344069620",39.02,20.00,0,336.64,450.26,14.0,11.6,0.071,566631.5,566631.5,28035,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868830,583032.00
06/02/2016 08:00,2,0.607,ACTIVE,210.80,339.04,59.991,1464868803,"201051344001135","219011344069620",29.34,15.80,0,331.23,348.06,18.1,15.6,0.124,424079.3,424079.3,37923,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868831,583033.00
06/02/2016 08:00,2,0.621,ACTIVE,210.57,341.15,60.012,1464868803,"201051344000594","219011344069620",29.26,16.30,0,331.83,349.86,18.4,15.9,0.124,433001.7,433001.7,33385,0,0,0,L,1122011218,0,120.65,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868831,583034.00
06/02/2016 08:00,2,0.600,ACTIVE,211.03,339.65,59.975,1464868803,"201051344001203","219011344069620",29.22,16.00,0,332.13,349.86,17.8,15.2,0.119,431092.9,431092.9,37960,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868832,583035.00
06/02/2016 08:00,2,0.521,ACTIVE,210.35,339.04,59.959,1464868803,"274151322000054","219011344069620",28.31,18.00,0,334.24,346.86,14.9,12.5,0.084,686153.9,686153.9,26531,0,0,0,L,1151911521,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868833,583036.00
06/02/2016 08:00,2,0.611,ACTIVE,211.25,340.85,59.965,1464868803,"201051344000867","219011344069620",29.18,16.30,0,332.43,349.56,18.1,15.5,0.119,420481.1,420481.1,33391,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868834,583037.00
06/02/2016 08:00,2,0.611,ACTIVE,211.03,340.25,59.986,1464868803,"201051344001093","219011344069620",29.12,16.30,0,332.13,348.96,18.1,15.5,0.115,429608.4,429608.4,37829,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868835,583038.00
06/02/2016 08:00,2,0.564,ACTIVE,211.03,341.75,59.959,1464868803,"201051344000900","219011344069620",29.48,15.50,0,332.43,349.86,16.9,14.4,0.124,436162.9,436162.9,32787,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868836,583039.00
06/02/2016 08:00,2,0.627,ACTIVE,211.25,342.05,59.954,1464868803,"201051344000648","219011344069620",28.77,15.30,0,333.63,350.17,18.3,15.8,0.124,427958.7,427958.7,33075,0,0,0,L,1122011218,0,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868837,583040.00
06/02/2016 08:00,2,0.619,ACTIVE,211.25,341.45,59.959,1464868803,"201051344000569","219011344069620",29.30,16.00,0,333.63,350.47,18.4,15.9,0.124,437267.7,437267.7,32709,0,0,0,L,1122011218,0,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868838,583041.00
06/02/2016 08:00,2,0.621,ACTIVE,211.25,341.15,59.959,1464868803,"201051344000983","219011344069620",29.28,16.00,0,333.03,350.47,18.4,15.9,0.128,428792.9,428792.9,33191,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868839,583042.00
06/02/2016 08:00,2,0.613,ACTIVE,211.25,341.45,59.975,1464868803,"201051344001158","219011344069620",28.69,15.50,0,333.33,350.17,17.9,15.3,0.133,423080.7,423080.7,33453,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868840,583043.00
06/02/2016 08:00,2,0.623,ACTIVE,211.70,342.65,59.959,1464868803,"201051344000576","219011344069620",28.69,15.50,0,333.63,350.77,18.1,15.6,0.119,430092.4,430092.4,32861,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868841,583044.00
06/02/2016 08:00,2,0.535,ACTIVE,210.57,340.25,59.954,1464868803,"274151322000087","219011344069620",27.73,19.30,0,334.54,346.56,15.1,12.6,0.088,659678.4,659678.4,26629,0,0,0,L,1151911521,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464868842,583045.00
06/02/2016 08:15,2,0.682,ACTIVE,213.06,344.45,59.986,1464869703,"201051344000645","219011344069620",29.02,16.30,0,333.63,352.27,20.1,17.5,0.141,429634.7,429634.7,32996,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869704,583046.00
06/02/2016 08:15,2,0.590,ACTIVE,211.03,342.35,59.933,1464869703,"274151322000085","219011344069620",27.77,17.80,0,334.54,353.77,16.6,14.1,0.102,687925.9,687925.9,26540,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869705,583047.00
06/02/2016 08:15,2,0.686,ACTIVE,213.29,345.66,59.975,1464869703,"201051344000633","219011344069620",29.52,16.00,0,333.33,354.07,20.5,17.9,0.150,420779.0,420779.0,33476,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869706,583048.00
06/02/2016 08:15,2,0.701,ACTIVE,212.83,344.45,59.981,1464869703,"201051344000469","219011344069620",29.42,14.70,0,331.83,352.27,20.9,18.3,0.150,422147.2,422147.2,33411,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869707,583049.00
06/02/2016 08:15,2,0.689,ACTIVE,211.48,342.65,59.975,1464869703,"201051344000646","219011344069620",29.10,16.00,0,330.33,350.17,20.4,17.7,0.146,425571.4,425571.4,37960,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869708,583050.00
06/02/2016 08:15,2,0.619,ACTIVE,211.03,342.35,59.981,1464869703,"274151322000052","219011344069620",28.47,18.70,0,333.63,347.46,17.9,15.4,0.110,701360.6,701360.6,26771,0,0,0,L,1151911521,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869709,583051.00
06/02/2016 08:15,2,0.719,ACTIVE,211.93,343.25,59.975,1464869703,"201051344000585","219011344069620",29.18,16.00,0,331.83,351.07,21.3,18.6,0.146,432496.1,432496.1,37963,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869709,583052.00
06/02/2016 08:15,2,0.660,ACTIVE,211.48,341.15,59.944,1464869703,"201051344001230","219011344069620",29.28,16.00,0,330.03,348.66,19.6,17.0,0.141,429184.4,429184.4,37765,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869710,583053.00
06/02/2016 08:15,2,0.688,ACTIVE,211.93,342.65,59.986,1464869703,"201051344000582","219011344069620",28.80,15.80,0,332.43,350.77,20.1,17.4,0.141,422582.3,422582.3,37926,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869711,583054.00
06/02/2016 08:15,2,0.709,ACTIVE,211.03,341.75,59.938,1464869703,"201051344000955","219011344069620",29.38,16.30,0,330.63,349.56,21.1,18.5,0.150,434983.5,434983.5,37866,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869712,583055.00
06/02/2016 08:15,2,0.389,ACTIVE,211.03,412.08,59.975,1464869703,"274151322000094","219011344069620",38.92,19.30,0,334.84,428.91,15.4,12.9,0.097,566812.7,566812.7,27825,0,0,0,L,1151911521,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869713,583056.00
06/02/2016 08:15,2,0.742,ACTIVE,212.61,344.15,59.991,1464869703,"201051344000579","219011344069620",29.30,16.30,0,333.33,352.57,22.1,19.4,0.155,436221.8,436221.8,13480,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869714,583057.00
06/02/2016 08:15,2,0.727,ACTIVE,211.48,342.05,59.986,1464869703,"201051344000890","219011344069620",29.16,17.00,0,331.23,350.47,21.5,18.8,0.150,432153.2,432153.2,37881,0,0,0,L,1122011218,0,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869716,583058.00
06/02/2016 08:15,2,0.742,ACTIVE,211.70,342.05,59.933,1464869703,"201051344000417","219011344069620",29.12,16.70,0,330.93,350.47,21.9,19.3,0.155,426621.1,426621.1,38047,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869718,583059.00
06/02/2016 08:15,2,0.625,ACTIVE,211.03,343.25,60.007,1464869703,"274151322000083","219011344069620",28.29,18.70,0,333.63,347.46,17.9,15.4,0.115,695042.3,695042.3,26842,0,0,0,L,1151911521,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869719,583060.00
06/02/2016 08:15,2,0.652,ACTIVE,211.70,343.25,59.986,1464869703,"274151322000076","219011344069620",29.62,18.00,0,334.54,348.66,19.5,16.9,0.133,740165.7,740165.7,26842,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869720,583061.00
06/02/2016 08:15,2,0.742,ACTIVE,212.61,344.15,60.018,1464869703,"201051344000868","219011344069620",28.82,15.50,0,332.43,352.57,21.7,19.1,0.155,421247.5,421247.5,33130,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869721,583062.00
06/02/2016 08:15,2,0.654,ACTIVE,211.03,339.95,59.991,1464869703,"274151322000095","219011344069620",28.98,17.80,0,333.63,347.46,19.2,16.7,0.124,732543.4,732543.4,26759,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869722,583063.00
06/02/2016 08:15,2,0.734,ACTIVE,212.61,345.96,59.981,1464869703,"201051344000988","219011344069620",28.96,16.00,0,332.13,354.97,21.6,18.9,0.172,418308.9,418308.9,33427,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869722,583064.00
06/02/2016 08:15,2,0.738,ACTIVE,211.70,342.05,60.012,1464869703,"201051344001025","219011344069620",29.46,15.80,0,331.23,351.07,22.0,19.3,0.155,432166.0,432166.0,37934,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869723,583065.00
06/02/2016 08:15,2,0.748,ACTIVE,212.38,344.15,59.996,1464869703,"201051344000458","219011344069620",29.32,16.70,0,332.43,352.57,22.2,19.5,0.164,429142.0,429142.0,33349,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869724,583066.00
06/02/2016 08:15,2,0.736,ACTIVE,213.29,345.66,59.981,1464869703,"201051344000853","219011344069620",29.72,15.80,0,335.14,354.67,22.2,19.5,0.164,427804.2,427804.2,32951,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869725,583067.00
06/02/2016 08:15,2,0.713,ACTIVE,212.16,343.85,59.991,1464869703,"201051344000685","219011344069620",29.42,16.30,0,330.93,351.97,21.3,18.6,0.164,433618.4,433618.4,37779,0,0,0,L,1122011218,0,122.46,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869726,583068.00
06/02/2016 08:15,2,0.707,ACTIVE,211.93,343.25,59.991,1464869703,"201051344000917","219011344069620",29.46,17.00,0,330.03,351.07,21.2,18.5,0.155,430459.4,430459.4,37780,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869727,583069.00
06/02/2016 08:15,2,0.721,ACTIVE,212.16,343.25,59.986,1464869703,"201051344001145","219011344069620",29.34,15.80,0,332.13,351.97,21.4,18.7,0.150,435664.7,435664.7,37632,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869728,583070.00
06/02/2016 08:15,2,0.748,ACTIVE,212.16,343.55,59.975,1464869703,"201051344000651","219011344069620",29.46,15.50,0,331.53,351.97,22.4,19.6,0.164,428026.7,428026.7,37987,0,0,0,L,1122011218,0,122.23,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869729,583071.00
06/02/2016 08:15,2,0.625,ACTIVE,210.80,342.95,59.996,1464869703,"274151322000088","219011344069620",28.31,18.00,0,333.03,347.16,17.9,15.4,0.110,671773.4,671773.4,26505,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869730,583072.00
06/02/2016 08:15,2,0.451,ACTIVE,211.93,414.19,59.986,1464869703,"274151322000068","219011344069620",38.92,20.30,0,335.44,430.72,17.8,15.2,0.106,566634.3,566634.3,28036,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869731,583073.00
06/02/2016 08:15,2,0.770,ACTIVE,211.70,342.05,59.991,1464869703,"201051344001135","219011344069620",29.40,15.80,0,331.23,351.67,22.9,20.2,0.168,424083.2,424083.2,37924,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869731,583074.00
06/02/2016 08:15,2,0.768,ACTIVE,212.16,344.76,59.991,1464869703,"201051344000594","219011344069620",30.16,16.70,0,331.23,353.47,23.4,20.7,0.172,433005.7,433005.7,33386,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869732,583075.00
06/02/2016 08:15,2,0.766,ACTIVE,211.93,342.65,60.023,1464869703,"201051344001203","219011344069620",29.32,16.30,0,331.83,353.47,22.8,20.0,0.168,431096.6,431096.6,37961,0,0,0,L,1122011218,0,122.23,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869733,583076.00
06/02/2016 08:15,2,0.666,ACTIVE,210.57,339.65,59.991,1464869703,"274151322000054","219011344069620",28.73,18.00,0,333.63,350.47,19.4,16.8,0.124,686157.0,686157.0,26532,0,0,0,L,1151911521,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869734,583077.00
06/02/2016 08:15,2,0.799,ACTIVE,213.06,343.85,59.991,1464869703,"201051344000867","219011344069620",29.38,16.70,0,332.73,354.07,23.8,21.0,0.172,420485.0,420485.0,33392,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869735,583078.00
06/02/2016 08:15,2,0.777,ACTIVE,211.93,343.55,60.018,1464869703,"201051344001093","219011344069620",29.64,16.70,0,330.93,352.27,23.4,20.6,0.164,429612.2,429612.2,37830,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869736,583079.00
06/02/2016 08:15,2,0.764,ACTIVE,212.61,345.96,59.991,1464869703,"201051344000900","219011344069620",29.48,15.50,0,333.33,355.28,22.8,20.1,0.177,436166.4,436166.4,32788,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869737,583080.00
06/02/2016 08:15,2,0.818,ACTIVE,212.83,345.06,60.007,1464869703,"201051344000648","219011344069620",29.16,15.50,0,333.33,354.97,24.2,21.4,0.177,427962.5,427962.5,33076,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869738,583081.00
06/02/2016 08:15,2,0.822,ACTIVE,212.83,345.36,59.981,1464869703,"201051344000569","219011344069620",29.52,16.00,0,333.03,354.97,24.6,21.8,0.177,437271.5,437271.5,32710,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869739,583082.00
06/02/2016 08:15,2,0.807,ACTIVE,212.61,344.76,59.975,1464869703,"201051344000983","219011344069620",30.20,16.00,0,333.03,354.97,24.7,21.9,0.181,428796.8,428796.8,33192,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869740,583083.00
06/02/2016 08:15,2,0.814,ACTIVE,212.83,345.06,60.028,1464869703,"201051344001158","219011344069620",29.40,15.50,0,332.73,355.28,24.3,21.5,0.186,423084.4,423084.4,33454,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869740,583084.00
06/02/2016 08:15,2,0.826,ACTIVE,213.29,346.56,59.986,1464869703,"201051344000576","219011344069620",29.24,15.50,0,333.03,355.58,24.5,21.8,0.181,430096.3,430096.3,32862,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869741,583085.00
06/02/2016 08:15,2,0.693,ACTIVE,211.03,340.25,59.970,1464869703,"274151322000087","219011344069620",28.82,19.50,0,332.13,348.66,20.3,17.7,0.124,659681.4,659681.4,26630,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869742,583086.00
06/02/2016 08:15,2,0.811,ACTIVE,211.93,343.85,59.986,1464869703,"201051344000438","219011344069620",30.30,16.00,0,331.53,354.07,24.9,22.1,0.186,434165.1,434165.1,37885,0,0,0,L,1122011218,1,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464869743,583087.00
06/02/2016 08:30,2,0.738,ACTIVE,213.29,345.66,59.975,1464870603,"201051344000645","219011344069620",29.50,16.30,0,335.14,360.99,22.1,19.4,0.159,429639.6,429639.6,32997,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870605,583088.00
06/02/2016 08:30,2,0.648,ACTIVE,211.48,341.45,59.970,1464870603,"274151322000085","219011344069620",28.15,18.30,0,332.73,351.97,18.5,15.9,0.106,687929.9,687929.9,26541,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870606,583089.00
06/02/2016 08:30,2,0.756,ACTIVE,213.51,347.46,59.986,1464870603,"201051344000633","219011344069620",29.32,16.00,0,333.93,361.29,22.5,19.8,0.172,420783.9,420783.9,33477,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870607,583090.00
06/02/2016 08:30,2,0.768,ACTIVE,213.29,345.36,60.002,1464870603,"201051344000469","219011344069620",29.36,15.00,0,333.03,360.38,22.9,20.1,0.168,422152.2,422152.2,33412,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870607,583091.00
06/02/2016 08:30,2,0.740,ACTIVE,212.38,344.45,59.975,1464870603,"201051344000646","219011344069620",29.58,16.30,0,332.43,358.58,22.2,19.5,0.155,425576.2,425576.2,37961,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870608,583092.00
06/02/2016 08:30,2,0.682,ACTIVE,211.03,344.45,59.975,1464870603,"274151322000052","219011344069620",28.61,19.00,0,332.13,352.87,19.8,17.2,0.124,701364.8,701364.8,26772,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870609,583093.00
06/02/2016 08:30,2,0.762,ACTIVE,213.06,345.66,59.986,1464870603,"201051344000585","219011344069620",29.78,16.30,0,334.24,359.18,23.0,20.3,0.164,432501.1,432501.1,37964,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870610,583094.00
06/02/2016 08:30,2,0.719,ACTIVE,212.61,344.15,59.965,1464870603,"201051344001230","219011344069620",29.04,16.30,0,331.23,357.08,21.1,18.5,0.155,429189.0,429189.0,37766,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870611,583095.00
06/02/2016 08:30,2,0.729,ACTIVE,213.51,345.36,59.975,1464870603,"201051344000582","219011344069620",29.28,16.00,0,332.73,358.88,21.6,19.0,0.159,422587.0,422587.0,37927,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870612,583096.00
06/02/2016 08:30,2,0.764,ACTIVE,212.38,344.76,59.975,1464870603,"201051344000955","219011344069620",29.46,16.30,0,330.93,357.98,22.8,20.1,0.164,434988.5,434988.5,37867,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870613,583097.00
06/02/2016 08:30,2,0.430,ACTIVE,211.70,411.78,59.975,1464870603,"274151322000094","219011344069620",38.66,19.80,0,336.64,434.33,16.8,14.3,0.110,566816.3,566816.3,27826,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870614,583098.00
06/02/2016 08:30,2,0.771,ACTIVE,212.83,344.76,59.970,1464870603,"201051344000579","219011344069620",29.90,16.70,0,335.44,360.69,23.4,20.7,0.164,436227.0,436227.0,13481,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870615,583099.00
06/02/2016 08:30,2,0.764,ACTIVE,212.61,343.85,59.970,1464870603,"201051344000890","219011344069620",29.46,17.00,0,332.13,358.58,22.8,20.1,0.159,432158.1,432158.1,37882,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870616,583100.00
06/02/2016 08:30,2,0.762,ACTIVE,212.83,345.36,59.970,1464870603,"201051344000438","219011344069620",29.08,16.30,0,334.24,359.18,22.4,19.7,0.164,434169.9,434169.9,37886,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870616,583101.00
06/02/2016 08:30,2,0.777,ACTIVE,212.83,345.36,59.944,1464870603,"201051344000417","219011344069620",29.08,17.00,0,332.43,358.28,22.9,20.2,0.164,426626.1,426626.1,38048,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870617,583102.00
06/02/2016 08:30,2,0.662,ACTIVE,211.25,343.55,59.981,1464870603,"274151322000083","219011344069620",28.35,19.00,0,331.83,352.57,19.0,16.4,0.119,695046.4,695046.4,26843,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870618,583103.00
06/02/2016 08:30,2,0.701,ACTIVE,211.93,342.65,59.965,1464870603,"274151322000076","219011344069620",29.16,18.30,0,333.93,354.37,20.7,18.1,0.137,740170.2,740170.2,26843,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870619,583104.00
06/02/2016 08:30,2,0.768,ACTIVE,212.83,344.45,59.965,1464870603,"201051344000868","219011344069620",29.02,15.50,0,335.44,360.08,22.6,19.9,0.164,421252.4,421252.4,33131,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870620,583105.00
