ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 08:30,2,0.688,ACTIVE,211.48,342.95,59.965,1464870603,"274151322000095","219011344069620",28.84,18.00,0,332.73,353.17,20.1,17.5,0.124,732547.8,732547.8,26760,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870621,583106.00
06/02/2016 08:30,2,0.738,ACTIVE,212.83,346.26,59.928,1464870603,"201051344000988","219011344069620",29.50,16.00,0,332.73,361.89,22.1,19.4,0.164,418313.7,418313.7,33428,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870622,583107.00
06/02/2016 08:30,2,0.742,ACTIVE,212.38,344.15,59.933,1464870603,"201051344001025","219011344069620",29.66,16.00,0,332.73,359.18,22.3,19.6,0.155,432170.9,432170.9,37935,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870623,583108.00
06/02/2016 08:30,2,0.740,ACTIVE,212.83,344.15,59.975,1464870603,"201051344000458","219011344069620",29.90,17.00,0,334.54,359.78,22.4,19.7,0.164,429146.9,429146.9,33350,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870624,583109.00
06/02/2016 08:30,2,0.756,ACTIVE,213.51,345.36,59.965,1464870603,"201051344000853","219011344069620",29.16,15.80,0,336.34,361.59,22.4,19.6,0.164,427809.1,427809.1,32952,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870625,583110.00
06/02/2016 08:30,2,0.729,ACTIVE,213.06,345.66,59.975,1464870603,"201051344000685","219011344069620",28.94,16.30,0,333.93,358.58,21.4,18.7,0.164,433623.0,433623.0,37780,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870626,583111.00
06/02/2016 08:30,2,0.715,ACTIVE,212.83,345.36,59.970,1464870603,"201051344000917","219011344069620",29.08,17.00,0,333.03,358.58,21.1,18.4,0.155,430464.0,430464.0,37781,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870627,583112.00
06/02/2016 08:30,2,0.717,ACTIVE,212.83,345.06,59.933,1464870603,"201051344001145","219011344069620",29.16,16.00,0,333.93,358.88,21.2,18.5,0.150,435669.3,435669.3,37633,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870628,583113.00
06/02/2016 08:30,2,0.736,ACTIVE,212.83,345.06,59.970,1464870603,"201051344000651","219011344069620",29.52,15.50,0,333.63,358.88,22.1,19.4,0.159,428031.6,428031.6,37988,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870628,583114.00
06/02/2016 08:30,2,0.635,ACTIVE,211.25,342.05,59.959,1464870603,"274151322000088","219011344069620",27.79,18.30,0,331.23,351.97,17.9,15.3,0.110,671777.2,671777.2,26506,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870629,583115.00
06/02/2016 08:30,2,0.453,ACTIVE,212.16,407.27,59.986,1464870603,"274151322000068","219011344069620",38.17,20.70,0,336.94,431.92,17.6,15.0,0.102,566638.1,566638.1,28037,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870630,583116.00
06/02/2016 08:30,2,0.744,ACTIVE,212.38,343.55,59.970,1464870603,"201051344001135","219011344069620",29.54,15.80,0,332.73,358.28,22.3,19.6,0.155,424088.1,424088.1,37925,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870631,583117.00
06/02/2016 08:30,2,0.746,ACTIVE,212.61,344.76,59.949,1464870603,"201051344000594","219011344069620",29.76,16.70,0,333.93,360.08,22.5,19.8,0.155,433010.6,433010.6,33387,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870632,583118.00
06/02/2016 08:30,2,0.711,ACTIVE,213.29,344.76,59.986,1464870603,"201051344001203","219011344069620",29.92,16.30,0,332.43,360.08,21.6,18.9,0.159,431101.4,431101.4,37962,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870633,583119.00
06/02/2016 08:30,2,0.637,ACTIVE,211.25,342.95,59.959,1464870603,"274151322000054","219011344069620",28.71,18.30,0,331.83,352.57,18.6,16.0,0.115,686161.0,686161.0,26533,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870634,583120.00
06/02/2016 08:30,2,0.744,ACTIVE,213.29,344.15,59.959,1464870603,"201051344000867","219011344069620",29.46,16.30,0,334.24,359.78,22.2,19.6,0.155,420489.9,420489.9,33393,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870635,583121.00
06/02/2016 08:30,2,0.730,ACTIVE,212.83,345.06,59.965,1464870603,"201051344001093","219011344069620",29.44,16.70,0,333.63,357.98,21.9,19.2,0.146,429617.0,429617.0,37831,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870636,583122.00
06/02/2016 08:30,2,0.705,ACTIVE,212.83,344.76,59.959,1464870603,"201051344000900","219011344069620",29.34,15.50,0,334.24,360.08,21.0,18.3,0.159,436171.0,436171.0,32789,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870637,583123.00
06/02/2016 08:30,2,0.744,ACTIVE,213.29,344.76,59.965,1464870603,"201051344000648","219011344069620",29.48,15.50,0,334.84,360.69,22.2,19.5,0.155,427967.4,427967.4,33077,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870638,583124.00
06/02/2016 08:30,2,0.748,ACTIVE,212.83,344.76,59.996,1464870603,"201051344000569","219011344069620",29.50,16.00,0,335.74,360.38,22.4,19.7,0.164,437276.5,437276.5,32711,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870639,583125.00
06/02/2016 08:30,2,0.742,ACTIVE,213.06,344.76,59.959,1464870603,"201051344000983","219011344069620",29.66,16.00,0,333.63,360.38,22.3,19.6,0.164,428801.7,428801.7,33193,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870640,583126.00
06/02/2016 08:30,2,0.738,ACTIVE,213.06,345.06,59.965,1464870603,"201051344001158","219011344069620",29.14,15.50,0,334.84,360.99,21.8,19.1,0.168,423089.3,423089.3,33455,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870641,583127.00
06/02/2016 08:30,2,0.727,ACTIVE,213.51,345.36,59.965,1464870603,"201051344000576","219011344069620",29.80,15.80,0,334.84,360.99,22.0,19.3,0.150,430101.1,430101.1,32863,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870642,583128.00
06/02/2016 08:30,2,0.645,ACTIVE,211.70,344.45,59.965,1464870603,"274151322000087","219011344069620",27.79,19.80,0,334.84,352.57,18.1,15.6,0.110,659685.3,659685.3,26631,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464870643,583129.00
06/02/2016 08:45,2,0.648,ACTIVE,213.06,344.15,59.986,1464871504,"201051344000645","219011344069620",29.22,16.30,0,336.34,358.58,19.2,16.6,0.133,429644.2,429644.2,32998,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871505,583130.00
06/02/2016 08:45,2,0.568,ACTIVE,211.25,342.65,59.970,1464871504,"274151322000085","219011344069620",27.67,18.30,0,332.73,350.77,16.0,13.5,0.097,687933.7,687933.7,26542,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871506,583131.00
06/02/2016 08:45,2,0.664,ACTIVE,213.06,345.06,59.975,1464871504,"201051344000633","219011344069620",28.65,16.30,0,335.74,359.18,19.3,16.7,0.141,420788.6,420788.6,33478,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871507,583132.00
06/02/2016 08:45,2,0.676,ACTIVE,212.61,343.85,59.970,1464871504,"201051344000469","219011344069620",28.86,15.30,0,334.24,358.28,19.8,17.2,0.141,422157.0,422157.0,33413,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871507,583133.00
06/02/2016 08:45,2,0.656,ACTIVE,211.93,343.25,59.954,1464871504,"201051344000646","219011344069620",28.94,16.30,0,334.84,356.48,19.3,16.7,0.133,425580.9,425580.9,37962,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871508,583134.00
06/02/2016 08:45,2,0.592,ACTIVE,211.03,343.25,59.938,1464871504,"274151322000052","219011344069620",28.33,19.00,0,333.33,352.27,17.0,14.5,0.097,701368.9,701368.9,26773,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871509,583135.00
06/02/2016 08:45,2,0.678,ACTIVE,212.38,343.85,59.954,1464871504,"201051344000585","219011344069620",29.10,16.30,0,335.14,357.08,20.0,17.4,0.137,432505.9,432505.9,37965,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871510,583136.00
06/02/2016 08:45,2,0.617,ACTIVE,212.16,342.05,59.949,1464871504,"201051344001230","219011344069620",29.42,16.30,0,334.54,354.97,18.4,15.8,0.124,429193.4,429193.4,37767,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871511,583137.00
06/02/2016 08:45,2,0.641,ACTIVE,212.83,344.15,59.938,1464871504,"201051344000582","219011344069620",28.96,16.00,0,336.04,356.78,18.8,16.2,0.128,422591.5,422591.5,37928,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871512,583138.00
06/02/2016 08:45,2,0.680,ACTIVE,211.93,342.95,59.959,1464871504,"201051344000955","219011344069620",28.82,16.70,0,333.33,355.88,19.9,17.3,0.141,434993.3,434993.3,37868,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871513,583139.00
06/02/2016 08:45,2,0.361,ACTIVE,211.25,413.89,59.949,1464871504,"274151322000094","219011344069620",38.96,20.00,0,336.64,431.62,14.2,11.7,0.084,566819.6,566819.6,27827,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871514,583140.00
06/02/2016 08:45,2,0.693,ACTIVE,212.61,344.15,59.944,1464871504,"201051344000579","219011344069620",29.14,17.00,0,335.14,358.28,20.5,17.8,0.146,436231.9,436231.9,13482,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871515,583141.00
06/02/2016 08:45,2,0.668,ACTIVE,212.16,342.65,59.954,1464871504,"201051344000890","219011344069620",29.20,17.30,0,333.93,356.48,19.8,17.2,0.137,432162.9,432162.9,37883,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871516,583142.00
06/02/2016 08:45,2,0.654,ACTIVE,212.38,342.95,59.949,1464871504,"201051344000438","219011344069620",29.64,16.30,0,334.84,357.08,19.6,17.0,0.133,434174.6,434174.6,37887,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871517,583143.00
06/02/2016 08:45,2,0.684,ACTIVE,212.38,343.85,59.954,1464871504,"201051344000417","219011344069620",29.18,17.00,0,334.84,356.48,20.2,17.6,0.133,426631.0,426631.0,38049,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871517,583144.00
06/02/2016 08:45,2,0.559,ACTIVE,211.03,339.65,59.933,1464871504,"274151322000083","219011344069620",28.88,19.00,0,333.33,351.37,16.4,13.9,0.106,695050.3,695050.3,26844,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871518,583145.00
06/02/2016 08:45,2,0.602,ACTIVE,211.70,341.15,59.938,1464871504,"274151322000076","219011344069620",29.44,18.70,0,333.93,352.57,18.0,15.4,0.110,740174.5,740174.5,26844,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871519,583146.00
06/02/2016 08:45,2,0.672,ACTIVE,212.38,342.95,59.907,1464871504,"201051344000868","219011344069620",29.06,15.80,0,335.14,357.68,19.8,17.2,0.133,421257.1,421257.1,33132,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871520,583147.00
06/02/2016 08:45,2,0.602,ACTIVE,211.03,341.45,59.986,1464871504,"274151322000095","219011344069620",28.63,18.30,0,333.03,351.37,17.4,14.9,0.106,732551.9,732551.9,26761,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871521,583148.00
06/02/2016 08:45,2,0.652,ACTIVE,212.38,344.45,59.954,1464871504,"201051344000988","219011344069620",29.22,16.30,0,334.24,359.78,19.4,16.8,0.141,418318.3,418318.3,33429,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871522,583149.00
06/02/2016 08:45,2,0.660,ACTIVE,211.93,342.35,59.981,1464871504,"201051344001025","219011344069620",29.54,16.00,0,334.84,356.78,19.8,17.1,0.137,432175.6,432175.6,37936,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871523,583150.00
06/02/2016 08:45,2,0.672,ACTIVE,212.38,342.95,59.970,1464871504,"201051344000458","219011344069620",29.18,17.00,0,335.14,357.98,19.9,17.3,0.146,429151.6,429151.6,33351,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871524,583151.00
06/02/2016 08:45,2,0.668,ACTIVE,213.06,345.06,59.944,1464871504,"201051344000853","219011344069620",29.24,16.00,0,336.64,359.18,19.8,17.2,0.141,427813.8,427813.8,32953,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871525,583152.00
06/02/2016 08:45,2,0.639,ACTIVE,212.61,344.15,59.959,1464871504,"201051344000685","219011344069620",29.22,16.30,0,334.84,357.08,18.9,16.4,0.141,433627.5,433627.5,37781,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871526,583153.00
06/02/2016 08:45,2,0.633,ACTIVE,212.38,343.85,59.944,1464871504,"201051344000917","219011344069620",29.26,17.00,0,333.93,356.78,18.8,16.2,0.124,430468.4,430468.4,37782,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871527,583154.00
06/02/2016 08:45,2,0.635,ACTIVE,212.16,343.25,59.970,1464871504,"201051344001145","219011344069620",29.32,16.00,0,335.74,356.78,18.9,16.3,0.137,435673.7,435673.7,37634,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871528,583155.00
06/02/2016 08:45,2,0.666,ACTIVE,212.38,343.85,59.954,1464871504,"201051344000651","219011344069620",29.20,15.80,0,336.04,357.08,19.8,17.1,0.133,428036.2,428036.2,37989,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871529,583156.00
06/02/2016 08:45,2,0.562,ACTIVE,211.03,342.05,59.938,1464871504,"274151322000088","219011344069620",27.63,18.30,0,332.73,351.07,15.8,13.3,0.093,671780.9,671780.9,26507,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871530,583157.00
06/02/2016 08:45,2,0.402,ACTIVE,211.93,406.67,59.938,1464871504,"274151322000068","219011344069620",38.05,21.00,0,336.64,434.02,15.5,13.0,0.088,566641.7,566641.7,28038,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871531,583158.00
06/02/2016 08:45,2,0.678,ACTIVE,211.93,342.35,59.949,1464871504,"201051344001135","219011344069620",29.10,16.00,0,333.93,356.18,20.0,17.4,0.137,424092.7,424092.7,37926,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871532,583159.00
06/02/2016 08:45,2,0.668,ACTIVE,212.38,343.55,59.949,1464871504,"201051344000594","219011344069620",29.68,17.00,0,333.33,357.68,20.1,17.5,0.141,433015.4,433015.4,33388,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871533,583160.00
06/02/2016 08:45,2,0.660,ACTIVE,212.38,343.25,59.912,1464871504,"201051344001203","219011344069620",28.98,16.70,0,335.44,357.68,19.4,16.8,0.141,431106.0,431106.0,37963,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871533,583161.00
06/02/2016 08:45,2,0.568,ACTIVE,211.03,342.05,59.933,1464871504,"274151322000054","219011344069620",28.55,18.30,0,333.33,351.07,16.5,14.0,0.097,686164.9,686164.9,26534,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871534,583162.00
06/02/2016 08:45,2,0.678,ACTIVE,212.83,342.95,59.944,1464871504,"201051344000867","219011344069620",28.86,16.70,0,334.54,357.38,19.9,17.3,0.141,420494.5,420494.5,33394,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871535,583163.00
06/02/2016 08:45,2,0.668,ACTIVE,212.38,343.25,59.949,1464871504,"201051344001093","219011344069620",29.24,17.00,0,335.14,356.18,19.8,17.2,0.128,429621.6,429621.6,37832,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871536,583164.00
06/02/2016 08:45,2,0.635,ACTIVE,212.61,344.45,59.944,1464871504,"201051344000900","219011344069620",29.14,15.80,0,334.24,357.68,18.8,16.2,0.141,436175.4,436175.4,32790,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871537,583165.00
06/02/2016 08:45,2,0.680,ACTIVE,212.83,344.15,59.938,1464871504,"201051344000648","219011344069620",29.12,15.80,0,335.74,357.98,20.1,17.5,0.137,427972.1,427972.1,33078,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871538,583166.00
06/02/2016 08:45,2,0.680,ACTIVE,212.61,343.85,59.944,1464871504,"201051344000569","219011344069620",29.32,16.30,0,334.84,358.28,20.2,17.6,0.146,437281.2,437281.2,32712,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871539,583167.00
06/02/2016 08:45,2,0.678,ACTIVE,212.83,343.25,59.949,1464871504,"201051344000983","219011344069620",29.40,16.00,0,334.24,357.98,20.2,17.6,0.141,428806.5,428806.5,33194,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871540,583168.00
06/02/2016 08:45,2,0.658,ACTIVE,212.61,343.55,59.944,1464871504,"201051344001158","219011344069620",29.48,15.80,0,335.14,357.98,19.7,17.1,0.141,423093.8,423093.8,33456,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871541,583169.00
06/02/2016 08:45,2,0.674,ACTIVE,213.29,345.36,59.986,1464871504,"201051344000576","219011344069620",29.22,15.80,0,335.14,358.88,20.0,17.3,0.141,430105.8,430105.8,32864,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871542,583170.00
06/02/2016 08:45,2,0.580,ACTIVE,211.48,343.25,59.944,1464871504,"274151322000087","219011344069620",27.79,20.00,0,332.73,351.37,16.3,13.8,0.084,659689.1,659689.1,26632,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464871542,583171.00
06/02/2016 09:00,2,0.719,ACTIVE,213.29,345.36,59.965,1464872403,"201051344000645","219011344069620",29.52,16.30,0,335.14,355.28,21.5,18.9,0.155,429648.9,429648.9,32999,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872404,583172.00
06/02/2016 09:00,2,0.625,ACTIVE,211.48,341.75,59.986,1464872403,"274151322000085","219011344069620",28.47,18.30,0,335.44,348.96,18.0,15.4,0.119,687937.6,687937.6,26543,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872405,583173.00
06/02/2016 09:00,2,0.729,ACTIVE,213.06,345.96,59.986,1464872403,"201051344000633","219011344069620",29.44,16.30,0,334.54,355.88,21.8,19.1,0.164,420793.3,420793.3,33479,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872406,583174.00
06/02/2016 09:00,2,0.740,ACTIVE,212.83,344.45,59.996,1464872403,"201051344000469","219011344069620",29.42,15.00,0,333.93,354.97,22.1,19.4,0.155,422161.8,422161.8,33414,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872407,583175.00
06/02/2016 09:00,2,0.717,ACTIVE,211.70,342.05,59.986,1464872403,"201051344000646","219011344069620",29.56,16.30,0,333.03,353.17,21.5,18.8,0.155,425585.6,425585.6,37963,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872408,583176.00
06/02/2016 09:00,2,0.666,ACTIVE,211.03,340.85,59.981,1464872403,"274151322000052","219011344069620",28.41,19.30,0,332.13,349.26,19.2,16.6,0.124,701373.1,701373.1,26774,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872409,583177.00
06/02/2016 09:00,2,0.752,ACTIVE,212.16,343.55,59.975,1464872403,"201051344000585","219011344069620",29.34,16.30,0,333.93,354.07,22.4,19.7,0.155,432510.8,432510.8,37966,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872410,583178.00
06/02/2016 09:00,2,0.688,ACTIVE,211.70,341.75,59.975,1464872403,"201051344001230","219011344069620",29.28,16.30,0,332.43,352.57,20.4,17.8,0.146,429197.9,429197.9,37768,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872411,583179.00
06/02/2016 09:00,2,0.713,ACTIVE,212.38,343.25,59.901,1464872403,"201051344000582","219011344069620",29.06,16.00,0,334.84,353.77,21.0,18.3,0.146,422596.1,422596.1,37929,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872412,583180.00
06/02/2016 09:00,2,0.738,ACTIVE,211.70,342.65,59.986,1464872403,"201051344000955","219011344069620",29.42,16.70,0,333.63,352.57,22.0,19.3,0.164,434998.2,434998.2,37869,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872413,583181.00
06/02/2016 09:00,2,0.414,ACTIVE,211.93,409.08,60.002,1464872403,"274151322000094","219011344069620",38.57,20.30,0,336.94,430.12,16.2,13.7,0.102,566823.1,566823.1,27828,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872414,583182.00
06/02/2016 09:00,2,0.742,ACTIVE,212.83,343.85,59.922,1464872403,"201051344000579","219011344069620",30.10,17.00,0,334.24,354.97,22.7,20.0,0.159,436236.9,436236.9,13483,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872414,583183.00
06/02/2016 09:00,2,0.732,ACTIVE,211.93,342.35,60.028,1464872403,"201051344000890","219011344069620",29.66,17.00,0,333.33,353.17,22.0,19.3,0.155,432167.7,432167.7,37884,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872415,583184.00
06/02/2016 09:00,2,0.721,ACTIVE,212.16,343.25,59.991,1464872403,"201051344000438","219011344069620",29.78,16.30,0,334.54,354.07,21.8,19.1,0.155,434179.4,434179.4,37888,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872416,583185.00
06/02/2016 09:00,2,0.740,ACTIVE,211.93,343.55,59.986,1464872403,"201051344000417","219011344069620",29.50,17.00,0,333.93,353.17,22.1,19.5,0.155,426635.8,426635.8,38050,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872417,583186.00
06/02/2016 09:00,2,0.633,ACTIVE,211.70,342.95,59.986,1464872403,"274151322000083","219011344069620",28.53,19.00,0,335.14,348.96,18.3,15.8,0.124,695054.3,695054.3,26845,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872418,583187.00
06/02/2016 09:00,2,0.686,ACTIVE,212.16,345.36,59.975,1464872403,"274151322000076","219011344069620",28.63,18.70,0,333.33,350.17,19.9,17.3,0.128,740178.8,740178.8,26845,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872419,583188.00
06/02/2016 09:00,2,0.736,ACTIVE,212.83,343.85,59.965,1464872403,"201051344000868","219011344069620",29.02,15.50,0,333.93,354.07,21.7,19.0,0.159,421261.9,421261.9,33133,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872420,583189.00
06/02/2016 09:00,2,0.660,ACTIVE,211.70,341.75,59.970,1464872403,"274151322000095","219011344069620",28.80,18.30,0,332.43,354.37,19.3,16.7,0.124,732556.1,732556.1,26762,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872421,583190.00
06/02/2016 09:00,2,0.715,ACTIVE,212.61,345.36,59.991,1464872403,"201051344000988","219011344069620",29.24,16.00,0,333.33,356.18,21.2,18.5,0.164,418323.0,418323.0,33430,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872422,583191.00
06/02/2016 09:00,2,0.727,ACTIVE,211.93,342.35,59.991,1464872403,"201051344001025","219011344069620",29.26,16.00,0,334.24,353.47,21.6,18.9,0.159,432180.3,432180.3,37937,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872423,583192.00
06/02/2016 09:00,2,0.736,ACTIVE,212.83,343.85,59.975,1464872403,"201051344000458","219011344069620",29.00,17.00,0,334.54,354.07,21.6,19.0,0.159,429156.4,429156.4,33352,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872424,583193.00
06/02/2016 09:00,2,0.721,ACTIVE,213.51,345.96,59.949,1464872403,"201051344000853","219011344069620",29.40,16.00,0,335.44,355.88,21.5,18.8,0.155,427818.5,427818.5,32954,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872425,583194.00
06/02/2016 09:00,2,0.689,ACTIVE,212.38,344.15,59.944,1464872403,"201051344000685","219011344069620",29.30,16.30,0,333.93,354.37,20.6,17.9,0.159,433632.0,433632.0,37782,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872426,583195.00
06/02/2016 09:00,2,0.686,ACTIVE,212.16,343.25,59.991,1464872403,"201051344000917","219011344069620",29.18,17.00,0,333.63,353.47,20.3,17.7,0.146,430472.9,430472.9,37783,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872427,583196.00
06/02/2016 09:00,2,0.688,ACTIVE,212.16,343.25,59.970,1464872403,"201051344001145","219011344069620",29.24,16.00,0,335.14,353.77,20.4,17.8,0.150,435678.3,435678.3,37635,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872428,583197.00
06/02/2016 09:00,2,0.727,ACTIVE,212.16,343.25,59.949,1464872403,"201051344000651","219011344069620",28.82,15.80,0,334.54,353.77,21.2,18.6,0.150,428041.0,428041.0,37990,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872429,583198.00
06/02/2016 09:00,2,0.613,ACTIVE,211.25,339.95,59.959,1464872403,"274151322000088","219011344069620",27.71,18.30,0,334.24,348.36,17.2,14.7,0.097,671784.6,671784.6,26508,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872430,583199.00
06/02/2016 09:00,2,0.438,ACTIVE,212.16,405.77,59.965,1464872403,"274151322000068","219011344069620",38.23,21.00,0,337.84,426.21,16.9,14.4,0.093,566645.3,566645.3,28039,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872430,583200.00
06/02/2016 09:00,2,0.721,ACTIVE,211.93,342.35,59.970,1464872403,"201051344001135","219011344069620",29.40,16.00,0,333.03,353.17,21.5,18.8,0.155,424097.5,424097.5,37927,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872431,583201.00
06/02/2016 09:00,2,0.727,ACTIVE,212.61,344.15,60.002,1464872403,"201051344000594","219011344069620",29.36,17.00,0,333.03,354.37,21.6,19.0,0.155,433020.2,433020.2,33389,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872432,583202.00
06/02/2016 09:00,2,0.713,ACTIVE,212.16,342.65,59.959,1464872403,"201051344001203","219011344069620",28.73,16.70,0,334.54,354.67,20.8,18.2,0.155,431110.6,431110.6,37964,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872433,583203.00
06/02/2016 09:00,2,0.627,ACTIVE,211.48,341.75,59.965,1464872403,"274151322000054","219011344069620",28.17,18.30,0,334.84,348.96,17.9,15.4,0.106,686168.8,686168.8,26535,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872434,583204.00
06/02/2016 09:00,2,0.719,ACTIVE,212.83,343.55,59.991,1464872403,"201051344000867","219011344069620",29.40,16.70,0,333.93,354.37,21.4,18.8,0.150,420499.3,420499.3,33395,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872435,583205.00
06/02/2016 09:00,2,0.701,ACTIVE,211.93,343.55,59.933,1464872403,"201051344001093","219011344069620",29.60,16.70,0,333.93,353.17,21.1,18.4,0.141,429626.3,429626.3,37833,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872436,583206.00
06/02/2016 09:00,2,0.678,ACTIVE,212.61,344.15,59.944,1464872403,"201051344000900","219011344069620",29.34,15.80,0,334.84,354.37,20.2,17.6,0.155,436179.9,436179.9,32791,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872437,583207.00
06/02/2016 09:00,2,0.727,ACTIVE,213.06,344.15,59.970,1464872403,"201051344000648","219011344069620",29.26,15.50,0,335.14,354.67,21.6,18.9,0.150,427976.9,427976.9,33079,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872438,583208.00
06/02/2016 09:00,2,0.717,ACTIVE,212.83,344.15,60.007,1464872403,"201051344000569","219011344069620",29.78,16.00,0,334.84,355.28,21.6,19.0,0.155,437286.1,437286.1,32713,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872439,583209.00
06/02/2016 09:00,2,0.715,ACTIVE,212.61,343.55,59.938,1464872403,"201051344000983","219011344069620",29.76,16.00,0,335.14,354.37,21.6,18.9,0.155,428811.3,428811.3,33195,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872440,583210.00
06/02/2016 09:00,2,0.707,ACTIVE,212.83,343.55,60.039,1464872403,"201051344001158","219011344069620",29.32,15.80,0,334.84,354.97,21.0,18.4,0.155,423098.5,423098.5,33457,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872441,583211.00
06/02/2016 09:00,2,0.711,ACTIVE,213.06,345.06,59.970,1464872403,"201051344000576","219011344069620",29.36,15.80,0,335.74,356.18,21.1,18.5,0.150,430110.5,430110.5,32865,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872442,583212.00
06/02/2016 09:00,2,0.621,ACTIVE,211.48,342.05,59.949,1464872403,"274151322000087","219011344069620",27.83,20.00,0,335.14,348.66,17.5,14.9,0.106,659692.9,659692.9,26633,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464872443,583213.00
06/02/2016 09:15,2,0.750,ACTIVE,212.61,342.05,59.970,1464873304,"201051344000645","219011344069620",29.00,16.30,0,333.93,355.88,22.1,19.4,0.159,429653.2,429653.2,33000,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873305,583214.00
06/02/2016 09:15,2,0.643,ACTIVE,211.70,343.25,59.954,1464873304,"274151322000085","219011344069620",28.49,18.30,0,331.53,348.36,18.5,16.0,0.124,687941.0,687941.0,26544,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873306,583215.00
06/02/2016 09:15,2,0.758,ACTIVE,212.61,342.95,59.938,1464873304,"201051344000633","219011344069620",29.08,16.30,0,331.83,356.48,22.4,19.7,0.168,420797.7,420797.7,33480,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873307,583216.00
06/02/2016 09:15,2,0.764,ACTIVE,212.16,341.45,59.949,1464873304,"201051344000469","219011344069620",29.38,15.00,0,330.03,354.67,22.8,20.1,0.168,422166.3,422166.3,33415,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873308,583217.00
06/02/2016 09:15,2,0.746,ACTIVE,211.25,340.85,59.975,1464873304,"201051344000646","219011344069620",29.34,16.00,0,329.73,354.37,22.2,19.5,0.159,425589.9,425589.9,37964,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873309,583218.00
06/02/2016 09:15,2,0.684,ACTIVE,211.03,343.55,59.959,1464873304,"274151322000052","219011344069620",28.61,19.00,0,330.33,348.96,19.8,17.2,0.124,701376.8,701376.8,26775,0,0,0,L,1151911521,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873310,583219.00
06/02/2016 09:15,2,0.777,ACTIVE,211.70,342.05,59.928,1464873304,"201051344000585","219011344069620",29.34,16.30,0,331.23,353.77,23.1,20.4,0.168,432515.3,432515.3,37967,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873310,583220.00
06/02/2016 09:15,2,0.717,ACTIVE,211.25,339.95,59.949,1464873304,"201051344001230","219011344069620",28.67,16.30,0,330.33,351.97,20.9,18.2,0.146,429201.9,429201.9,37769,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873311,583221.00
06/02/2016 09:15,2,0.736,ACTIVE,211.93,341.75,59.933,1464873304,"201051344000582","219011344069620",28.94,15.80,0,330.93,354.37,21.6,19.0,0.155,422600.3,422600.3,37930,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873312,583222.00
06/02/2016 09:15,2,0.758,ACTIVE,211.03,339.34,59.949,1464873304,"201051344000955","219011344069620",29.76,16.30,0,330.03,352.57,22.9,20.1,0.168,435002.6,435002.6,37870,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873313,583223.00
06/02/2016 09:15,2,0.408,ACTIVE,211.70,423.50,59.949,1464873304,"274151322000094","219011344069620",39.96,20.30,0,335.74,436.73,16.6,14.1,0.106,566826.1,566826.1,27829,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873314,583224.00
06/02/2016 09:15,2,0.789,ACTIVE,212.16,342.05,59.933,1464873304,"201051344000579","219011344069620",29.54,16.70,0,331.53,355.28,23.6,20.8,0.168,436241.5,436241.5,13484,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873315,583225.00
06/02/2016 09:15,2,0.758,ACTIVE,211.48,339.95,59.949,1464873304,"201051344000890","219011344069620",29.76,17.00,0,330.33,353.47,22.9,20.1,0.164,432172.2,432172.2,37885,0,0,0,L,1122011218,0,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873316,583226.00
06/02/2016 09:15,2,0.748,ACTIVE,211.70,340.55,59.959,1464873304,"201051344000438","219011344069620",29.94,16.30,0,330.93,353.77,22.8,20.0,0.159,434183.8,434183.8,37889,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873317,583227.00
06/02/2016 09:15,2,0.781,ACTIVE,211.48,340.85,59.938,1464873304,"201051344000417","219011344069620",29.36,17.00,0,330.93,354.07,23.2,20.5,0.168,426640.4,426640.4,38051,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873318,583228.00
06/02/2016 09:15,2,0.656,ACTIVE,211.25,338.14,59.928,1464873304,"274151322000083","219011344069620",29.06,19.00,0,331.23,348.96,19.3,16.7,0.119,695057.8,695057.8,26846,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873319,583229.00
06/02/2016 09:15,2,0.713,ACTIVE,211.70,339.04,59.922,1464873304,"274151322000076","219011344069620",29.10,18.70,0,332.43,349.56,21.1,18.4,0.141,740182.8,740182.8,26846,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873320,583230.00
06/02/2016 09:15,2,0.768,ACTIVE,211.93,341.15,59.944,1464873304,"201051344000868","219011344069620",29.44,15.50,0,331.23,354.97,22.9,20.2,0.168,421266.3,421266.3,33134,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873321,583231.00
06/02/2016 09:15,2,0.705,ACTIVE,211.03,338.44,59.954,1464873304,"274151322000095","219011344069620",28.71,18.30,0,331.53,348.66,20.5,17.9,0.137,732559.9,732559.9,26763,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873321,583232.00
06/02/2016 09:15,2,0.766,ACTIVE,212.16,342.65,59.965,1464873304,"201051344000988","219011344069620",29.08,16.00,0,331.23,356.48,22.6,19.9,0.172,418327.3,418327.3,33431,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873322,583233.00
06/02/2016 09:15,2,0.760,ACTIVE,211.48,340.85,59.965,1464873304,"201051344001025","219011344069620",29.76,16.00,0,330.33,353.47,22.9,20.2,0.164,432184.7,432184.7,37938,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873323,583234.00
06/02/2016 09:15,2,0.773,ACTIVE,211.93,340.85,59.944,1464873304,"201051344000458","219011344069620",29.40,16.70,0,331.83,354.67,23.1,20.3,0.181,429160.8,429160.8,33353,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873324,583235.00
06/02/2016 09:15,2,0.770,ACTIVE,212.61,342.95,59.965,1464873304,"201051344000853","219011344069620",29.52,15.80,0,333.63,356.48,23.1,20.3,0.168,427822.9,427822.9,32955,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873325,583236.00
06/02/2016 09:15,2,0.732,ACTIVE,211.93,342.05,59.981,1464873304,"201051344000685","219011344069620",29.50,16.30,0,331.53,354.67,21.9,19.2,0.172,433636.1,433636.1,37783,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873326,583237.00
06/02/2016 09:15,2,0.717,ACTIVE,211.70,341.15,59.965,1464873304,"201051344000917","219011344069620",29.56,17.00,0,329.73,353.47,21.5,18.9,0.159,430476.9,430476.9,37784,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873327,583238.00
06/02/2016 09:15,2,0.715,ACTIVE,211.70,341.15,59.944,1464873304,"201051344001145","219011344069620",29.92,16.00,0,332.13,354.97,21.7,19.0,0.159,435682.4,435682.4,37636,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873328,583239.00
06/02/2016 09:15,2,0.770,ACTIVE,211.70,342.05,59.959,1464873304,"201051344000651","219011344069620",29.40,15.80,0,331.53,353.77,23.0,20.2,0.164,428045.3,428045.3,37991,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873329,583240.00
06/02/2016 09:15,2,0.650,ACTIVE,211.03,339.65,59.944,1464873304,"274151322000088","219011344069620",28.11,18.30,0,330.93,347.76,18.6,16.0,0.124,671788.0,671788.0,26509,0,0,0,L,1151911521,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873330,583241.00
06/02/2016 09:15,2,0.467,ACTIVE,212.16,411.48,59.965,1464873304,"274151322000068","219011344069620",38.72,21.00,0,336.04,432.52,18.4,15.8,0.110,566648.7,566648.7,28040,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873331,583242.00
06/02/2016 09:15,2,0.771,ACTIVE,211.25,339.95,59.959,1464873304,"201051344001135","219011344069620",29.60,16.00,0,331.23,354.37,23.2,20.5,0.168,424101.9,424101.9,37928,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873331,583243.00
06/02/2016 09:15,2,0.783,ACTIVE,211.70,341.75,59.938,1464873304,"201051344000594","219011344069620",29.68,17.00,0,329.73,354.37,23.6,20.8,0.168,433024.6,433024.6,33390,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873332,583244.00
06/02/2016 09:15,2,0.756,ACTIVE,211.70,340.55,59.949,1464873304,"201051344001203","219011344069620",29.42,16.30,0,330.93,354.97,22.6,19.8,0.172,431114.8,431114.8,37965,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873333,583245.00
06/02/2016 09:15,2,0.680,ACTIVE,211.25,341.45,59.954,1464873304,"274151322000054","219011344069620",28.35,18.00,0,330.03,348.96,19.6,16.9,0.128,686172.3,686172.3,26536,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873334,583246.00
06/02/2016 09:15,2,0.783,ACTIVE,211.93,340.85,59.933,1464873304,"201051344000867","219011344069620",29.42,16.70,0,330.63,354.07,23.3,20.6,0.168,420503.7,420503.7,33396,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873335,583247.00
06/02/2016 09:15,2,0.768,ACTIVE,211.70,341.45,59.938,1464873304,"201051344001093","219011344069620",29.04,16.70,0,330.93,353.17,22.6,19.9,0.155,429630.6,429630.6,37834,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873336,583248.00
