ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 09:15,2,0.752,ACTIVE,211.70,342.05,59.944,1464873304,"201051344000900","219011344069620",29.08,15.50,0,330.93,355.28,22.1,19.5,0.172,436183.9,436183.9,32792,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873337,583249.00
06/02/2016 09:15,2,0.785,ACTIVE,212.16,341.45,59.959,1464873304,"201051344000648","219011344069620",29.54,15.50,0,332.73,354.67,23.5,20.8,0.172,427981.3,427981.3,33080,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873338,583250.00
06/02/2016 09:15,2,0.799,ACTIVE,211.93,341.45,59.949,1464873304,"201051344000569","219011344069620",29.34,16.00,0,331.23,354.37,23.8,21.0,0.177,437290.5,437290.5,32714,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873339,583251.00
06/02/2016 09:15,2,0.783,ACTIVE,211.93,341.15,59.933,1464873304,"201051344000983","219011344069620",29.92,16.00,0,330.33,354.37,23.8,21.0,0.177,428815.7,428815.7,33196,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873340,583252.00
06/02/2016 09:15,2,0.783,ACTIVE,212.16,341.45,59.970,1464873304,"201051344001158","219011344069620",29.22,15.80,0,331.83,354.37,23.2,20.5,0.181,423102.8,423102.8,33458,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873341,583253.00
06/02/2016 09:15,2,0.783,ACTIVE,212.61,342.95,59.996,1464873304,"201051344000576","219011344069620",29.48,15.80,0,333.03,354.67,23.4,20.7,0.164,430114.8,430114.8,32866,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873342,583254.00
06/02/2016 09:15,2,0.688,ACTIVE,211.48,341.15,59.970,1464873304,"274151322000087","219011344069620",27.95,20.00,0,331.53,348.06,19.4,16.8,0.124,659696.4,659696.4,26634,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464873343,583255.00
06/02/2016 09:30,2,0.699,ACTIVE,211.93,341.45,59.970,1464874203,"201051344000645","219011344069620",29.10,16.30,0,333.03,359.18,20.7,18.0,0.141,429658.9,429658.9,33001,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874205,583256.00
06/02/2016 09:30,2,0.611,ACTIVE,210.80,340.85,59.970,1464874203,"274151322000085","219011344069620",28.25,18.00,0,330.93,352.27,17.6,15.0,0.097,687945.9,687945.9,26545,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874206,583257.00
06/02/2016 09:30,2,0.693,ACTIVE,211.93,342.05,59.954,1464874203,"201051344000633","219011344069620",29.88,15.80,0,332.13,359.78,21.0,18.4,0.155,420803.5,420803.5,33481,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874207,583258.00
06/02/2016 09:30,2,0.717,ACTIVE,211.48,341.15,59.986,1464874203,"201051344000469","219011344069620",29.42,14.70,0,330.33,359.48,21.4,18.7,0.159,422172.2,422172.2,33416,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874208,583259.00
06/02/2016 09:30,2,0.701,ACTIVE,210.57,340.25,59.996,1464874203,"201051344000646","219011344069620",29.32,16.30,0,330.63,356.78,20.9,18.2,0.150,425595.6,425595.6,37965,0,0,0,L,1122011218,0,121.10,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874208,583260.00
06/02/2016 09:30,2,0.648,ACTIVE,210.57,339.04,59.986,1464874203,"274151322000052","219011344069620",28.51,19.00,0,330.03,353.47,18.7,16.2,0.119,701382.0,701382.0,26776,0,0,0,L,1151911521,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874209,583261.00
06/02/2016 09:30,2,0.725,ACTIVE,211.25,340.25,60.002,1464874203,"201051344000585","219011344069620",29.16,16.00,0,330.63,357.38,21.5,18.8,0.150,432521.3,432521.3,37968,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874210,583262.00
06/02/2016 09:30,2,0.670,ACTIVE,211.03,338.74,59.954,1464874203,"201051344001230","219011344069620",29.04,16.30,0,329.43,355.58,19.7,17.1,0.137,429207.4,429207.4,37770,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874211,583263.00
06/02/2016 09:30,2,0.684,ACTIVE,211.48,340.25,59.986,1464874203,"201051344000582","219011344069620",29.14,15.80,0,331.23,357.08,20.2,17.6,0.141,422605.9,422605.9,37931,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874212,583264.00
06/02/2016 09:30,2,0.715,ACTIVE,210.80,339.95,59.986,1464874203,"201051344000955","219011344069620",29.50,16.30,0,330.03,356.48,21.4,18.7,0.155,435008.5,435008.5,37871,0,0,0,L,1122011218,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874213,583265.00
06/02/2016 09:30,2,0.412,ACTIVE,211.25,397.66,60.002,1464874203,"274151322000094","219011344069620",37.41,20.30,0,334.54,433.12,15.7,13.2,0.097,566830.5,566830.5,27830,0,0,0,L,1151911521,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874214,583266.00
06/02/2016 09:30,2,0.738,ACTIVE,211.48,341.15,59.922,1464874203,"201051344000579","219011344069620",29.40,16.70,0,332.43,359.18,22.0,19.3,0.155,436247.5,436247.5,13485,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874215,583267.00
06/02/2016 09:30,2,0.715,ACTIVE,211.03,339.65,59.975,1464874203,"201051344000890","219011344069620",29.44,17.00,0,329.73,356.48,21.3,18.6,0.141,432178.0,432178.0,37886,0,0,0,L,1122011218,0,121.10,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874216,583268.00
06/02/2016 09:30,2,0.693,ACTIVE,211.25,339.95,59.996,1464874203,"201051344000438","219011344069620",30.10,16.30,0,331.23,357.38,21.2,18.5,0.150,434189.6,434189.6,37890,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874217,583269.00
06/02/2016 09:30,2,0.719,ACTIVE,211.25,340.55,59.986,1464874203,"201051344000417","219011344069620",29.72,16.70,0,330.93,356.78,21.7,19.0,0.150,426646.3,426646.3,38052,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874217,583270.00
06/02/2016 09:30,2,0.619,ACTIVE,211.03,340.25,59.986,1464874203,"274151322000083","219011344069620",28.67,19.00,0,331.53,352.57,18.0,15.5,0.119,695062.8,695062.8,26847,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874218,583271.00
06/02/2016 09:30,2,0.643,ACTIVE,211.48,342.35,59.996,1464874203,"274151322000076","219011344069620",29.64,18.70,0,332.43,354.07,19.3,16.7,0.128,740188.2,740188.2,26847,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874219,583272.00
06/02/2016 09:30,2,0.711,ACTIVE,211.48,341.15,59.981,1464874203,"201051344000868","219011344069620",29.40,15.50,0,331.23,358.28,21.2,18.5,0.150,421272.1,421272.1,33135,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874220,583273.00
06/02/2016 09:30,2,0.633,ACTIVE,210.80,339.34,59.965,1464874203,"274151322000095","219011344069620",29.00,18.00,0,330.63,353.17,18.6,16.0,0.115,732565.1,732565.1,26764,0,0,0,L,1151911521,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874221,583274.00
06/02/2016 09:30,2,0.695,ACTIVE,211.48,342.65,59.970,1464874203,"201051344000988","219011344069620",29.38,15.80,0,331.53,360.38,20.8,18.1,0.164,418333.0,418333.0,33432,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874222,583275.00
06/02/2016 09:30,2,0.713,ACTIVE,210.80,339.04,59.965,1464874203,"201051344001025","219011344069620",29.16,16.00,0,331.23,357.38,21.1,18.5,0.155,432190.5,432190.5,37939,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874223,583276.00
06/02/2016 09:30,2,0.711,ACTIVE,211.48,340.25,59.975,1464874203,"201051344000458","219011344069620",29.42,16.30,0,331.53,358.28,21.2,18.5,0.155,429166.6,429166.6,33354,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874224,583277.00
06/02/2016 09:30,2,0.707,ACTIVE,212.16,342.35,59.991,1464874203,"201051344000853","219011344069620",29.46,15.50,0,333.33,360.08,21.1,18.5,0.155,427828.7,427828.7,32956,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874225,583278.00
06/02/2016 09:30,2,0.682,ACTIVE,211.48,340.55,60.012,1464874203,"201051344000685","219011344069620",29.08,16.00,0,331.53,356.78,20.1,17.5,0.155,433641.7,433641.7,37784,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874226,583279.00
06/02/2016 09:30,2,0.662,ACTIVE,211.25,340.25,59.922,1464874203,"201051344000917","219011344069620",29.56,17.00,0,330.63,356.48,19.9,17.2,0.137,430482.3,430482.3,37785,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874226,583280.00
06/02/2016 09:30,2,0.676,ACTIVE,211.48,339.95,59.965,1464874203,"201051344001145","219011344069620",29.34,15.80,0,332.13,357.08,20.2,17.5,0.150,435687.8,435687.8,37637,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874227,583281.00
06/02/2016 09:30,2,0.713,ACTIVE,211.25,340.55,59.965,1464874203,"201051344000651","219011344069620",29.20,15.50,0,332.13,357.38,21.1,18.5,0.150,428051.0,428051.0,37992,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874228,583282.00
06/02/2016 09:30,2,0.594,ACTIVE,210.35,337.84,59.970,1464874203,"274151322000088","219011344069620",28.53,18.30,0,330.33,351.97,17.2,14.7,0.106,671792.7,671792.7,26510,0,0,0,L,1151911521,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874229,583283.00
06/02/2016 09:30,2,0.434,ACTIVE,211.70,413.59,59.954,1464874203,"274151322000068","219011344069620",38.76,21.00,0,332.43,438.53,17.1,14.5,0.093,566653.3,566653.3,28041,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874230,583284.00
06/02/2016 09:30,2,0.717,ACTIVE,211.03,339.04,59.986,1464874203,"201051344001135","219011344069620",29.50,15.80,0,330.03,356.48,21.4,18.8,0.150,424107.7,424107.7,37929,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874231,583285.00
06/02/2016 09:30,2,0.725,ACTIVE,211.25,340.85,59.965,1464874203,"201051344000594","219011344069620",29.28,16.70,0,329.43,358.58,21.5,18.8,0.150,433030.5,433030.5,33391,0,0,0,L,1122011218,0,120.88,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874232,583286.00
06/02/2016 09:30,2,0.691,ACTIVE,211.25,339.95,59.949,1464874203,"201051344001203","219011344069620",29.48,16.30,0,331.83,357.98,20.6,18.0,0.150,431120.4,431120.4,37966,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874233,583287.00
06/02/2016 09:30,2,0.625,ACTIVE,210.80,341.45,59.970,1464874203,"274151322000054","219011344069620",28.53,18.30,0,330.63,352.87,18.1,15.5,0.115,686177.2,686177.2,26537,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874234,583288.00
06/02/2016 09:30,2,0.717,ACTIVE,211.70,340.25,59.959,1464874203,"201051344000867","219011344069620",29.48,16.30,0,330.33,357.98,21.4,18.7,0.150,420509.5,420509.5,33397,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874235,583289.00
06/02/2016 09:30,2,0.707,ACTIVE,211.25,340.25,59.970,1464874203,"201051344001093","219011344069620",29.38,16.70,0,331.23,356.48,21.1,18.4,0.146,429636.3,429636.3,37835,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874236,583290.00
06/02/2016 09:30,2,0.668,ACTIVE,211.48,341.45,59.981,1464874203,"201051344000900","219011344069620",29.50,15.50,0,331.23,358.58,20.0,17.4,0.150,436189.4,436189.4,32793,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874237,583291.00
06/02/2016 09:30,2,0.711,ACTIVE,211.70,340.55,59.986,1464874203,"201051344000648","219011344069620",29.92,15.50,0,330.93,358.88,21.6,18.9,0.159,427987.1,427987.1,33081,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874238,583292.00
06/02/2016 09:30,2,0.730,ACTIVE,211.70,341.45,60.002,1464874203,"201051344000569","219011344069620",29.28,15.80,0,331.23,359.18,21.7,19.0,0.159,437296.4,437296.4,32715,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874239,583293.00
06/02/2016 09:30,2,0.713,ACTIVE,211.70,340.55,59.954,1464874203,"201051344000983","219011344069620",29.86,15.80,0,330.03,358.58,21.6,18.9,0.155,428821.5,428821.5,33197,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874240,583294.00
06/02/2016 09:30,2,0.711,ACTIVE,211.48,340.85,59.959,1464874203,"201051344001158","219011344069620",29.30,15.50,0,331.53,358.88,21.2,18.5,0.164,423108.5,423108.5,33459,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874241,583295.00
06/02/2016 09:30,2,0.719,ACTIVE,211.70,341.75,60.018,1464874203,"201051344000576","219011344069620",29.22,15.80,0,332.13,359.78,21.3,18.6,0.155,430120.6,430120.6,32867,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874242,583296.00
06/02/2016 09:30,2,0.619,ACTIVE,211.03,341.15,59.965,1464874203,"274151322000087","219011344069620",28.53,20.00,0,330.63,352.87,17.9,15.4,0.102,659701.3,659701.3,26635,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464874243,583297.00
06/02/2016 09:45,2,0.805,ACTIVE,212.38,343.55,59.996,1464875104,"201051344000645","219011344069620",29.38,16.30,0,332.13,354.07,24.0,21.2,0.177,429663.6,429663.6,33002,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875105,583298.00
06/02/2016 09:45,2,0.691,ACTIVE,211.48,339.65,60.002,1464875104,"274151322000085","219011344069620",28.92,18.00,0,332.13,348.36,20.3,17.6,0.124,687949.8,687949.8,26546,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875106,583299.00
06/02/2016 09:45,2,0.807,ACTIVE,212.38,344.45,59.965,1464875104,"201051344000633","219011344069620",29.72,16.00,0,330.93,354.97,24.3,21.6,0.190,420808.2,420808.2,33482,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875106,583300.00
06/02/2016 09:45,2,0.814,ACTIVE,212.16,342.95,60.034,1464875104,"201051344000469","219011344069620",29.92,14.70,0,329.43,353.77,24.7,21.9,0.186,422177.0,422177.0,33417,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875107,583301.00
06/02/2016 09:45,2,0.807,ACTIVE,211.25,341.15,60.012,1464875104,"201051344000646","219011344069620",29.40,16.30,0,329.43,351.67,24.1,21.3,0.181,425600.3,425600.3,37966,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875108,583302.00
06/02/2016 09:45,2,0.738,ACTIVE,210.80,342.05,59.996,1464875104,"274151322000052","219011344069620",28.98,19.00,0,332.13,349.26,21.7,19.1,0.141,701386.2,701386.2,26777,0,0,0,L,1151911521,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875109,583303.00
06/02/2016 09:45,2,0.836,ACTIVE,211.48,342.05,60.018,1464875104,"201051344000585","219011344069620",29.54,16.30,0,330.63,351.97,25.0,22.2,0.186,432526.2,432526.2,37969,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875110,583304.00
06/02/2016 09:45,2,0.754,ACTIVE,211.25,340.25,60.039,1464875104,"201051344001230","219011344069620",29.48,16.30,0,329.13,349.86,22.5,19.8,0.164,429211.7,429211.7,37771,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875111,583305.00
06/02/2016 09:45,2,0.789,ACTIVE,211.93,341.75,60.007,1464875104,"201051344000582","219011344069620",29.16,15.80,0,330.33,351.97,23.4,20.6,0.172,422610.4,422610.4,37932,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875112,583306.00
06/02/2016 09:45,2,0.811,ACTIVE,211.03,340.55,60.018,1464875104,"201051344000955","219011344069620",30.06,16.30,0,329.13,351.07,24.7,21.9,0.177,435013.3,435013.3,37872,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875113,583307.00
06/02/2016 09:45,2,0.471,ACTIVE,211.48,411.48,60.007,1464875104,"274151322000094","219011344069620",38.82,20.00,0,335.74,432.52,18.6,16.0,0.119,566833.9,566833.9,27831,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875114,583308.00
06/02/2016 09:45,2,0.836,ACTIVE,211.93,342.65,59.991,1464875104,"201051344000579","219011344069620",29.92,16.70,0,332.43,353.47,25.4,22.6,0.190,436252.5,436252.5,13486,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875115,583309.00
06/02/2016 09:45,2,0.812,ACTIVE,211.48,340.85,59.975,1464875104,"201051344000890","219011344069620",29.78,17.00,0,330.03,351.07,24.6,21.8,0.172,432182.8,432182.8,37887,0,0,0,L,1122011218,0,121.33,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875116,583310.00
06/02/2016 09:45,2,0.807,ACTIVE,211.70,341.15,60.018,1464875104,"201051344000438","219011344069620",30.12,16.00,0,331.23,351.97,24.7,21.9,0.181,434194.4,434194.4,37891,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875117,583311.00
06/02/2016 09:45,2,0.838,ACTIVE,211.70,341.75,59.981,1464875104,"201051344000417","219011344069620",29.32,17.00,0,330.33,351.67,24.9,22.1,0.186,426651.2,426651.2,38053,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875117,583312.00
06/02/2016 09:45,2,0.717,ACTIVE,211.25,341.45,59.996,1464875104,"274151322000083","219011344069620",28.94,19.00,0,331.53,348.96,21.0,18.4,0.141,695066.8,695066.8,26848,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875118,583313.00
06/02/2016 09:45,2,0.764,ACTIVE,211.70,341.45,60.007,1464875104,"274151322000076","219011344069620",29.56,18.70,0,333.63,350.17,22.9,20.2,0.150,740192.5,740192.5,26848,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875119,583314.00
06/02/2016 09:45,2,0.816,ACTIVE,211.93,342.65,60.018,1464875104,"201051344000868","219011344069620",29.54,15.50,0,330.63,352.57,24.5,21.7,0.181,421276.9,421276.9,33136,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875120,583315.00
06/02/2016 09:45,2,0.748,ACTIVE,211.25,341.75,60.002,1464875104,"274151322000095","219011344069620",29.08,18.30,0,332.13,348.96,22.1,19.4,0.146,732569.3,732569.3,26765,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875121,583316.00
06/02/2016 09:45,2,0.812,ACTIVE,211.93,344.45,60.002,1464875104,"201051344000988","219011344069620",29.26,16.00,0,331.53,355.28,24.1,21.3,0.190,418337.7,418337.7,33433,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875122,583317.00
06/02/2016 09:45,2,0.809,ACTIVE,211.48,340.55,60.012,1464875104,"201051344001025","219011344069620",29.80,16.00,0,330.93,351.67,24.4,21.7,0.177,432195.2,432195.2,37940,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875123,583318.00
06/02/2016 09:45,2,0.816,ACTIVE,212.16,342.35,60.023,1464875104,"201051344000458","219011344069620",29.40,16.70,0,331.23,352.57,24.4,21.6,0.186,429171.4,429171.4,33355,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875124,583319.00
06/02/2016 09:45,2,0.812,ACTIVE,212.38,343.85,59.991,1464875104,"201051344000853","219011344069620",29.52,15.80,0,333.33,354.67,24.3,21.5,0.181,427833.4,427833.4,32957,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875125,583320.00
06/02/2016 09:45,2,0.768,ACTIVE,211.70,341.75,59.991,1464875104,"201051344000685","219011344069620",29.80,16.30,0,329.73,351.97,23.2,20.5,0.181,433646.2,433646.2,37785,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875126,583321.00
06/02/2016 09:45,2,0.746,ACTIVE,211.70,341.45,60.012,1464875104,"201051344000917","219011344069620",29.74,16.70,0,329.73,351.07,22.5,19.8,0.164,430486.7,430486.7,37786,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875127,583322.00
06/02/2016 09:45,2,0.762,ACTIVE,211.70,341.75,60.007,1464875104,"201051344001145","219011344069620",29.42,15.80,0,330.93,351.37,22.7,20.0,0.172,435692.3,435692.3,37638,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875128,583323.00
06/02/2016 09:45,2,0.814,ACTIVE,211.70,342.35,59.981,1464875104,"201051344000651","219011344069620",29.26,15.50,0,331.23,352.27,24.1,21.4,0.177,428055.8,428055.8,37993,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875129,583324.00
06/02/2016 09:45,2,0.695,ACTIVE,210.80,339.04,60.007,1464875104,"274151322000088","219011344069620",28.05,18.00,0,330.93,348.06,19.8,17.1,0.124,671796.5,671796.5,26511,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875130,583325.00
06/02/2016 09:45,2,0.498,ACTIVE,211.93,410.28,59.991,1464875104,"274151322000068","219011344069620",38.37,21.00,0,336.34,434.93,19.5,16.9,0.110,566656.9,566656.9,28042,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875131,583326.00
06/02/2016 09:45,2,0.812,ACTIVE,211.25,340.85,59.986,1464875104,"201051344001135","219011344069620",29.36,15.80,0,328.82,351.07,24.2,21.4,0.177,424112.5,424112.5,37930,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875132,583327.00
06/02/2016 09:45,2,0.807,ACTIVE,211.70,341.45,60.002,1464875104,"201051344000594","219011344069620",29.84,16.70,0,330.63,352.87,24.4,21.7,0.186,433035.3,433035.3,33392,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875133,583328.00
06/02/2016 09:45,2,0.787,ACTIVE,211.70,340.85,60.002,1464875104,"201051344001203","219011344069620",29.40,16.30,0,330.93,352.57,23.4,20.7,0.177,431125.0,431125.0,37967,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875133,583329.00
06/02/2016 09:45,2,0.701,ACTIVE,211.25,342.65,60.007,1464875104,"274151322000054","219011344069620",28.90,18.30,0,331.53,348.96,20.6,17.9,0.137,686181.2,686181.2,26538,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875134,583330.00
06/02/2016 09:45,2,0.799,ACTIVE,212.16,341.45,60.002,1464875104,"201051344000867","219011344069620",29.64,16.70,0,330.63,353.17,24.0,21.3,0.172,420514.2,420514.2,33398,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875135,583331.00
06/02/2016 09:45,2,0.779,ACTIVE,211.70,341.15,59.991,1464875104,"201051344001093","219011344069620",29.40,16.30,0,330.93,351.07,23.3,20.5,0.159,429640.9,429640.9,37836,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875136,583332.00
06/02/2016 09:45,2,0.764,ACTIVE,211.93,342.35,60.018,1464875104,"201051344000900","219011344069620",29.48,15.50,0,330.93,353.17,22.8,20.1,0.181,436193.8,436193.8,32794,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875137,583333.00
06/02/2016 09:45,2,0.803,ACTIVE,212.16,342.35,60.018,1464875104,"201051344000648","219011344069620",29.68,15.50,0,331.53,353.47,24.2,21.4,0.177,427991.9,427991.9,33082,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875138,583334.00
06/02/2016 09:45,2,0.805,ACTIVE,211.93,342.35,59.981,1464875104,"201051344000569","219011344069620",29.88,15.80,0,331.23,353.17,24.4,21.6,0.181,437301.2,437301.2,32716,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875139,583335.00
06/02/2016 09:45,2,0.811,ACTIVE,212.16,342.35,59.981,1464875104,"201051344000983","219011344069620",29.50,15.80,0,331.53,352.87,24.2,21.5,0.186,428826.3,428826.3,33198,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875140,583336.00
06/02/2016 09:45,2,0.793,ACTIVE,212.16,342.65,60.018,1464875104,"201051344001158","219011344069620",29.44,15.50,0,331.53,353.17,23.7,20.9,0.181,423113.2,423113.2,33460,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875141,583337.00
06/02/2016 09:45,2,0.803,ACTIVE,212.38,343.55,59.959,1464875104,"201051344000576","219011344069620",29.30,15.80,0,331.53,354.07,23.8,21.1,0.177,430125.3,430125.3,32868,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875142,583338.00
06/02/2016 09:45,2,0.688,ACTIVE,211.48,344.45,59.996,1464875104,"274151322000087","219011344069620",28.75,20.00,0,331.83,348.96,20.0,17.4,0.110,659705.1,659705.1,26636,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464875143,583339.00
06/02/2016 10:00,2,1.158,ACTIVE,213.29,347.46,59.986,1464876003,"201051344000645","219011344069620",30.18,16.30,0,333.63,362.79,35.4,32.3,0.274,429670.2,429670.2,33003,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876004,583340.00
06/02/2016 10:00,2,1.070,ACTIVE,212.16,348.06,59.986,1464876003,"274151322000085","219011344069620",29.34,18.30,0,331.83,355.28,31.8,28.8,0.212,687955.5,687955.5,26547,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876005,583341.00
06/02/2016 10:00,2,1.180,ACTIVE,213.06,348.66,59.986,1464876003,"201051344000633","219011344069620",29.84,16.00,0,332.13,363.69,35.7,32.5,0.292,420814.9,420814.9,33483,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876006,583342.00
06/02/2016 10:00,2,1.178,ACTIVE,212.83,347.16,59.996,1464876003,"201051344000469","219011344069620",30.30,14.30,0,331.53,363.09,36.2,33.0,0.283,422183.7,422183.7,33418,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876007,583343.00
06/02/2016 10:00,2,1.176,ACTIVE,211.48,345.36,60.028,1464876003,"201051344000646","219011344069620",29.78,16.30,0,330.33,361.29,35.5,32.3,0.292,425606.9,425606.9,37967,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876008,583344.00
06/02/2016 10:00,2,1.107,ACTIVE,211.48,340.55,59.991,1464876003,"274151322000052","219011344069620",29.68,19.30,0,329.43,355.88,33.3,30.2,0.217,701392.3,701392.3,26778,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876009,583345.00
06/02/2016 10:00,2,1.195,ACTIVE,212.16,346.86,60.012,1464876003,"201051344000585","219011344069620",30.06,16.30,0,331.83,361.89,36.4,33.2,0.287,432533.0,432533.0,37970,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876010,583346.00
06/02/2016 10:00,2,1.123,ACTIVE,211.48,344.76,59.954,1464876003,"201051344001230","219011344069620",29.80,16.30,0,330.03,358.88,34.0,30.9,0.270,429218.0,429218.0,37772,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876011,583347.00
06/02/2016 10:00,2,1.148,ACTIVE,212.38,346.56,59.986,1464876003,"201051344000582","219011344069620",29.82,15.80,0,331.23,361.29,34.7,31.6,0.274,422616.8,422616.8,37933,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876012,583348.00
06/02/2016 10:00,2,1.172,ACTIVE,211.25,345.06,59.996,1464876003,"201051344000955","219011344069620",30.30,16.30,0,329.73,360.08,36.0,32.9,0.287,435020.1,435020.1,37873,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876013,583349.00
06/02/2016 10:00,2,0.725,ACTIVE,211.70,426.81,59.991,1464876003,"274151322000094","219011344069620",39.86,20.00,0,332.13,442.74,29.2,26.2,0.194,566839.1,566839.1,27832,0,0,0,L,1151911521,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876013,583350.00
06/02/2016 10:00,2,1.193,ACTIVE,213.06,347.76,60.018,1464876003,"201051344000579","219011344069620",30.40,16.30,0,333.33,362.79,36.8,33.6,0.292,436259.4,436259.4,13487,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876014,583351.00
06/02/2016 10:00,2,1.186,ACTIVE,211.70,345.06,59.996,1464876003,"201051344000890","219011344069620",30.02,17.00,0,331.23,360.69,36.1,32.9,0.274,432189.5,432189.5,37888,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876015,583352.00
06/02/2016 10:00,2,1.186,ACTIVE,211.93,345.96,60.002,1464876003,"201051344000438","219011344069620",29.96,16.30,0,331.83,361.29,36.0,32.8,0.283,434201.1,434201.1,37892,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876016,583353.00
06/02/2016 10:00,2,1.201,ACTIVE,211.93,346.26,59.965,1464876003,"201051344000417","219011344069620",29.84,16.70,0,331.53,360.99,36.3,33.1,0.287,426658.0,426658.0,38054,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876017,583354.00
06/02/2016 10:00,2,1.094,ACTIVE,211.70,347.46,60.007,1464876003,"274151322000083","219011344069620",29.58,19.30,0,331.23,355.88,32.8,29.7,0.225,695072.7,695072.7,26849,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876018,583355.00
06/02/2016 10:00,2,1.139,ACTIVE,212.16,342.95,59.991,1464876003,"274151322000076","219011344069620",29.90,18.70,0,332.13,356.48,34.5,31.4,0.234,740198.8,740198.8,26849,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876019,583356.00
06/02/2016 10:00,2,1.197,ACTIVE,212.61,347.16,60.007,1464876003,"201051344000868","219011344069620",30.12,15.50,0,331.53,362.19,36.5,33.3,0.283,421283.7,421283.7,33137,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876020,583357.00
06/02/2016 10:00,2,1.117,ACTIVE,211.70,341.75,60.018,1464876003,"274151322000095","219011344069620",29.72,18.70,0,330.93,355.58,33.7,30.6,0.217,732575.4,732575.4,26766,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876021,583358.00
06/02/2016 10:00,2,1.180,ACTIVE,212.61,349.56,59.981,1464876003,"201051344000988","219011344069620",30.08,15.80,0,331.83,364.29,36.0,32.8,0.292,418344.3,418344.3,33434,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876022,583359.00
06/02/2016 10:00,2,1.174,ACTIVE,211.70,345.06,60.018,1464876003,"201051344001025","219011344069620",30.43,16.00,0,331.53,361.89,36.2,33.0,0.283,432202.0,432202.0,37941,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876023,583360.00
06/02/2016 10:00,2,1.186,ACTIVE,212.83,346.86,60.023,1464876003,"201051344000458","219011344069620",30.08,16.30,0,332.73,362.49,36.1,33.0,0.296,429178.1,429178.1,33356,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876024,583361.00
06/02/2016 10:00,2,1.186,ACTIVE,213.29,348.96,60.012,1464876003,"201051344000853","219011344069620",30.26,15.30,0,333.63,364.59,36.4,33.2,0.292,427840.2,427840.2,32958,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876025,583362.00
06/02/2016 10:00,2,1.139,ACTIVE,211.93,346.56,60.002,1464876003,"201051344000685","219011344069620",30.18,16.00,0,331.23,361.29,34.9,31.7,0.292,433652.6,433652.6,37786,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876025,583363.00
06/02/2016 10:00,2,1.117,ACTIVE,212.16,345.96,60.002,1464876003,"201051344000917","219011344069620",30.16,17.00,0,330.93,360.38,34.2,31.1,0.270,430493.0,430493.0,37787,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876026,583364.00
06/02/2016 10:00,2,1.143,ACTIVE,211.93,345.96,60.012,1464876003,"201051344001145","219011344069620",29.88,15.80,0,331.83,361.29,34.6,31.5,0.274,435698.6,435698.6,37639,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876027,583365.00
06/02/2016 10:00,2,1.191,ACTIVE,211.93,345.66,60.018,1464876003,"201051344000651","219011344069620",29.98,15.50,0,331.53,361.29,36.1,33.0,0.278,428062.5,428062.5,37994,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876028,583366.00
06/02/2016 10:00,2,1.068,ACTIVE,211.25,341.75,59.996,1464876003,"274151322000088","219011344069620",29.26,18.30,0,330.33,354.67,31.6,28.6,0.199,671802.2,671802.2,26512,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876029,583367.00
06/02/2016 10:00,2,0.762,ACTIVE,212.16,421.40,59.981,1464876003,"274151322000068","219011344069620",39.58,21.30,0,332.43,450.56,30.4,27.4,0.199,566662.4,566662.4,28043,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876030,583368.00
06/02/2016 10:00,2,1.195,ACTIVE,211.25,345.06,60.012,1464876003,"201051344001135","219011344069620",29.94,15.80,0,330.33,360.69,36.3,33.1,0.287,424119.2,424119.2,37931,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876031,583369.00
06/02/2016 10:00,2,1.219,ACTIVE,212.16,347.16,60.002,1464876003,"201051344000594","219011344069620",29.70,17.00,0,330.63,362.19,36.6,33.4,0.287,433042.1,433042.1,33393,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876032,583370.00
06/02/2016 10:00,2,1.180,ACTIVE,212.16,345.66,60.012,1464876003,"201051344001203","219011344069620",29.70,16.30,0,331.83,361.89,35.5,32.4,0.283,431131.6,431131.6,37968,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876033,583371.00
06/02/2016 10:00,2,1.086,ACTIVE,211.70,349.26,59.991,1464876003,"274151322000054","219011344069620",29.68,18.70,0,331.23,355.28,32.7,29.6,0.217,686187.1,686187.1,26539,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876034,583372.00
06/02/2016 10:00,2,1.176,ACTIVE,212.83,345.96,60.002,1464876003,"201051344000867","219011344069620",30.49,16.30,0,330.93,362.19,36.3,33.1,0.283,420521.0,420521.0,33399,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876035,583373.00
06/02/2016 10:00,2,1.152,ACTIVE,211.93,346.56,60.012,1464876003,"201051344001093","219011344069620",30.22,16.70,0,331.53,360.69,35.3,32.2,0.265,429647.5,429647.5,37837,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876036,583374.00
06/02/2016 10:00,2,1.156,ACTIVE,212.61,347.46,59.959,1464876003,"201051344000900","219011344069620",30.08,15.30,0,331.23,362.49,35.3,32.1,0.287,436200.3,436200.3,32795,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876037,583375.00
06/02/2016 10:00,2,1.184,ACTIVE,212.83,347.16,59.996,1464876003,"201051344000648","219011344069620",30.28,15.50,0,331.53,362.79,36.4,33.2,0.287,427998.7,427998.7,33083,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876038,583376.00
06/02/2016 10:00,2,1.213,ACTIVE,212.83,347.46,59.996,1464876003,"201051344000569","219011344069620",30.10,15.80,0,331.83,363.09,37.0,33.8,0.296,437308.1,437308.1,32717,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876039,583377.00
06/02/2016 10:00,2,1.172,ACTIVE,212.83,347.16,60.002,1464876003,"201051344000983","219011344069620",30.79,15.50,0,331.53,362.79,36.6,33.4,0.296,428833.2,428833.2,33199,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876039,583378.00
06/02/2016 10:00,2,1.205,ACTIVE,212.83,347.46,59.986,1464876003,"201051344001158","219011344069620",29.78,15.50,0,332.43,363.09,36.4,33.2,0.292,423119.9,423119.9,33461,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876040,583379.00
06/02/2016 10:00,2,1.195,ACTIVE,213.29,348.96,59.996,1464876003,"201051344000576","219011344069620",30.20,15.30,0,332.43,363.39,36.6,33.4,0.278,430132.1,430132.1,32869,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876041,583380.00
06/02/2016 10:00,2,1.104,ACTIVE,211.93,345.06,59.975,1464876003,"274151322000087","219011344069620",28.86,20.00,0,330.03,355.28,32.3,29.3,0.199,659710.9,659710.9,26637,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876042,583381.00
06/02/2016 10:15,2,1.766,ACTIVE,214.41,354.37,59.938,1464876903,"201051344000645","219011344069620",30.42,16.30,0,334.54,378.72,54.5,50.7,0.438,429681.0,429681.0,33004,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876905,583382.00
06/02/2016 10:15,2,1.621,ACTIVE,213.51,350.77,59.954,1464876903,"274151322000085","219011344069620",29.78,19.00,0,333.93,367.00,48.9,45.3,0.331,687965.2,687965.2,26548,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876906,583383.00
06/02/2016 10:15,2,1.754,ACTIVE,213.96,354.37,59.970,1464876903,"201051344000633","219011344069620",30.63,16.30,0,333.63,378.72,54.5,50.6,0.455,420825.8,420825.8,33484,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876907,583384.00
06/02/2016 10:15,2,1.789,ACTIVE,213.96,354.07,59.965,1464876903,"201051344000469","219011344069620",30.36,14.70,0,333.03,378.42,55.0,51.2,0.451,422194.8,422194.8,33419,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876908,583385.00
06/02/2016 10:15,2,1.732,ACTIVE,212.83,353.17,59.965,1464876903,"201051344000646","219011344069620",30.59,16.70,0,330.63,377.22,53.7,49.9,0.442,425617.7,425617.7,37968,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876909,583386.00
06/02/2016 10:15,2,1.674,ACTIVE,212.83,348.06,59.970,1464876903,"274151322000052","219011344069620",29.86,19.80,0,333.63,367.90,50.6,47.0,0.349,701402.4,701402.4,26779,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876910,583387.00
06/02/2016 10:15,2,1.791,ACTIVE,213.51,354.07,59.970,1464876903,"201051344000585","219011344069620",30.34,16.70,0,332.43,378.12,55.0,51.2,0.451,432544.0,432544.0,37971,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876911,583388.00
06/02/2016 10:15,2,1.711,ACTIVE,213.06,351.67,59.970,1464876903,"201051344001230","219011344069620",30.16,16.70,0,330.03,375.71,52.3,48.5,0.420,429228.4,429228.4,37773,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876911,583389.00
06/02/2016 10:15,2,1.725,ACTIVE,213.96,353.77,59.970,1464876903,"201051344000582","219011344069620",30.24,16.00,0,331.83,377.52,52.9,49.1,0.420,422627.4,422627.4,37934,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876912,583390.00
06/02/2016 10:15,2,1.771,ACTIVE,212.83,352.57,59.970,1464876903,"201051344000955","219011344069620",30.18,16.70,0,330.33,376.31,54.1,50.3,0.446,435031.0,435031.0,37874,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876913,583391.00
