ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 10:15,2,1.115,ACTIVE,212.83,426.51,59.981,1464876903,"274151322000094","219011344069620",39.92,21.00,0,333.63,458.07,44.9,41.4,0.314,566848.0,566848.0,27833,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876914,583392.00
06/02/2016 10:15,2,1.777,ACTIVE,214.19,353.77,59.981,1464876903,"201051344000579","219011344069620",30.59,16.70,0,334.24,379.02,55.1,51.3,0.455,436270.5,436270.5,13488,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876915,583393.00
06/02/2016 10:15,2,1.758,ACTIVE,213.06,352.57,59.986,1464876903,"201051344000890","219011344069620",30.36,17.50,0,330.93,376.92,54.1,50.3,0.433,432200.4,432200.4,37889,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876916,583394.00
06/02/2016 10:15,2,1.742,ACTIVE,213.29,354.07,59.975,1464876903,"201051344000438","219011344069620",30.63,16.70,0,332.13,377.82,54.1,50.3,0.446,434212.0,434212.0,37893,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876917,583395.00
06/02/2016 10:15,2,1.779,ACTIVE,213.29,353.47,59.975,1464876903,"201051344000417","219011344069620",29.96,17.30,0,332.13,376.62,54.0,50.2,0.442,426668.9,426668.9,38055,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876918,583396.00
06/02/2016 10:15,2,1.658,ACTIVE,212.61,352.87,59.965,1464876903,"274151322000083","219011344069620",29.64,19.80,0,333.33,367.60,49.7,46.1,0.354,695082.7,695082.7,26850,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876919,583397.00
06/02/2016 10:15,2,1.707,ACTIVE,213.29,347.46,59.938,1464876903,"274151322000076","219011344069620",30.43,19.50,0,334.84,369.40,52.6,48.8,0.371,740209.4,740209.4,26850,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876920,583398.00
06/02/2016 10:15,2,1.771,ACTIVE,213.74,353.47,60.002,1464876903,"201051344000868","219011344069620",30.45,15.80,0,332.73,377.52,54.6,50.8,0.446,421294.7,421294.7,33138,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876920,583399.00
06/02/2016 10:15,2,1.682,ACTIVE,212.61,356.48,59.965,1464876903,"274151322000095","219011344069620",30.34,19.30,0,333.93,368.20,51.7,48.0,0.345,732585.7,732585.7,26767,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876921,583400.00
06/02/2016 10:15,2,1.795,ACTIVE,213.96,354.97,59.975,1464876903,"201051344000988","219011344069620",29.90,16.00,0,332.73,379.62,54.3,50.5,0.446,418355.3,418355.3,33435,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876922,583401.00
06/02/2016 10:15,2,1.754,ACTIVE,213.06,353.47,59.981,1464876903,"201051344001025","219011344069620",30.51,16.30,0,332.43,377.82,54.3,50.5,0.438,432213.0,432213.0,37942,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876923,583402.00
06/02/2016 10:15,2,1.762,ACTIVE,214.19,353.17,59.981,1464876903,"201051344000458","219011344069620",30.24,16.70,0,333.33,377.82,54.0,50.2,0.455,429189.1,429189.1,33357,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876924,583403.00
06/02/2016 10:15,2,1.775,ACTIVE,214.64,354.97,59.975,1464876903,"201051344000853","219011344069620",30.32,15.80,0,334.54,381.12,54.6,50.8,0.451,427851.2,427851.2,32959,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876925,583404.00
06/02/2016 10:15,2,1.707,ACTIVE,213.29,353.17,59.959,1464876903,"201051344000685","219011344069620",30.42,16.70,0,331.83,376.92,52.7,48.9,0.451,433663.2,433663.2,37787,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876926,583405.00
06/02/2016 10:15,2,1.670,ACTIVE,213.29,353.47,59.928,1464876903,"201051344000917","219011344069620",30.55,17.30,0,332.13,376.62,51.7,48.0,0.420,430503.5,430503.5,37788,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876927,583406.00
06/02/2016 10:15,2,1.711,ACTIVE,213.29,353.47,59.970,1464876903,"201051344001145","219011344069620",30.10,16.30,0,332.73,376.92,52.2,48.4,0.433,435709.2,435709.2,37640,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876928,583407.00
06/02/2016 10:15,2,1.752,ACTIVE,213.51,354.07,59.986,1464876903,"201051344000651","219011344069620",30.38,15.80,0,333.03,378.12,53.9,50.1,0.438,428073.4,428073.4,37995,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876929,583408.00
06/02/2016 10:15,2,1.609,ACTIVE,212.38,352.57,59.981,1464876903,"274151322000088","219011344069620",29.36,19.00,0,333.63,366.40,47.9,44.3,0.314,671811.8,671811.8,26513,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876929,583409.00
06/02/2016 10:15,2,1.127,ACTIVE,213.29,428.61,59.965,1464876903,"274151322000068","219011344069620",39.92,21.80,0,333.93,457.77,45.4,41.9,0.292,566671.6,566671.6,28044,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876930,583410.00
06/02/2016 10:15,2,1.740,ACTIVE,213.29,352.27,59.949,1464876903,"201051344001135","219011344069620",30.43,16.30,0,331.23,376.92,53.7,49.9,0.438,424130.2,424130.2,37932,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876931,583411.00
06/02/2016 10:15,2,1.787,ACTIVE,213.51,353.47,59.970,1464876903,"201051344000594","219011344069620",30.08,17.30,0,332.73,377.52,54.4,50.6,0.438,433053.2,433053.2,33394,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876932,583412.00
06/02/2016 10:15,2,1.727,ACTIVE,213.51,352.87,59.981,1464876903,"201051344001203","219011344069620",30.32,17.00,0,332.13,378.72,53.0,49.3,0.438,431142.4,431142.4,37969,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876933,583413.00
06/02/2016 10:15,2,1.621,ACTIVE,212.83,348.06,59.959,1464876903,"274151322000054","219011344069620",29.82,19.30,0,333.63,367.60,49.0,45.3,0.331,686197.0,686197.0,26540,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876934,583414.00
06/02/2016 10:15,2,1.754,ACTIVE,213.96,352.27,59.981,1464876903,"201051344000867","219011344069620",30.40,17.00,0,331.83,377.22,54.0,50.2,0.438,420532.0,420532.0,33400,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876935,583415.00
06/02/2016 10:15,2,1.701,ACTIVE,213.51,352.87,59.970,1464876903,"201051344001093","219011344069620",30.36,17.00,0,333.03,376.31,52.3,48.5,0.415,429658.1,429658.1,37838,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876936,583416.00
06/02/2016 10:15,2,1.734,ACTIVE,214.19,354.37,59.981,1464876903,"201051344000900","219011344069620",30.14,15.50,0,334.54,378.12,53.0,49.2,0.438,436211.1,436211.1,32796,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876937,583417.00
06/02/2016 10:15,2,1.770,ACTIVE,214.41,353.17,59.986,1464876903,"201051344000648","219011344069620",29.82,15.80,0,333.63,378.72,53.5,49.7,0.438,428009.7,428009.7,33084,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876938,583418.00
06/02/2016 10:15,2,1.766,ACTIVE,214.19,353.47,59.975,1464876903,"201051344000569","219011344069620",30.38,16.00,0,334.54,378.42,54.3,50.5,0.442,437319.3,437319.3,32718,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876939,583419.00
06/02/2016 10:15,2,1.756,ACTIVE,214.19,352.87,59.991,1464876903,"201051344000983","219011344069620",30.42,15.80,0,333.63,378.12,54.0,50.2,0.451,428844.2,428844.2,33200,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876940,583420.00
06/02/2016 10:15,2,1.777,ACTIVE,214.19,353.47,59.975,1464876903,"201051344001158","219011344069620",29.86,16.00,0,332.73,378.42,53.8,50.0,0.446,423131.0,423131.0,33462,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876941,583421.00
06/02/2016 10:15,2,1.732,ACTIVE,214.64,355.28,60.028,1464876903,"201051344000576","219011344069620",30.61,16.00,0,334.54,378.72,53.8,50.0,0.438,430143.1,430143.1,32870,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876942,583422.00
06/02/2016 10:15,2,1.604,ACTIVE,212.83,345.96,59.954,1464876903,"274151322000087","219011344069620",29.54,21.00,0,334.24,366.70,47.9,44.3,0.323,659720.7,659720.7,26638,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464876943,583423.00
06/02/2016 10:30,2,1.518,ACTIVE,214.64,351.97,59.981,1464877803,"201051344000645","219011344069620",29.36,17.00,0,336.34,377.22,45.1,41.6,0.367,429692.4,429692.4,33005,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877804,583424.00
06/02/2016 10:30,2,1.340,ACTIVE,212.83,351.97,59.975,1464877803,"274151322000085","219011344069620",29.12,19.30,0,336.04,364.89,39.5,36.2,0.265,687975.1,687975.1,26549,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877805,583425.00
06/02/2016 10:30,2,1.484,ACTIVE,214.41,352.27,59.981,1464877803,"201051344000633","219011344069620",29.96,17.00,0,334.84,377.52,45.1,41.6,0.367,420837.2,420837.2,33485,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877806,583426.00
06/02/2016 10:30,2,1.500,ACTIVE,214.41,351.67,59.981,1464877803,"201051344000469","219011344069620",30.02,15.80,0,335.14,377.22,45.6,42.1,0.376,422206.3,422206.3,33420,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877807,583427.00
06/02/2016 10:30,2,1.467,ACTIVE,213.06,350.77,59.970,1464877803,"201051344000646","219011344069620",29.86,17.50,0,333.33,376.62,44.4,40.9,0.367,425628.9,425628.9,37969,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877808,583428.00
06/02/2016 10:30,2,1.383,ACTIVE,212.83,352.57,60.002,1464877803,"274151322000052","219011344069620",29.44,20.70,0,334.84,365.49,41.2,37.8,0.265,701412.8,701412.8,26780,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877809,583429.00
06/02/2016 10:30,2,1.508,ACTIVE,213.96,351.37,59.975,1464877803,"201051344000585","219011344069620",29.82,17.30,0,335.14,377.52,45.6,42.1,0.367,432555.6,432555.6,37972,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877810,583430.00
06/02/2016 10:30,2,1.398,ACTIVE,213.06,348.36,59.981,1464877803,"201051344001230","219011344069620",30.02,17.30,0,333.03,374.51,42.5,39.1,0.340,429239.2,429239.2,37774,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877811,583431.00
06/02/2016 10:30,2,1.443,ACTIVE,214.19,351.67,59.981,1464877803,"201051344000582","219011344069620",29.58,17.00,0,335.74,376.31,43.2,39.8,0.345,422638.4,422638.4,37935,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877812,583432.00
06/02/2016 10:30,2,1.494,ACTIVE,213.06,349.56,59.975,1464877803,"201051344000955","219011344069620",29.56,17.50,0,334.24,375.41,44.7,41.3,0.371,435042.4,435042.4,37875,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877813,583433.00
06/02/2016 10:30,2,0.857,ACTIVE,213.06,430.42,59.970,1464877803,"274151322000094","219011344069620",40.55,21.80,0,336.94,453.86,35.3,32.2,0.230,566857.1,566857.1,27834,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877813,583434.00
06/02/2016 10:30,2,1.504,ACTIVE,214.19,351.97,59.970,1464877803,"201051344000579","219011344069620",29.76,17.80,0,335.44,377.22,45.4,41.8,0.367,436282.1,436282.1,13489,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877814,583435.00
06/02/2016 10:30,2,1.465,ACTIVE,213.51,349.86,59.975,1464877803,"201051344000890","219011344069620",29.88,18.00,0,333.93,375.41,44.3,40.9,0.340,432211.8,432211.8,37890,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877815,583436.00
06/02/2016 10:30,2,1.455,ACTIVE,213.96,350.47,59.975,1464877803,"201051344000438","219011344069620",29.96,17.00,0,334.24,377.22,44.1,40.7,0.358,434223.3,434223.3,37894,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877816,583437.00
06/02/2016 10:30,2,1.457,ACTIVE,213.74,349.86,59.965,1464877803,"201051344000417","219011344069620",29.84,18.00,0,333.93,375.41,44.0,40.6,0.354,426680.2,426680.2,38056,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877817,583438.00
06/02/2016 10:30,2,1.344,ACTIVE,212.83,344.45,59.965,1464877803,"274151322000083","219011344069620",29.20,20.30,0,335.14,365.49,39.7,36.4,0.278,695092.9,695092.9,26851,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877818,583439.00
06/02/2016 10:30,2,1.432,ACTIVE,213.29,354.67,59.959,1464877803,"274151322000076","219011344069620",29.72,20.00,0,337.24,367.90,43.0,39.6,0.301,740220.4,740220.4,26851,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877819,583440.00
06/02/2016 10:30,2,1.465,ACTIVE,213.96,351.07,59.928,1464877803,"201051344000868","219011344069620",29.72,16.30,0,333.63,375.71,44.1,40.7,0.349,421306.2,421306.2,33139,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877820,583441.00
06/02/2016 10:30,2,1.391,ACTIVE,212.83,349.86,59.965,1464877803,"274151322000095","219011344069620",29.80,19.80,0,336.04,365.80,42.0,38.6,0.270,732596.6,732596.6,26768,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877821,583442.00
06/02/2016 10:30,2,1.477,ACTIVE,213.96,352.87,60.023,1464877803,"201051344000988","219011344069620",29.30,17.00,0,334.54,378.42,43.8,40.4,0.362,418366.7,418366.7,33436,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877822,583443.00
06/02/2016 10:30,2,1.451,ACTIVE,213.74,349.86,59.970,1464877803,"201051344001025","219011344069620",29.88,17.30,0,335.14,376.01,43.9,40.5,0.336,432224.4,432224.4,37943,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877822,583444.00
06/02/2016 10:30,2,1.441,ACTIVE,213.74,350.17,59.981,1464877803,"201051344000458","219011344069620",29.84,17.50,0,335.74,376.62,43.6,40.1,0.367,429200.4,429200.4,33358,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877823,583445.00
06/02/2016 10:30,2,1.449,ACTIVE,214.64,351.97,59.981,1464877803,"201051344000853","219011344069620",29.76,16.30,0,336.64,379.02,43.7,40.2,0.349,427862.7,427862.7,32960,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877824,583446.00
06/02/2016 10:30,2,1.391,ACTIVE,213.74,350.47,60.018,1464877803,"201051344000685","219011344069620",29.78,17.30,0,334.24,376.31,42.0,38.6,0.362,433674.3,433674.3,37788,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877825,583447.00
06/02/2016 10:30,2,1.363,ACTIVE,213.74,349.56,59.965,1464877803,"201051344000917","219011344069620",29.50,17.80,0,334.24,376.01,40.7,37.4,0.327,430514.2,430514.2,37789,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877827,583448.00
06/02/2016 10:30,2,1.355,ACTIVE,213.74,350.77,59.975,1464877803,"201051344001145","219011344069620",29.86,17.00,0,335.44,375.41,41.0,37.6,0.323,435720.1,435720.1,37641,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877828,583449.00
06/02/2016 10:30,2,1.412,ACTIVE,213.96,350.47,60.018,1464877803,"201051344000651","219011344069620",29.92,16.30,0,335.74,376.31,42.8,39.4,0.340,428084.8,428084.8,37996,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877829,583450.00
06/02/2016 10:30,2,1.277,ACTIVE,212.61,345.96,59.970,1464877803,"274151322000088","219011344069620",28.69,19.50,0,335.14,364.59,37.1,33.9,0.243,671821.7,671821.7,26514,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877830,583451.00
06/02/2016 10:30,2,0.898,ACTIVE,213.29,416.89,59.959,1464877803,"274151322000068","219011344069620",39.16,22.50,0,337.84,451.16,35.9,32.7,0.225,566680.9,566680.9,28045,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877831,583452.00
06/02/2016 10:30,2,1.408,ACTIVE,213.51,349.86,59.954,1464877803,"201051344001135","219011344069620",29.72,17.00,0,334.54,375.11,42.4,39.0,0.340,424141.5,424141.5,37933,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877832,583453.00
06/02/2016 10:30,2,1.404,ACTIVE,213.51,349.56,59.981,1464877803,"201051344000594","219011344069620",30.06,17.80,0,333.33,376.31,42.8,39.4,0.336,433064.7,433064.7,33395,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877832,583454.00
06/02/2016 10:30,2,1.383,ACTIVE,213.51,348.96,59.965,1464877803,"201051344001203","219011344069620",29.62,17.50,0,334.84,376.62,41.5,38.1,0.336,431153.6,431153.6,37970,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877833,583455.00
06/02/2016 10:30,2,1.281,ACTIVE,212.38,345.96,59.959,1464877803,"274151322000054","219011344069620",28.94,19.50,0,336.04,365.49,37.5,34.3,0.256,686207.1,686207.1,26541,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877834,583456.00
06/02/2016 10:30,2,1.408,ACTIVE,213.96,349.26,59.922,1464877803,"201051344000867","219011344069620",29.50,17.50,0,334.54,375.71,42.1,38.7,0.336,420543.4,420543.4,33401,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877835,583457.00
06/02/2016 10:30,2,1.344,ACTIVE,213.51,349.56,59.970,1464877803,"201051344001093","219011344069620",29.64,17.50,0,334.24,376.31,40.4,37.0,0.314,429669.1,429669.1,37839,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877836,583458.00
06/02/2016 10:30,2,1.371,ACTIVE,213.74,351.37,59.959,1464877803,"201051344000900","219011344069620",29.46,16.30,0,335.74,376.92,40.9,37.6,0.336,436222.2,436222.2,32797,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877837,583459.00
06/02/2016 10:30,2,1.381,ACTIVE,214.19,349.56,59.922,1464877803,"201051344000648","219011344069620",29.74,16.30,0,336.64,376.62,41.6,38.2,0.336,428020.9,428020.9,33085,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877838,583460.00
06/02/2016 10:30,2,1.404,ACTIVE,213.96,350.17,59.965,1464877803,"201051344000569","219011344069620",29.50,17.00,0,336.34,376.31,42.0,38.6,0.336,437330.7,437330.7,32719,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877839,583461.00
06/02/2016 10:30,2,1.381,ACTIVE,213.96,349.86,60.012,1464877803,"201051344000983","219011344069620",29.96,16.70,0,334.84,376.62,41.9,38.5,0.345,428855.6,428855.6,33201,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877840,583462.00
06/02/2016 10:30,2,1.379,ACTIVE,213.96,349.86,59.970,1464877803,"201051344001158","219011344069620",29.52,16.70,0,335.14,376.31,41.3,37.9,0.340,423142.3,423142.3,33463,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877841,583463.00
06/02/2016 10:30,2,1.367,ACTIVE,214.41,351.37,59.959,1464877803,"201051344000576","219011344069620",29.72,16.30,0,334.84,377.22,41.2,37.9,0.323,430154.4,430154.4,32871,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877842,583464.00
06/02/2016 10:30,2,1.240,ACTIVE,212.61,347.76,59.933,1464877803,"274151322000087","219011344069620",28.69,21.80,0,335.14,364.59,36.0,32.9,0.234,659730.5,659730.5,26639,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464877843,583465.00
06/02/2016 10:45,2,1.506,ACTIVE,214.87,351.67,59.991,1464878704,"201051344000645","219011344069620",29.52,17.30,0,336.04,375.41,45.0,41.6,0.358,429702.5,429702.5,33006,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878705,583466.00
06/02/2016 10:45,2,1.342,ACTIVE,212.83,352.57,59.970,1464878704,"274151322000085","219011344069620",28.78,19.50,0,336.34,364.89,39.1,35.8,0.265,687983.8,687983.8,26550,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878706,583467.00
06/02/2016 10:45,2,1.479,ACTIVE,214.41,352.57,59.970,1464878704,"201051344000633","219011344069620",30.22,17.30,0,335.74,376.01,45.2,41.8,0.367,420847.3,420847.3,33486,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878707,583468.00
06/02/2016 10:45,2,1.494,ACTIVE,214.41,351.97,59.970,1464878704,"201051344000469","219011344069620",30.24,15.80,0,335.14,375.41,45.8,42.3,0.380,422216.5,422216.5,33421,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878708,583469.00
06/02/2016 10:45,2,1.475,ACTIVE,213.29,350.47,59.970,1464878704,"201051344000646","219011344069620",29.96,17.50,0,333.63,373.61,44.8,41.3,0.362,425638.9,425638.9,37970,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878709,583470.00
06/02/2016 10:45,2,1.391,ACTIVE,212.61,354.07,59.959,1464878704,"274151322000052","219011344069620",29.38,21.00,0,335.44,364.89,41.4,38.0,0.270,701422.0,701422.0,26781,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878710,583471.00
06/02/2016 10:45,2,1.498,ACTIVE,213.96,351.37,59.959,1464878704,"201051344000585","219011344069620",30.38,17.50,0,335.14,374.81,46.1,42.6,0.371,432565.9,432565.9,37973,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878711,583472.00
06/02/2016 10:45,2,1.396,ACTIVE,213.29,349.56,59.970,1464878704,"201051344001230","219011344069620",30.16,17.80,0,333.33,371.21,42.7,39.3,0.340,429248.7,429248.7,37775,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878712,583473.00
06/02/2016 10:45,2,1.451,ACTIVE,213.96,351.67,60.007,1464878704,"201051344000582","219011344069620",29.92,17.00,0,335.14,374.51,44.0,40.5,0.349,422648.2,422648.2,37936,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878712,583474.00
06/02/2016 10:45,2,1.516,ACTIVE,213.29,349.86,59.959,1464878704,"201051344000955","219011344069620",29.76,17.80,0,333.33,372.71,45.7,42.2,0.376,435052.5,435052.5,37876,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878713,583475.00
06/02/2016 10:45,2,0.918,ACTIVE,213.06,425.01,59.965,1464878704,"274151322000094","219011344069620",39.32,22.00,0,334.54,447.85,36.5,33.3,0.243,566865.2,566865.2,27835,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878714,583476.00
06/02/2016 10:45,2,1.525,ACTIVE,214.41,352.27,59.928,1464878704,"201051344000579","219011344069620",30.14,18.00,0,336.64,375.71,46.6,43.0,0.376,436292.5,436292.5,13490,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878715,583477.00
06/02/2016 10:45,2,1.521,ACTIVE,213.29,349.56,59.912,1464878704,"201051344000890","219011344069620",29.52,18.30,0,334.54,373.61,45.5,42.0,0.354,432221.9,432221.9,37891,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878716,583478.00
06/02/2016 10:45,2,1.502,ACTIVE,213.74,351.37,59.938,1464878704,"201051344000438","219011344069620",29.92,17.50,0,335.14,374.51,45.5,42.0,0.371,434233.4,434233.4,37895,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878717,583479.00
06/02/2016 10:45,2,1.506,ACTIVE,213.51,350.77,59.970,1464878704,"201051344000417","219011344069620",29.86,18.30,0,333.03,373.31,45.6,42.1,0.371,426690.3,426690.3,38057,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878718,583480.00
06/02/2016 10:45,2,1.387,ACTIVE,212.83,348.36,59.965,1464878704,"274151322000083","219011344069620",29.12,20.70,0,335.74,364.59,40.9,37.6,0.283,695102.0,695102.0,26852,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878719,583481.00
06/02/2016 10:45,2,1.473,ACTIVE,213.74,355.58,59.954,1464878704,"274151322000076","219011344069620",29.84,20.70,0,337.24,367.30,44.6,41.2,0.305,740230.3,740230.3,26852,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878720,583482.00
06/02/2016 10:45,2,1.533,ACTIVE,214.19,351.07,59.965,1464878704,"201051344000868","219011344069620",29.74,16.30,0,334.54,374.81,46.2,42.7,0.371,421316.4,421316.4,33140,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878721,583483.00
06/02/2016 10:45,2,1.434,ACTIVE,212.38,349.86,59.965,1464878704,"274151322000095","219011344069620",30.10,20.00,0,335.74,365.49,43.7,40.3,0.292,732606.2,732606.2,26769,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878722,583484.00
06/02/2016 10:45,2,1.525,ACTIVE,214.19,352.57,59.965,1464878704,"201051344000988","219011344069620",29.94,17.00,0,335.44,376.92,46.3,42.8,0.380,418376.9,418376.9,33437,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878723,583485.00
06/02/2016 10:45,2,1.521,ACTIVE,213.51,349.86,59.970,1464878704,"201051344001025","219011344069620",30.00,17.30,0,334.84,374.51,46.2,42.7,0.367,432234.6,432234.6,37944,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878724,583486.00
06/02/2016 10:45,2,1.506,ACTIVE,214.19,351.07,59.981,1464878704,"201051344000458","219011344069620",30.14,17.80,0,335.44,375.11,46.0,42.4,0.384,429210.6,429210.6,33359,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878725,583487.00
06/02/2016 10:45,2,1.531,ACTIVE,214.87,353.17,59.991,1464878704,"201051344000853","219011344069620",29.90,16.70,0,336.94,377.22,46.4,42.8,0.380,427872.9,427872.9,32961,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878726,583488.00
06/02/2016 10:45,2,1.479,ACTIVE,213.51,351.37,59.959,1464878704,"201051344000685","219011344069620",29.82,17.50,0,333.93,373.61,44.6,41.2,0.380,433684.0,433684.0,37789,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878727,583489.00
06/02/2016 10:45,2,1.420,ACTIVE,213.74,350.47,59.965,1464878704,"201051344000917","219011344069620",30.04,18.00,0,334.24,373.31,43.2,39.7,0.349,430523.7,430523.7,37790,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878728,583490.00
06/02/2016 10:45,2,1.443,ACTIVE,213.51,351.07,59.959,1464878704,"201051344001145","219011344069620",29.90,17.00,0,335.74,373.01,43.8,40.3,0.349,435729.6,435729.6,37642,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878729,583491.00
06/02/2016 10:45,2,1.516,ACTIVE,213.74,351.37,59.975,1464878704,"201051344000651","219011344069620",30.02,17.00,0,335.44,374.51,46.1,42.6,0.371,428094.9,428094.9,37997,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878730,583492.00
06/02/2016 10:45,2,1.361,ACTIVE,212.38,345.36,59.959,1464878704,"274151322000088","219011344069620",28.90,19.80,0,335.44,363.69,39.9,36.6,0.261,671830.3,671830.3,26515,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878730,583493.00
06/02/2016 10:45,2,0.959,ACTIVE,213.29,420.20,59.959,1464878704,"274151322000068","219011344069620",39.52,22.80,0,334.24,456.27,38.1,34.9,0.247,566689.1,566689.1,28046,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878731,583494.00
06/02/2016 10:45,2,1.500,ACTIVE,213.29,350.17,59.970,1464878704,"201051344001135","219011344069620",30.26,17.00,0,335.14,373.91,46.0,42.5,0.376,424151.5,424151.5,37934,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878732,583495.00
06/02/2016 10:45,2,1.533,ACTIVE,213.74,351.37,59.986,1464878704,"201051344000594","219011344069620",30.08,18.00,0,334.24,374.51,46.7,43.1,0.367,433074.9,433074.9,33396,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878733,583496.00
06/02/2016 10:45,2,1.502,ACTIVE,213.51,350.77,59.922,1464878704,"201051344001203","219011344069620",29.92,17.50,0,334.54,374.81,45.5,42.0,0.376,431163.5,431163.5,37971,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878734,583497.00
06/02/2016 10:45,2,1.385,ACTIVE,212.61,346.26,59.959,1464878704,"274151322000054","219011344069620",29.18,20.00,0,335.74,364.29,41.0,37.6,0.287,686216.0,686216.0,26542,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878735,583498.00
06/02/2016 10:45,2,1.531,ACTIVE,214.19,350.47,59.959,1464878704,"201051344000867","219011344069620",29.90,17.50,0,334.84,374.51,46.4,42.9,0.371,420553.6,420553.6,33402,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878736,583499.00
06/02/2016 10:45,2,1.467,ACTIVE,213.51,351.37,59.933,1464878704,"201051344001093","219011344069620",29.88,17.80,0,335.44,372.71,44.4,40.9,0.345,429678.8,429678.8,37840,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878737,583500.00
06/02/2016 10:45,2,1.500,ACTIVE,213.96,351.37,59.965,1464878704,"201051344000900","219011344069620",29.92,16.70,0,335.14,375.71,45.5,42.0,0.371,436232.2,436232.2,32798,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878738,583501.00
06/02/2016 10:45,2,1.514,ACTIVE,214.19,350.77,59.965,1464878704,"201051344000648","219011344069620",30.06,16.30,0,335.44,375.41,46.1,42.6,0.367,428031.0,428031.0,33086,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878739,583502.00
06/02/2016 10:45,2,1.535,ACTIVE,214.19,352.27,59.959,1464878704,"201051344000569","219011344069620",30.06,17.30,0,335.14,375.71,46.7,43.2,0.380,437340.9,437340.9,32720,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878740,583503.00
06/02/2016 10:45,2,1.537,ACTIVE,214.19,351.97,59.922,1464878704,"201051344000983","219011344069620",29.98,17.00,0,335.44,375.41,46.7,43.1,0.389,428865.9,428865.9,33202,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878740,583504.00
06/02/2016 10:45,2,1.541,ACTIVE,214.41,352.57,59.991,1464878704,"201051344001158","219011344069620",29.54,17.00,0,334.24,375.71,46.1,42.6,0.384,423152.4,423152.4,33464,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878741,583505.00
06/02/2016 10:45,2,1.535,ACTIVE,214.64,352.87,59.965,1464878704,"201051344000576","219011344069620",29.66,16.30,0,334.84,375.71,46.2,42.6,0.367,430164.5,430164.5,32872,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878742,583506.00
06/02/2016 10:45,2,1.365,ACTIVE,212.83,346.26,59.965,1464878704,"274151322000087","219011344069620",29.08,22.00,0,335.74,363.69,40.2,36.9,0.247,659739.2,659739.2,26640,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464878743,583507.00
06/02/2016 11:00,2,1.395,ACTIVE,213.96,349.26,59.981,1464879603,"201051344000645","219011344069620",29.64,17.80,0,336.34,384.13,41.9,38.5,0.336,429715.3,429715.3,33007,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879604,583508.00
06/02/2016 11:00,2,1.268,ACTIVE,211.93,345.96,59.970,1464879603,"274151322000085","219011344069620",28.86,20.30,0,336.34,370.00,37.1,33.9,0.243,687995.0,687995.0,26551,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879605,583509.00
06/02/2016 11:00,2,1.377,ACTIVE,213.96,351.07,59.975,1464879603,"201051344000633","219011344069620",29.88,18.00,0,335.44,384.73,41.8,38.4,0.336,420860.1,420860.1,33487,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879606,583510.00
06/02/2016 11:00,2,1.410,ACTIVE,213.51,350.47,59.938,1464879603,"201051344000469","219011344069620",29.42,16.30,0,334.84,384.13,42.0,38.7,0.340,422229.4,422229.4,33422,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879607,583511.00
06/02/2016 11:00,2,1.357,ACTIVE,212.61,348.06,59.965,1464879603,"201051344000646","219011344069620",29.94,18.30,0,333.33,382.63,41.2,37.8,0.331,425651.5,425651.5,37971,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879608,583512.00
06/02/2016 11:00,2,1.309,ACTIVE,211.93,343.85,59.954,1464879603,"274151322000052","219011344069620",29.26,21.80,0,335.44,370.60,38.8,35.5,0.270,701433.7,701433.7,26782,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879609,583513.00
06/02/2016 11:00,2,1.410,ACTIVE,213.06,348.96,59.959,1464879603,"201051344000585","219011344069620",29.48,18.00,0,335.44,383.23,42.1,38.8,0.340,432578.8,432578.8,37974,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879610,583514.00
06/02/2016 11:00,2,1.270,ACTIVE,212.61,346.86,59.981,1464879603,"201051344001230","219011344069620",29.74,18.30,0,333.03,379.32,38.3,35.0,0.305,429260.7,429260.7,37776,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879611,583515.00
06/02/2016 11:00,2,1.334,ACTIVE,213.29,349.56,59.970,1464879603,"201051344000582","219011344069620",29.50,17.30,0,335.44,382.93,39.9,36.6,0.314,422660.5,422660.5,37937,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879612,583516.00
06/02/2016 11:00,2,1.373,ACTIVE,212.38,347.16,59.970,1464879603,"201051344000955","219011344069620",29.96,18.30,0,332.73,381.42,41.7,38.3,0.340,435065.3,435065.3,37877,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879612,583517.00
06/02/2016 11:00,2,0.869,ACTIVE,211.93,415.69,59.954,1464879603,"274151322000094","219011344069620",38.94,22.30,0,397.05,452.06,33.8,30.7,0.225,566875.5,566875.5,27836,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879613,583518.00
06/02/2016 11:00,2,1.389,ACTIVE,213.51,349.26,59.965,1464879603,"201051344000579","219011344069620",29.90,18.70,0,336.34,384.13,42.1,38.7,0.340,436305.5,436305.5,13491,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879614,583519.00
06/02/2016 11:00,2,1.369,ACTIVE,212.83,347.76,59.922,1464879603,"201051344000890","219011344069620",29.70,19.00,0,333.93,382.33,41.2,37.9,0.318,432234.6,432234.6,37892,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879615,583520.00
06/02/2016 11:00,2,1.340,ACTIVE,213.06,348.36,59.991,1464879603,"201051344000438","219011344069620",30.32,18.30,0,334.84,383.23,41.2,37.8,0.336,434246.2,434246.2,37896,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879616,583521.00
06/02/2016 11:00,2,1.381,ACTIVE,213.06,348.66,59.981,1464879603,"201051344000417","219011344069620",29.38,19.00,0,334.54,382.03,41.1,37.7,0.336,426702.9,426702.9,38058,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879617,583522.00
06/02/2016 11:00,2,1.277,ACTIVE,211.93,351.37,59.970,1464879603,"274151322000083","219011344069620",28.92,21.50,0,335.44,370.00,37.5,34.2,0.252,695113.5,695113.5,26853,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879618,583523.00
06/02/2016 11:00,2,1.361,ACTIVE,212.83,350.17,59.959,1464879603,"274151322000076","219011344069620",29.62,21.30,0,336.94,373.61,40.9,37.5,0.287,740242.9,740242.9,26853,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879619,583524.00
06/02/2016 11:00,2,1.393,ACTIVE,213.51,348.96,59.965,1464879603,"201051344000868","219011344069620",29.38,17.00,0,335.14,383.23,41.5,38.1,0.336,421329.2,421329.2,33141,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879620,583525.00
06/02/2016 11:00,2,1.330,ACTIVE,212.16,342.05,59.970,1464879603,"274151322000095","219011344069620",29.52,20.70,0,335.44,372.11,39.8,36.5,0.261,732618.6,732618.6,26770,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879621,583526.00
06/02/2016 11:00,2,1.379,ACTIVE,213.51,350.77,59.965,1464879603,"201051344000988","219011344069620",29.52,17.80,0,334.54,385.03,41.2,37.9,0.336,418389.8,418389.8,33438,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879622,583527.00
06/02/2016 11:00,2,1.369,ACTIVE,212.83,348.06,59.959,1464879603,"201051344001025","219011344069620",29.84,18.00,0,334.54,383.83,41.4,38.0,0.327,432247.5,432247.5,37945,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879623,583528.00
06/02/2016 11:00,2,1.367,ACTIVE,213.29,349.26,60.012,1464879603,"201051344000458","219011344069620",29.78,18.30,0,335.14,383.83,41.3,37.9,0.345,429223.3,429223.3,33360,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879624,583529.00
06/02/2016 11:00,2,1.387,ACTIVE,214.19,351.07,59.970,1464879603,"201051344000853","219011344069620",29.58,17.50,0,336.04,386.53,41.6,38.2,0.336,427885.8,427885.8,32962,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879625,583530.00
06/02/2016 11:00,2,1.334,ACTIVE,213.06,348.36,59.991,1464879603,"201051344000685","219011344069620",29.46,18.00,0,333.93,382.03,39.9,36.5,0.340,433696.5,433696.5,37790,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879626,583531.00
06/02/2016 11:00,2,1.250,ACTIVE,213.06,348.06,59.970,1464879603,"201051344000917","219011344069620",29.76,18.70,0,334.24,381.42,37.7,34.4,0.309,430535.6,430535.6,37791,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879627,583532.00
06/02/2016 11:00,2,1.271,ACTIVE,212.83,347.76,59.922,1464879603,"201051344001145","219011344069620",29.82,17.80,0,334.24,381.42,38.4,35.2,0.309,435741.7,435741.7,37643,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879628,583533.00
06/02/2016 11:00,2,1.379,ACTIVE,213.06,348.66,59.959,1464879603,"201051344000651","219011344069620",29.66,17.50,0,335.14,383.23,41.4,38.1,0.331,428107.6,428107.6,37998,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879629,583534.00
