ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 11:00,2,1.260,ACTIVE,211.93,343.25,59.959,1464879603,"274151322000088","219011344069620",28.39,20.30,0,335.44,369.40,36.2,33.0,0.243,671841.4,671841.4,26516,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879630,583535.00
06/02/2016 11:00,2,0.889,ACTIVE,212.83,422.30,59.965,1464879603,"274151322000068","219011344069620",39.26,23.30,0,402.46,455.06,35.3,32.1,0.225,566699.7,566699.7,28047,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879631,583536.00
06/02/2016 11:00,2,1.373,ACTIVE,212.61,347.76,59.965,1464879603,"201051344001135","219011344069620",29.82,17.80,0,334.84,382.63,41.4,38.1,0.336,424164.2,424164.2,37935,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879632,583537.00
06/02/2016 11:00,2,1.396,ACTIVE,213.06,348.96,59.917,1464879603,"201051344000594","219011344069620",29.76,18.70,0,333.93,383.83,42.1,38.7,0.331,433087.8,433087.8,33397,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879633,583538.00
06/02/2016 11:00,2,1.371,ACTIVE,213.06,348.36,59.965,1464879603,"201051344001203","219011344069620",29.48,18.00,0,335.44,384.13,41.0,37.7,0.327,431176.1,431176.1,37972,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879633,583539.00
06/02/2016 11:00,2,1.268,ACTIVE,211.93,350.77,59.965,1464879603,"274151322000054","219011344069620",29.18,20.70,0,335.44,370.60,37.5,34.3,0.252,686227.3,686227.3,26543,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879634,583540.00
06/02/2016 11:00,2,1.395,ACTIVE,213.51,348.96,59.959,1464879603,"201051344000867","219011344069620",29.74,18.00,0,334.84,382.63,42.1,38.7,0.331,420566.3,420566.3,33403,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879635,583541.00
06/02/2016 11:00,2,1.305,ACTIVE,212.83,348.36,59.965,1464879603,"201051344001093","219011344069620",29.76,18.30,0,335.14,381.12,39.3,36.0,0.301,429690.9,429690.9,37841,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879636,583542.00
06/02/2016 11:00,2,1.385,ACTIVE,213.29,349.86,59.949,1464879603,"201051344000900","219011344069620",29.64,17.00,0,335.74,383.83,41.6,38.2,0.340,436244.8,436244.8,32799,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879637,583543.00
06/02/2016 11:00,2,1.416,ACTIVE,213.74,349.26,59.959,1464879603,"201051344000648","219011344069620",29.44,17.00,0,335.74,383.83,42.2,38.8,0.340,428043.7,428043.7,33087,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879638,583544.00
06/02/2016 11:00,2,1.418,ACTIVE,213.74,349.26,60.002,1464879603,"201051344000569","219011344069620",29.88,17.80,0,335.44,384.13,43.0,39.6,0.349,437353.8,437353.8,32721,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879639,583545.00
06/02/2016 11:00,2,1.400,ACTIVE,213.51,349.56,59.959,1464879603,"201051344000983","219011344069620",30.30,17.80,0,335.14,384.13,43.0,39.6,0.358,428878.7,428878.7,33203,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879640,583546.00
06/02/2016 11:00,2,1.424,ACTIVE,213.51,349.56,59.959,1464879603,"201051344001158","219011344069620",29.44,17.50,0,334.84,384.43,42.5,39.1,0.349,423165.1,423165.1,33465,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879641,583547.00
06/02/2016 11:00,2,1.408,ACTIVE,213.74,351.07,59.965,1464879603,"201051344000576","219011344069620",29.98,17.00,0,336.04,384.13,42.8,39.4,0.340,430177.2,430177.2,32873,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879642,583548.00
06/02/2016 11:00,2,1.293,ACTIVE,211.93,343.85,59.970,1464879603,"274151322000087","219011344069620",28.65,22.50,0,335.44,369.70,37.5,34.3,0.247,659750.3,659750.3,26641,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464879643,583549.00
06/02/2016 11:15,2,2.695,ACTIVE,214.19,348.06,59.986,1464880504,"201051344000645","219011344069620",29.96,19.30,0,334.84,390.74,81.8,77.0,0.362,429730.5,429730.5,33008,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880505,583550.00
06/02/2016 11:15,2,2.467,ACTIVE,211.70,355.28,59.981,1464880504,"274151322000085","219011344069620",29.08,21.80,0,330.03,377.52,72.6,68.2,0.504,688008.4,688008.4,26552,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880506,583551.00
06/02/2016 11:15,2,2.717,ACTIVE,213.74,348.36,59.981,1464880504,"201051344000633","219011344069620",29.68,19.50,0,333.93,391.64,81.7,76.9,0.380,420875.3,420875.3,33488,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880507,583552.00
06/02/2016 11:15,2,2.703,ACTIVE,213.96,347.76,59.981,1464880504,"201051344000469","219011344069620",30.18,17.50,0,333.03,391.34,82.6,77.8,0.389,422244.8,422244.8,33423,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880508,583553.00
06/02/2016 11:15,2,2.660,ACTIVE,212.16,345.66,59.970,1464880504,"201051344000646","219011344069620",29.94,19.30,0,332.13,389.54,80.7,75.9,0.384,425666.5,425666.5,37972,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880509,583554.00
06/02/2016 11:15,2,2.545,ACTIVE,211.03,362.79,59.970,1464880504,"274151322000052","219011344069620",29.38,23.50,0,329.13,378.12,75.7,71.2,0.539,701447.8,701447.8,26783,0,0,0,L,1151911521,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880509,583555.00
06/02/2016 11:15,2,2.703,ACTIVE,213.06,346.86,59.981,1464880504,"201051344000585","219011344069620",30.04,19.50,0,333.93,389.24,82.3,77.5,0.376,432594.2,432594.2,37975,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880510,583556.00
06/02/2016 11:15,2,2.561,ACTIVE,212.38,344.45,59.970,1464880504,"201051344001230","219011344069620",30.30,19.30,0,331.83,387.14,78.6,73.9,0.362,429275.2,429275.2,37777,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880511,583557.00
06/02/2016 11:15,2,2.617,ACTIVE,213.06,345.96,59.975,1464880504,"201051344000582","219011344069620",29.98,18.70,0,333.93,390.14,79.5,74.8,0.367,422675.3,422675.3,37938,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880512,583558.00
06/02/2016 11:15,2,2.656,ACTIVE,212.16,345.66,60.002,1464880504,"201051344000955","219011344069620",30.36,19.80,0,332.73,388.04,81.7,76.9,0.389,435080.6,435080.6,37878,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880513,583559.00
06/02/2016 11:15,2,1.693,ACTIVE,211.25,422.90,59.970,1464880504,"274151322000094","219011344069620",39.46,23.30,0,398.26,460.47,67.5,63.2,0.473,566888.0,566888.0,27837,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880514,583560.00
06/02/2016 11:15,2,2.697,ACTIVE,213.96,346.86,59.949,1464880504,"201051344000579","219011344069620",30.20,20.30,0,335.14,391.34,82.6,77.8,0.389,436321.0,436321.0,13492,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880515,583561.00
06/02/2016 11:15,2,2.701,ACTIVE,212.38,345.36,59.975,1464880504,"201051344000890","219011344069620",29.70,21.00,0,333.03,388.94,81.3,76.5,0.367,432249.9,432249.9,37893,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880516,583562.00
06/02/2016 11:15,2,2.676,ACTIVE,212.83,345.96,59.933,1464880504,"201051344000438","219011344069620",30.10,19.80,0,332.73,389.84,81.6,76.8,0.384,434261.5,434261.5,37897,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880517,583563.00
06/02/2016 11:15,2,2.633,ACTIVE,212.61,345.66,59.975,1464880504,"201051344000417","219011344069620",30.18,21.00,0,332.43,389.24,80.5,75.8,0.384,426718.0,426718.0,38059,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880518,583564.00
06/02/2016 11:15,2,2.498,ACTIVE,211.48,359.18,59.965,1464880504,"274151322000083","219011344069620",29.46,23.30,0,327.62,377.22,74.6,70.1,0.526,695127.4,695127.4,26854,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880518,583565.00
06/02/2016 11:15,2,2.650,ACTIVE,212.16,353.17,59.959,1464880504,"274151322000076","219011344069620",30.32,23.50,0,334.54,378.42,81.3,76.6,0.323,740258.1,740258.1,26854,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880519,583566.00
06/02/2016 11:15,2,2.703,ACTIVE,213.29,347.16,59.970,1464880504,"201051344000868","219011344069620",30.10,18.70,0,333.63,390.14,82.3,77.6,0.380,421344.7,421344.7,33142,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880520,583567.00
06/02/2016 11:15,2,2.621,ACTIVE,211.25,347.16,59.959,1464880504,"274151322000095","219011344069620",30.16,23.30,0,332.13,377.82,80.0,75.3,0.305,732633.5,732633.5,26771,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880521,583568.00
06/02/2016 11:15,2,2.748,ACTIVE,213.96,349.26,59.970,1464880504,"201051344000988","219011344069620",29.72,19.30,0,333.63,392.85,82.8,78.0,0.393,418405.2,418405.2,33439,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880522,583569.00
06/02/2016 11:15,2,2.682,ACTIVE,212.83,345.66,59.975,1464880504,"201051344001025","219011344069620",30.34,19.50,0,333.33,390.14,82.4,77.6,0.380,432262.9,432262.9,37946,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880523,583570.00
06/02/2016 11:15,2,2.701,ACTIVE,213.96,347.16,59.970,1464880504,"201051344000458","219011344069620",29.88,19.50,0,333.93,390.44,81.8,77.0,0.398,429238.7,429238.7,33361,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880524,583571.00
06/02/2016 11:15,2,2.711,ACTIVE,214.64,349.26,59.975,1464880504,"201051344000853","219011344069620",30.14,18.70,0,335.14,392.55,82.8,77.9,0.384,427901.3,427901.3,32963,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880525,583572.00
06/02/2016 11:15,2,2.639,ACTIVE,212.83,346.56,59.944,1464880504,"201051344000685","219011344069620",30.20,20.00,0,333.33,388.94,80.8,76.0,0.393,433711.5,433711.5,37791,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880526,583573.00
06/02/2016 11:15,2,2.592,ACTIVE,213.06,346.86,59.965,1464880504,"201051344000917","219011344069620",30.04,20.00,0,332.13,388.94,78.8,74.2,0.354,430550.2,430550.2,37792,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880527,583574.00
06/02/2016 11:15,2,2.701,ACTIVE,213.06,346.56,59.975,1464880504,"201051344000651","219011344069620",30.24,19.30,0,333.93,390.44,82.8,77.9,0.380,428123.1,428123.1,37999,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880530,583575.00
06/02/2016 11:15,2,2.479,ACTIVE,211.70,360.38,59.986,1464880504,"274151322000088","219011344069620",29.18,22.00,0,327.62,377.22,73.2,68.8,0.491,671855.0,671855.0,26517,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880531,583576.00
06/02/2016 11:15,2,1.723,ACTIVE,212.16,441.84,59.965,1464880504,"274151322000068","219011344069620",40.30,24.30,0,397.66,464.98,69.3,65.0,0.468,566712.6,566712.6,28048,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880532,583577.00
06/02/2016 11:15,2,2.734,ACTIVE,212.83,345.66,59.970,1464880504,"201051344001135","219011344069620",29.74,19.30,0,332.13,390.14,82.3,77.6,0.380,424179.6,424179.6,37936,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880533,583578.00
06/02/2016 11:15,2,2.752,ACTIVE,213.06,346.86,60.002,1464880504,"201051344000594","219011344069620",30.08,20.70,0,332.73,389.84,83.8,79.0,0.389,433103.4,433103.4,33398,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880533,583579.00
06/02/2016 11:15,2,2.689,ACTIVE,213.29,346.26,59.933,1464880504,"201051344001203","219011344069620",30.38,20.00,0,334.24,391.34,82.8,78.0,0.384,431191.4,431191.4,37973,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880534,583580.00
06/02/2016 11:15,2,2.531,ACTIVE,211.48,356.48,59.981,1464880504,"274151322000054","219011344069620",29.22,22.00,0,328.52,378.72,74.9,70.4,0.508,686241.3,686241.3,26544,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880535,583581.00
06/02/2016 11:15,2,2.730,ACTIVE,213.74,346.56,59.981,1464880504,"201051344000867","219011344069620",30.18,19.80,0,333.33,389.54,83.5,78.7,0.380,420581.9,420581.9,33404,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880536,583582.00
06/02/2016 11:15,2,2.623,ACTIVE,213.29,346.26,59.986,1464880504,"201051344001093","219011344069620",30.51,20.30,0,333.63,388.34,81.0,76.3,0.367,429705.8,429705.8,37842,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880537,583583.00
06/02/2016 11:15,2,2.725,ACTIVE,213.74,347.46,59.991,1464880504,"201051344000900","219011344069620",30.20,18.30,0,333.93,391.34,83.3,78.5,0.389,436260.3,436260.3,32800,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880538,583584.00
06/02/2016 11:15,2,2.740,ACTIVE,213.96,346.86,59.975,1464880504,"201051344000648","219011344069620",29.74,18.70,0,334.84,390.74,82.5,77.7,0.384,428059.1,428059.1,33088,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880539,583585.00
06/02/2016 11:15,2,2.732,ACTIVE,213.96,347.16,59.970,1464880504,"201051344000569","219011344069620",30.26,19.50,0,333.33,390.74,83.7,78.9,0.384,437369.4,437369.4,32722,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880540,583586.00
06/02/2016 11:15,2,2.744,ACTIVE,214.19,348.06,60.018,1464880504,"201051344000983","219011344069620",30.20,19.00,0,334.24,390.44,83.9,79.1,0.393,428894.4,428894.4,33204,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880541,583587.00
06/02/2016 11:15,2,2.756,ACTIVE,214.19,346.56,59.981,1464880504,"201051344001158","219011344069620",29.98,19.30,0,333.03,391.34,83.7,78.9,0.398,423180.6,423180.6,33466,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880542,583588.00
06/02/2016 11:15,2,2.725,ACTIVE,214.41,349.26,59.944,1464880504,"201051344000576","219011344069620",30.20,18.70,0,334.54,391.04,83.3,78.5,0.380,430192.8,430192.8,32874,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880543,583589.00
06/02/2016 11:15,2,2.518,ACTIVE,211.48,359.48,59.970,1464880504,"274151322000087","219011344069620",29.06,23.80,0,329.43,377.22,74.0,69.5,0.504,659764.0,659764.0,26642,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880544,583590.00
06/02/2016 11:15,2,2.672,ACTIVE,212.83,345.96,60.007,1464880504,"201051344001145","219011344069620",29.88,19.50,0,333.93,388.64,80.9,76.2,0.376,435756.8,435756.8,37644,0,0,0,L,1122011218,1,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464880545,583591.00
06/02/2016 11:30,2,1.854,ACTIVE,212.83,353.17,59.996,1464881403,"201051344000645","219011344069620",29.78,18.30,0,318.00,390.14,55.9,52.1,0.460,429743.7,429743.7,33009,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881405,583592.00
06/02/2016 11:30,2,1.680,ACTIVE,210.80,352.87,60.028,1464881403,"274151322000085","219011344069620",29.06,21.50,0,332.73,376.01,49.5,45.8,0.336,688020.1,688020.1,26553,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881405,583593.00
06/02/2016 11:30,2,1.844,ACTIVE,212.83,354.07,60.002,1464881403,"201051344000633","219011344069620",29.92,18.70,0,319.21,389.54,55.9,52.0,0.464,420888.6,420888.6,33489,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881406,583594.00
06/02/2016 11:30,2,1.850,ACTIVE,212.61,352.27,60.018,1464881403,"201051344000469","219011344069620",30.10,16.70,0,315.90,389.54,56.4,52.5,0.477,422258.2,422258.2,33424,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881407,583595.00
06/02/2016 11:30,2,1.830,ACTIVE,211.25,350.77,60.028,1464881403,"201051344000646","219011344069620",29.72,18.70,0,319.21,387.74,55.1,51.3,0.464,425679.6,425679.6,37973,0,0,0,L,1122011218,0,121.33,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881408,583596.00
06/02/2016 11:30,2,1.719,ACTIVE,210.57,355.58,60.002,1464881403,"274151322000052","219011344069620",29.70,22.50,0,333.03,377.52,51.7,48.0,0.358,701460.0,701460.0,26784,0,0,0,L,1151911521,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881409,583597.00
06/02/2016 11:30,2,1.852,ACTIVE,211.93,352.27,60.002,1464881403,"201051344000585","219011344069620",30.04,18.70,0,316.20,387.74,56.4,52.5,0.464,432607.7,432607.7,37976,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881410,583598.00
06/02/2016 11:30,2,1.719,ACTIVE,211.25,348.96,60.002,1464881403,"201051344001230","219011344069620",30.22,18.70,0,318.00,387.14,52.6,48.9,0.433,429287.6,429287.6,37778,0,0,0,L,1122011218,0,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881411,583599.00
06/02/2016 11:30,2,1.779,ACTIVE,212.16,351.37,60.018,1464881403,"201051344000582","219011344069620",29.88,18.00,0,318.00,390.44,53.9,50.1,0.442,422688.1,422688.1,37939,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881412,583600.00
06/02/2016 11:30,2,1.809,ACTIVE,211.25,349.56,60.060,1464881403,"201051344000955","219011344069620",30.38,19.00,0,319.21,387.14,55.6,51.7,0.464,435093.9,435093.9,37879,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881413,583601.00
06/02/2016 11:30,2,1.148,ACTIVE,210.57,428.31,59.996,1464881403,"274151322000094","219011344069620",39.44,23.00,0,334.54,460.17,45.9,42.4,0.318,566898.8,566898.8,27838,0,0,0,L,1151911521,0,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881414,583602.00
06/02/2016 11:30,2,1.861,ACTIVE,212.61,353.47,59.996,1464881403,"201051344000579","219011344069620",29.90,19.30,0,319.51,389.24,56.4,52.5,0.468,436334.4,436334.4,13493,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881414,583603.00
06/02/2016 11:30,2,1.816,ACTIVE,211.48,350.77,59.996,1464881403,"201051344000890","219011344069620",30.04,20.00,0,320.11,387.74,55.2,51.4,0.442,432263.0,432263.0,37894,0,0,0,L,1122011218,0,121.55,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881415,583604.00
06/02/2016 11:30,2,1.812,ACTIVE,211.70,351.37,60.023,1464881403,"201051344000438","219011344069620",30.16,19.00,0,319.21,388.04,55.4,51.5,0.460,434274.7,434274.7,37898,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881416,583605.00
06/02/2016 11:30,2,1.824,ACTIVE,211.93,350.77,60.007,1464881403,"201051344000417","219011344069620",29.64,19.80,0,318.30,387.14,54.9,51.0,0.460,426731.1,426731.1,38060,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881417,583606.00
06/02/2016 11:30,2,1.699,ACTIVE,210.80,352.57,60.002,1464881403,"274151322000083","219011344069620",29.28,22.30,0,332.73,376.31,50.4,46.7,0.354,695139.4,695139.4,26855,0,0,0,L,1151911521,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881418,583607.00
06/02/2016 11:30,2,1.795,ACTIVE,211.25,344.15,59.986,1464881403,"274151322000076","219011344069620",30.14,22.30,0,328.82,377.82,54.8,51.0,0.398,740271.2,740271.2,26855,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881419,583608.00
06/02/2016 11:30,2,1.848,ACTIVE,212.38,351.97,59.996,1464881403,"201051344000868","219011344069620",29.68,17.30,0,317.10,388.34,55.5,51.7,0.455,421357.9,421357.9,33143,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881420,583609.00
06/02/2016 11:30,2,1.771,ACTIVE,210.35,353.77,59.996,1464881403,"274151322000095","219011344069620",29.90,22.00,0,328.52,378.12,53.6,49.8,0.367,732646.3,732646.3,26772,0,0,0,L,1151911521,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881421,583610.00
06/02/2016 11:30,2,1.848,ACTIVE,212.61,354.07,60.002,1464881403,"201051344000988","219011344069620",29.58,18.00,0,317.40,390.14,55.4,51.5,0.468,418418.5,418418.5,33440,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881422,583611.00
06/02/2016 11:30,2,1.824,ACTIVE,211.70,351.07,59.996,1464881403,"201051344001025","219011344069620",29.94,19.00,0,318.00,388.04,55.3,51.5,0.446,432276.2,432276.2,37947,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881423,583612.00
06/02/2016 11:30,2,1.818,ACTIVE,212.61,351.97,60.034,1464881403,"201051344000458","219011344069620",29.80,18.70,0,317.70,389.24,54.9,51.0,0.468,429251.8,429251.8,33362,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881424,583613.00
06/02/2016 11:30,2,1.811,ACTIVE,213.29,354.67,59.996,1464881403,"201051344000853","219011344069620",30.18,17.80,0,319.81,390.74,55.4,51.5,0.460,427914.5,427914.5,32964,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881425,583614.00
06/02/2016 11:30,2,1.781,ACTIVE,211.70,351.37,60.002,1464881403,"201051344000685","219011344069620",29.58,19.00,0,318.30,387.14,53.4,49.6,0.464,433724.3,433724.3,37792,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881425,583615.00
06/02/2016 11:30,2,1.695,ACTIVE,211.93,350.17,60.007,1464881403,"201051344000917","219011344069620",30.04,19.30,0,320.71,388.64,51.6,47.9,0.429,430562.4,430562.4,37793,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881426,583616.00
06/02/2016 11:30,2,1.707,ACTIVE,211.48,350.17,60.012,1464881403,"201051344001145","219011344069620",30.14,18.00,0,320.41,388.94,52.1,48.4,0.424,435768.9,435768.9,37645,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881427,583617.00
06/02/2016 11:30,2,1.803,ACTIVE,211.93,351.97,59.975,1464881403,"201051344000651","219011344069620",29.94,18.00,0,317.40,388.04,54.7,50.9,0.446,428136.2,428136.2,38000,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881428,583618.00
06/02/2016 11:30,2,1.629,ACTIVE,210.12,353.17,60.028,1464881403,"274151322000088","219011344069620",29.16,21.00,0,332.43,375.41,48.1,44.5,0.327,671866.4,671866.4,26518,0,0,0,L,1151911521,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881429,583619.00
06/02/2016 11:30,2,1.123,ACTIVE,211.70,435.53,60.007,1464881403,"274151322000068","219011344069620",40.43,24.00,0,334.54,467.69,46.0,42.5,0.305,566723.4,566723.4,28049,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881430,583620.00
06/02/2016 11:30,2,1.795,ACTIVE,211.25,350.17,60.002,1464881403,"201051344001135","219011344069620",29.86,18.30,0,319.81,387.44,54.3,50.5,0.451,424192.6,424192.6,37937,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881431,583621.00
06/02/2016 11:30,2,1.805,ACTIVE,211.93,350.17,59.975,1464881403,"201051344000594","219011344069620",30.10,19.50,0,317.40,388.04,55.0,51.2,0.442,433116.6,433116.6,33399,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881432,583622.00
06/02/2016 11:30,2,1.754,ACTIVE,211.70,349.86,60.002,1464881403,"201051344001203","219011344069620",30.22,19.30,0,317.10,389.54,53.7,49.9,0.451,431204.3,431204.3,37974,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881433,583623.00
06/02/2016 11:30,2,1.650,ACTIVE,210.57,342.35,59.991,1464881403,"274151322000054","219011344069620",29.32,21.50,0,333.03,376.92,49.0,45.4,0.345,686252.9,686252.9,26545,0,0,0,L,1151911521,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881434,583624.00
06/02/2016 11:30,2,1.781,ACTIVE,212.83,351.07,59.959,1464881403,"201051344000867","219011344069620",30.16,18.70,0,318.91,388.04,54.4,50.6,0.442,420595.0,420595.0,33405,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881435,583625.00
06/02/2016 11:30,2,1.707,ACTIVE,211.48,349.86,59.996,1464881403,"201051344001093","219011344069620",30.10,19.00,0,320.71,388.94,52.1,48.4,0.411,429718.2,429718.2,37843,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881436,583626.00
06/02/2016 11:30,2,1.762,ACTIVE,212.38,352.27,60.002,1464881403,"201051344000900","219011344069620",30.06,17.30,0,318.00,389.84,53.7,49.9,0.446,436273.1,436273.1,32801,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881437,583627.00
06/02/2016 11:30,2,1.783,ACTIVE,212.61,351.67,60.002,1464881403,"201051344000648","219011344069620",29.92,17.50,0,315.60,388.94,54.1,50.3,0.442,428072.1,428072.1,33089,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881437,583628.00
06/02/2016 11:30,2,1.789,ACTIVE,212.83,351.67,60.002,1464881403,"201051344000569","219011344069620",30.10,18.00,0,318.30,389.24,54.5,50.7,0.451,437382.5,437382.5,32723,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881438,583629.00
06/02/2016 11:30,2,1.795,ACTIVE,212.83,351.67,60.007,1464881403,"201051344000983","219011344069620",30.00,18.00,0,317.40,389.24,54.5,50.7,0.460,428907.5,428907.5,33205,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881439,583630.00
06/02/2016 11:30,2,1.799,ACTIVE,212.83,351.67,60.039,1464881403,"201051344001158","219011344069620",29.60,17.80,0,317.40,389.84,54.0,50.2,0.451,423193.6,423193.6,33467,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881440,583631.00
06/02/2016 11:30,2,1.754,ACTIVE,213.06,353.17,60.034,1464881403,"201051344000576","219011344069620",30.34,17.30,0,318.30,389.54,54.0,50.1,0.438,430205.7,430205.7,32875,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881441,583632.00
06/02/2016 11:30,2,1.629,ACTIVE,211.03,343.85,59.996,1464881403,"274151322000087","219011344069620",28.90,22.80,0,332.73,376.01,47.7,44.1,0.327,659775.4,659775.4,26643,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464881442,583633.00
06/02/2016 11:45,2,1.439,ACTIVE,213.51,349.56,60.023,1464882304,"201051344000645","219011344069620",29.60,17.80,0,334.54,377.82,43.2,39.8,0.349,429755.5,429755.5,33010,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882305,583634.00
06/02/2016 11:45,2,1.287,ACTIVE,211.93,350.17,59.965,1464882304,"274151322000085","219011344069620",28.98,21.30,0,333.33,363.69,37.8,34.5,0.252,688030.4,688030.4,26554,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882306,583635.00
06/02/2016 11:45,2,1.439,ACTIVE,213.51,351.07,60.034,1464882304,"201051344000633","219011344069620",29.88,18.30,0,333.03,377.82,43.5,40.1,0.354,420900.4,420900.4,33490,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882306,583636.00
06/02/2016 11:45,2,1.459,ACTIVE,213.29,350.17,60.018,1464882304,"201051344000469","219011344069620",29.76,16.70,0,332.73,376.92,44.0,40.5,0.367,422270.2,422270.2,33425,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882307,583637.00
06/02/2016 11:45,2,1.434,ACTIVE,211.93,347.76,59.981,1464882304,"201051344000646","219011344069620",29.54,18.70,0,330.63,374.21,42.9,39.5,0.349,425691.3,425691.3,37974,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882308,583638.00
06/02/2016 11:45,2,1.342,ACTIVE,211.93,345.66,59.975,1464882304,"274151322000052","219011344069620",29.20,22.50,0,332.73,364.29,39.7,36.4,0.270,701470.9,701470.9,26785,0,0,0,L,1151911521,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882309,583639.00
06/02/2016 11:45,2,1.465,ACTIVE,212.38,348.66,59.970,1464882304,"201051344000585","219011344069620",29.80,18.30,0,332.43,375.41,44.3,40.8,0.358,432619.6,432619.6,37977,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882310,583640.00
06/02/2016 11:45,2,1.383,ACTIVE,212.16,347.16,59.981,1464882304,"201051344001230","219011344069620",29.54,19.00,0,329.43,372.11,41.5,38.1,0.336,429298.7,429298.7,37779,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882311,583641.00
06/02/2016 11:45,2,1.398,ACTIVE,212.83,349.56,59.996,1464882304,"201051344000582","219011344069620",29.70,18.00,0,332.13,374.81,42.1,38.7,0.340,422699.5,422699.5,37940,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882312,583642.00
06/02/2016 11:45,2,1.445,ACTIVE,211.93,347.16,59.981,1464882304,"201051344000955","219011344069620",30.00,18.70,0,331.53,374.81,43.9,40.4,0.358,435105.6,435105.6,37880,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882313,583643.00
06/02/2016 11:45,2,0.875,ACTIVE,211.70,426.81,59.981,1464882304,"274151322000094","219011344069620",39.62,23.00,0,334.84,447.55,35.2,32.1,0.239,566908.3,566908.3,27839,0,0,0,L,1151911521,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882314,583644.00
06/02/2016 11:45,2,1.482,ACTIVE,213.29,349.56,60.012,1464882304,"201051344000579","219011344069620",29.84,19.00,0,334.24,377.52,44.9,41.4,0.362,436346.4,436346.4,13494,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882315,583645.00
06/02/2016 11:45,2,1.453,ACTIVE,212.16,347.16,59.991,1464882304,"201051344000890","219011344069620",29.76,19.80,0,329.73,373.61,43.8,40.4,0.340,432274.8,432274.8,37895,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882316,583646.00
06/02/2016 11:45,2,1.436,ACTIVE,212.61,349.56,59.981,1464882304,"201051344000438","219011344069620",30.06,19.00,0,332.43,374.81,43.7,40.3,0.358,434286.4,434286.4,37899,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882317,583647.00
06/02/2016 11:45,2,1.457,ACTIVE,212.38,348.96,59.986,1464882304,"201051344000417","219011344069620",29.56,19.50,0,331.53,374.51,43.7,40.2,0.358,426742.8,426742.8,38061,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882318,583648.00
06/02/2016 11:45,2,1.334,ACTIVE,211.93,351.37,59.975,1464882304,"274151322000083","219011344069620",29.08,22.30,0,332.73,363.99,39.3,36.0,0.270,695150.0,695150.0,26856,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882319,583649.00
06/02/2016 11:45,2,1.414,ACTIVE,212.61,347.46,59.986,1464882304,"274151322000076","219011344069620",29.82,22.00,0,334.24,367.00,42.8,39.4,0.305,740282.7,740282.7,26856,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882320,583650.00
06/02/2016 11:45,2,1.471,ACTIVE,212.83,349.86,59.965,1464882304,"201051344000868","219011344069620",29.78,17.30,0,332.43,376.01,44.4,40.9,0.358,421369.8,421369.8,33144,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882321,583651.00
06/02/2016 11:45,2,1.387,ACTIVE,211.70,351.07,59.965,1464882304,"274151322000095","219011344069620",29.86,21.80,0,332.43,365.80,42.0,38.6,0.283,732657.6,732657.6,26773,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882322,583652.00
06/02/2016 11:45,2,1.473,ACTIVE,213.29,351.37,59.986,1464882304,"201051344000988","219011344069620",29.72,17.80,0,333.63,377.82,44.4,40.9,0.367,418430.3,418430.3,33441,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882322,583653.00
06/02/2016 11:45,2,1.480,ACTIVE,212.16,348.96,59.981,1464882304,"201051344001025","219011344069620",29.66,18.70,0,332.13,374.81,44.5,41.0,0.354,432288.0,432288.0,37948,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882323,583654.00
06/02/2016 11:45,2,1.467,ACTIVE,213.29,348.66,59.986,1464882304,"201051344000458","219011344069620",29.82,18.70,0,333.03,376.01,44.3,40.9,0.367,429263.5,429263.5,33363,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882324,583655.00
06/02/2016 11:45,2,1.490,ACTIVE,213.74,351.07,59.986,1464882304,"201051344000853","219011344069620",29.62,17.50,0,335.14,377.22,44.7,41.3,0.362,427926.4,427926.4,32965,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882325,583656.00
06/02/2016 11:45,2,1.422,ACTIVE,212.38,349.56,59.986,1464882304,"201051344000685","219011344069620",29.84,18.70,0,330.93,374.51,43.0,39.6,0.367,433735.7,433735.7,37793,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882326,583657.00
06/02/2016 11:45,2,1.377,ACTIVE,212.83,348.96,59.981,1464882304,"201051344000917","219011344069620",30.12,19.00,0,331.83,373.01,42.0,38.6,0.340,430573.4,430573.4,37794,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882327,583658.00
06/02/2016 11:45,2,1.414,ACTIVE,212.61,348.66,59.981,1464882304,"201051344001145","219011344069620",29.72,18.00,0,331.53,373.31,42.6,39.2,0.349,435780.0,435780.0,37646,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882328,583659.00
06/02/2016 11:45,2,1.482,ACTIVE,212.83,349.56,60.012,1464882304,"201051344000651","219011344069620",29.48,17.80,0,333.33,374.81,44.3,40.9,0.354,428147.9,428147.9,38001,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882329,583660.00
06/02/2016 11:45,2,1.320,ACTIVE,211.70,345.66,59.981,1464882304,"274151322000088","219011344069620",28.51,21.00,0,332.13,363.39,38.1,34.8,0.252,671876.6,671876.6,26519,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882330,583661.00
06/02/2016 11:45,2,0.918,ACTIVE,212.83,424.71,59.991,1464882304,"274151322000068","219011344069620",39.32,24.00,0,335.44,452.66,36.6,33.4,0.243,566733.1,566733.1,28050,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882331,583662.00
06/02/2016 11:45,2,1.449,ACTIVE,212.38,348.36,59.996,1464882304,"201051344001135","219011344069620",30.18,18.00,0,331.23,374.21,44.4,40.9,0.362,424204.3,424204.3,37938,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882331,583663.00
06/02/2016 11:45,2,1.490,ACTIVE,212.61,348.96,59.991,1464882304,"201051344000594","219011344069620",29.88,19.30,0,331.23,375.71,45.1,41.6,0.367,433128.4,433128.4,33400,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882332,583664.00
06/02/2016 11:45,2,1.463,ACTIVE,212.61,348.96,59.981,1464882304,"201051344001203","219011344069620",29.70,19.00,0,333.33,375.41,44.0,40.6,0.358,431215.9,431215.9,37975,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882333,583665.00
06/02/2016 11:45,2,1.338,ACTIVE,212.16,342.05,59.986,1464882304,"274151322000054","219011344069620",28.92,21.30,0,332.43,364.29,39.2,35.9,0.265,686263.3,686263.3,26546,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882334,583666.00
06/02/2016 11:45,2,1.484,ACTIVE,213.29,348.96,59.991,1464882304,"201051344000867","219011344069620",29.84,18.30,0,333.63,375.11,44.9,41.4,0.362,420606.7,420606.7,33406,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882335,583667.00
06/02/2016 11:45,2,1.439,ACTIVE,212.38,349.26,59.981,1464882304,"201051344001093","219011344069620",29.70,18.70,0,332.73,373.31,43.3,39.9,0.340,429729.4,429729.4,37844,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882336,583668.00
06/02/2016 11:45,2,1.455,ACTIVE,212.83,350.17,59.970,1464882304,"201051344000900","219011344069620",29.90,17.30,0,333.03,376.31,44.1,40.7,0.367,436284.7,436284.7,32802,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882337,583669.00
06/02/2016 11:45,2,1.486,ACTIVE,213.06,348.96,59.944,1464882304,"201051344000648","219011344069620",29.48,17.50,0,333.63,376.01,44.4,41.0,0.358,428083.7,428083.7,33090,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882338,583670.00
06/02/2016 11:45,2,1.492,ACTIVE,213.06,349.26,59.933,1464882304,"201051344000569","219011344069620",29.84,18.00,0,334.54,376.31,45.1,41.6,0.371,437394.3,437394.3,32724,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882339,583671.00
06/02/2016 11:45,2,1.496,ACTIVE,213.29,349.86,60.007,1464882304,"201051344000983","219011344069620",29.74,17.80,0,333.33,376.01,45.1,41.6,0.371,428919.3,428919.3,33206,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882340,583672.00
06/02/2016 11:45,2,1.496,ACTIVE,213.29,349.86,59.981,1464882304,"201051344001158","219011344069620",29.44,17.80,0,334.24,376.62,44.6,41.1,0.371,423205.2,423205.2,33468,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882341,583673.00
06/02/2016 11:45,2,1.498,ACTIVE,213.51,351.07,60.012,1464882304,"201051344000576","219011344069620",29.28,17.30,0,334.24,377.22,44.5,41.0,0.358,430217.3,430217.3,32876,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882341,583674.00
06/02/2016 11:45,2,1.314,ACTIVE,211.70,348.96,59.970,1464882304,"274151322000087","219011344069620",29.02,22.50,0,333.03,363.09,38.6,35.4,0.261,659785.5,659785.5,26644,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464882342,583675.00
06/02/2016 12:00,2,1.396,ACTIVE,213.74,350.47,59.986,1464883203,"201051344000645","219011344069620",29.44,17.50,0,335.14,368.80,41.6,38.3,0.327,429763.4,429763.4,33011,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883205,583676.00
06/02/2016 12:00,2,1.238,ACTIVE,212.38,343.55,59.986,1464883203,"274151322000085","219011344069620",29.06,20.30,0,331.53,358.28,36.5,33.3,0.243,688037.2,688037.2,26555,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883206,583677.00
