ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 12:00,2,1.377,ACTIVE,213.74,351.07,59.986,1464883203,"201051344000633","219011344069620",29.96,17.80,0,333.33,370.00,41.8,38.4,0.345,420908.3,420908.3,33491,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883207,583678.00
06/02/2016 12:00,2,1.381,ACTIVE,213.51,350.17,59.954,1464883203,"201051344000469","219011344069620",30.28,16.00,0,333.33,368.80,42.4,39.0,0.345,422278.3,422278.3,33426,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883208,583679.00
06/02/2016 12:00,2,1.369,ACTIVE,212.83,349.26,59.991,1464883203,"201051344000646","219011344069620",29.84,18.00,0,331.53,367.00,41.4,38.0,0.340,425699.2,425699.2,37975,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883209,583680.00
06/02/2016 12:00,2,1.297,ACTIVE,211.93,350.17,59.981,1464883203,"274151322000052","219011344069620",29.34,21.50,0,331.83,359.18,38.6,35.3,0.265,701478.1,701478.1,26786,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883210,583681.00
06/02/2016 12:00,2,1.424,ACTIVE,213.29,349.26,59.986,1464883203,"201051344000585","219011344069620",29.52,17.80,0,333.03,368.20,42.6,39.2,0.336,432627.8,432627.8,37978,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883211,583682.00
06/02/2016 12:00,2,1.273,ACTIVE,212.61,347.16,59.959,1464883203,"201051344001230","219011344069620",29.88,18.00,0,332.13,364.59,38.6,35.3,0.301,429306.2,429306.2,37780,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883212,583683.00
06/02/2016 12:00,2,1.342,ACTIVE,213.29,349.26,59.996,1464883203,"201051344000582","219011344069620",29.64,17.50,0,333.93,367.60,40.3,37.0,0.318,422707.2,422707.2,37941,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883212,583684.00
06/02/2016 12:00,2,1.396,ACTIVE,212.61,348.06,59.954,1464883203,"201051344000955","219011344069620",29.80,18.00,0,332.13,366.70,42.2,38.8,0.345,435113.7,435113.7,37881,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883213,583685.00
06/02/2016 12:00,2,0.852,ACTIVE,212.38,421.40,59.991,1464883203,"274151322000094","219011344069620",39.08,22.50,0,335.14,451.16,33.9,30.8,0.230,566914.6,566914.6,27840,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883214,583686.00
06/02/2016 12:00,2,1.404,ACTIVE,213.51,349.26,60.002,1464883203,"201051344000579","219011344069620",30.12,18.30,0,334.54,368.50,42.9,39.5,0.340,436354.6,436354.6,13495,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883215,583687.00
06/02/2016 12:00,2,1.373,ACTIVE,212.83,348.06,59.996,1464883203,"201051344000890","219011344069620",29.98,19.30,0,332.43,367.90,41.7,38.3,0.327,432282.8,432282.8,37896,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883216,583688.00
06/02/2016 12:00,2,1.377,ACTIVE,213.06,350.17,59.996,1464883203,"201051344000438","219011344069620",30.06,18.30,0,333.03,368.50,41.9,38.5,0.345,434294.4,434294.4,37900,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883217,583689.00
06/02/2016 12:00,2,1.389,ACTIVE,213.06,349.86,59.996,1464883203,"201051344000417","219011344069620",29.66,19.00,0,332.13,367.90,41.7,38.4,0.340,426750.8,426750.8,38062,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883218,583690.00
06/02/2016 12:00,2,1.268,ACTIVE,212.38,347.46,60.007,1464883203,"274151322000083","219011344069620",29.36,21.80,0,332.43,359.18,37.7,34.4,0.252,695157.0,695157.0,26857,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883219,583691.00
06/02/2016 12:00,2,1.355,ACTIVE,213.06,350.77,59.991,1464883203,"274151322000076","219011344069620",29.90,21.30,0,336.04,361.29,41.0,37.7,0.287,740290.5,740290.5,26857,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883220,583692.00
06/02/2016 12:00,2,1.391,ACTIVE,213.06,349.26,60.007,1464883203,"201051344000868","219011344069620",29.86,16.70,0,332.73,369.70,42.0,38.7,0.336,421377.8,421377.8,33145,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883221,583693.00
06/02/2016 12:00,2,1.314,ACTIVE,212.16,345.96,59.991,1464883203,"274151322000095","219011344069620",30.02,21.00,0,332.43,359.48,40.0,36.7,0.270,732665.1,732665.1,26774,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883222,583694.00
06/02/2016 12:00,2,1.379,ACTIVE,213.74,351.37,60.002,1464883203,"201051344000988","219011344069620",29.94,17.30,0,333.03,370.60,41.9,38.5,0.349,418438.2,418438.2,33442,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883222,583695.00
06/02/2016 12:00,2,1.387,ACTIVE,212.83,348.36,59.991,1464883203,"201051344001025","219011344069620",30.00,17.80,0,333.63,368.80,42.1,38.8,0.331,432296.0,432296.0,37949,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883223,583696.00
06/02/2016 12:00,2,1.375,ACTIVE,213.29,348.96,60.018,1464883203,"201051344000458","219011344069620",30.00,18.00,0,333.33,368.80,41.8,38.4,0.349,429271.5,429271.5,33364,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883224,583697.00
06/02/2016 12:00,2,1.391,ACTIVE,213.74,351.67,60.012,1464883203,"201051344000853","219011344069620",29.76,17.30,0,336.04,370.30,41.9,38.5,0.340,427934.4,427934.4,32966,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883225,583698.00
06/02/2016 12:00,2,1.340,ACTIVE,212.61,348.96,59.991,1464883203,"201051344000685","219011344069620",29.66,18.00,0,332.73,368.80,40.3,37.0,0.345,433743.3,433743.3,37794,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883226,583699.00
06/02/2016 12:00,2,1.258,ACTIVE,212.83,348.36,60.002,1464883203,"201051344000917","219011344069620",29.94,18.30,0,332.73,366.40,38.2,34.9,0.301,430580.8,430580.8,37795,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883227,583700.00
06/02/2016 12:00,2,1.291,ACTIVE,212.83,347.76,60.002,1464883203,"201051344001145","219011344069620",29.60,17.50,0,333.93,367.90,38.7,35.5,0.309,435787.5,435787.5,37647,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883228,583701.00
06/02/2016 12:00,2,1.396,ACTIVE,213.29,349.26,60.002,1464883203,"201051344000651","219011344069620",29.48,17.30,0,333.63,367.90,41.7,38.3,0.331,428155.9,428155.9,38002,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883229,583702.00
06/02/2016 12:00,2,1.236,ACTIVE,211.70,349.56,60.002,1464883203,"274151322000088","219011344069620",28.86,20.70,0,331.53,357.98,36.1,33.0,0.239,671883.3,671883.3,26520,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883230,583703.00
06/02/2016 12:00,2,0.889,ACTIVE,213.06,415.99,59.991,1464883203,"274151322000068","219011344069620",38.70,23.30,0,333.63,446.05,34.2,31.1,0.221,566739.6,566739.6,28051,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883231,583704.00
06/02/2016 12:00,2,1.377,ACTIVE,212.83,347.46,60.002,1464883203,"201051344001135","219011344069620",29.76,17.50,0,332.73,367.60,41.5,38.1,0.331,424212.3,424212.3,37939,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883232,583705.00
06/02/2016 12:00,2,1.387,ACTIVE,212.83,348.66,59.981,1464883203,"201051344000594","219011344069620",29.86,19.00,0,332.13,369.70,42.0,38.6,0.331,433136.5,433136.5,33401,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883233,583706.00
06/02/2016 12:00,2,1.359,ACTIVE,213.06,348.96,59.996,1464883203,"201051344001203","219011344069620",29.56,18.30,0,333.33,368.80,40.8,37.4,0.331,431223.7,431223.7,37976,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883233,583707.00
06/02/2016 12:00,2,1.242,ACTIVE,212.38,343.55,59.986,1464883203,"274151322000054","219011344069620",29.36,20.30,0,331.53,358.88,37.0,33.7,0.252,686270.2,686270.2,26547,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883234,583708.00
06/02/2016 12:00,2,1.383,ACTIVE,213.51,348.96,59.996,1464883203,"201051344000867","219011344069620",29.70,18.00,0,333.03,369.70,41.6,38.2,0.331,420614.7,420614.7,33407,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883235,583709.00
06/02/2016 12:00,2,1.285,ACTIVE,212.83,348.36,59.986,1464883203,"201051344001093","219011344069620",29.84,18.00,0,332.73,367.60,38.9,35.6,0.296,429737.0,429737.0,37845,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883236,583710.00
06/02/2016 12:00,2,1.355,ACTIVE,213.51,349.86,59.986,1464883203,"201051344000900","219011344069620",29.60,16.70,0,333.63,369.10,40.7,37.3,0.323,436292.5,436292.5,32803,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883237,583711.00
06/02/2016 12:00,2,1.365,ACTIVE,213.51,349.26,59.991,1464883203,"201051344000648","219011344069620",29.86,17.00,0,334.24,368.80,41.3,37.9,0.327,428091.7,428091.7,33091,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883238,583712.00
06/02/2016 12:00,2,1.369,ACTIVE,213.51,349.86,59.991,1464883203,"201051344000569","219011344069620",30.14,17.50,0,333.63,369.10,41.8,38.4,0.331,437402.3,437402.3,32725,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883239,583713.00
06/02/2016 12:00,2,1.365,ACTIVE,213.51,349.56,59.996,1464883203,"201051344000983","219011344069620",30.16,17.30,0,333.33,369.70,41.8,38.4,0.345,428927.3,428927.3,33207,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883240,583714.00
06/02/2016 12:00,2,1.367,ACTIVE,213.51,349.86,59.986,1464883203,"201051344001158","219011344069620",29.66,17.30,0,333.63,369.10,41.1,37.8,0.327,423213.1,423213.1,33469,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883241,583715.00
06/02/2016 12:00,2,1.361,ACTIVE,213.96,350.47,59.991,1464883203,"201051344000576","219011344069620",29.82,17.00,0,335.14,369.40,41.1,37.8,0.327,430225.3,430225.3,32877,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883242,583716.00
06/02/2016 12:00,2,1.217,ACTIVE,212.61,351.37,59.991,1464883203,"274151322000087","219011344069620",29.16,22.00,0,331.83,357.98,36.0,32.8,0.230,659792.3,659792.3,26645,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464883243,583717.00
06/02/2016 12:15,2,2.031,ACTIVE,214.87,357.68,59.965,1464884104,"201051344000645","219011344069620",30.00,17.80,0,336.04,387.44,61.7,57.6,0.499,429775.8,429775.8,33012,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884106,583718.00
06/02/2016 12:15,2,1.840,ACTIVE,212.16,353.17,59.986,1464884104,"274151322000085","219011344069620",29.30,20.70,0,336.64,369.70,54.5,50.7,0.367,688048.1,688048.1,26556,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884106,583719.00
06/02/2016 12:15,2,2.057,ACTIVE,214.64,357.98,59.996,1464884104,"201051344000633","219011344069620",29.62,18.00,0,334.84,387.74,61.7,57.6,0.521,420920.8,420920.8,33492,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884107,583720.00
06/02/2016 12:15,2,2.057,ACTIVE,214.41,358.28,59.949,1464884104,"201051344000469","219011344069620",29.94,16.30,0,333.63,388.04,62.4,58.3,0.530,422290.8,422290.8,33427,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884108,583721.00
06/02/2016 12:15,2,2.014,ACTIVE,212.83,355.28,60.002,1464884104,"201051344000646","219011344069620",29.86,18.30,0,333.33,382.03,60.9,56.9,0.508,425711.4,425711.4,37976,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884109,583722.00
06/02/2016 12:15,2,1.930,ACTIVE,212.38,348.66,59.986,1464884104,"274151322000052","219011344069620",29.06,22.00,0,334.54,370.30,56.7,52.8,0.376,701489.5,701489.5,26787,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884110,583723.00
06/02/2016 12:15,2,2.059,ACTIVE,213.96,357.08,60.007,1464884104,"201051344000585","219011344069620",29.90,18.30,0,333.93,382.63,62.4,58.3,0.513,432640.4,432640.4,37979,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884111,583724.00
06/02/2016 12:15,2,1.934,ACTIVE,213.29,353.77,59.944,1464884104,"201051344001230","219011344069620",30.02,18.30,0,332.43,379.32,58.8,54.8,0.482,429317.9,429317.9,37781,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884112,583725.00
06/02/2016 12:15,2,1.973,ACTIVE,214.19,357.08,60.002,1464884104,"201051344000582","219011344069620",29.90,17.80,0,334.84,382.33,59.8,55.8,0.477,422719.2,422719.2,37942,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884113,583726.00
06/02/2016 12:15,2,2.043,ACTIVE,213.06,355.58,59.996,1464884104,"201051344000955","219011344069620",29.72,18.30,0,332.43,381.42,61.5,57.4,0.521,435126.2,435126.2,37882,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884114,583727.00
06/02/2016 12:15,2,1.277,ACTIVE,212.83,418.70,59.991,1464884104,"274151322000094","219011344069620",39.24,22.80,0,337.54,453.86,50.7,47.0,0.354,566924.6,566924.6,27841,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884115,583728.00
06/02/2016 12:15,2,2.037,ACTIVE,214.64,358.28,60.002,1464884104,"201051344000579","219011344069620",30.28,18.70,0,335.14,387.74,62.5,58.4,0.521,436367.4,436367.4,13496,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884116,583729.00
06/02/2016 12:15,2,2.018,ACTIVE,213.29,354.07,60.034,1464884104,"201051344000890","219011344069620",30.06,19.30,0,333.03,382.03,61.5,57.4,0.495,432295.2,432295.2,37897,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884117,583730.00
06/02/2016 12:15,2,1.980,ACTIVE,213.51,356.18,60.002,1464884104,"201051344000438","219011344069620",30.55,18.30,0,333.63,382.63,61.3,57.3,0.508,434306.9,434306.9,37901,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884117,583731.00
06/02/2016 12:15,2,2.012,ACTIVE,213.51,355.28,60.034,1464884104,"201051344000417","219011344069620",29.84,19.30,0,333.63,382.03,60.9,56.8,0.513,426763.1,426763.1,38063,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884118,583732.00
06/02/2016 12:15,2,1.865,ACTIVE,212.61,347.76,59.991,1464884104,"274151322000083","219011344069620",29.54,22.00,0,335.44,369.70,55.9,52.0,0.402,695168.3,695168.3,26858,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884119,583733.00
06/02/2016 12:15,2,1.994,ACTIVE,213.29,352.27,59.996,1464884104,"274151322000076","219011344069620",30.02,21.80,0,336.34,373.01,60.6,56.6,0.429,740302.7,740302.7,26858,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884120,583734.00
06/02/2016 12:15,2,2.045,ACTIVE,214.41,356.78,59.975,1464884104,"201051344000868","219011344069620",29.88,17.30,0,333.93,383.83,62.0,57.9,0.504,421390.4,421390.4,33146,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884121,583735.00
06/02/2016 12:15,2,1.980,ACTIVE,212.61,352.27,60.007,1464884104,"274151322000095","219011344069620",29.70,21.30,0,335.44,371.81,59.5,55.5,0.402,732677.2,732677.2,26775,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884122,583736.00
06/02/2016 12:15,2,2.041,ACTIVE,214.64,359.18,60.039,1464884104,"201051344000988","219011344069620",29.96,17.80,0,333.63,389.84,62.0,57.9,0.517,418450.8,418450.8,33443,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884123,583737.00
06/02/2016 12:15,2,2.066,ACTIVE,213.51,355.88,60.028,1464884104,"201051344001025","219011344069620",29.52,18.00,0,333.63,382.63,61.8,57.7,0.499,432308.6,432308.6,37950,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884124,583738.00
06/02/2016 12:15,2,2.023,ACTIVE,214.64,356.48,59.996,1464884104,"201051344000458","219011344069620",30.02,18.30,0,334.84,386.83,61.5,57.5,0.521,429284.0,429284.0,33365,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884125,583739.00
06/02/2016 12:15,2,2.037,ACTIVE,215.32,355.88,60.002,1464884104,"201051344000853","219011344069620",30.04,17.50,0,335.74,388.04,62.0,57.9,0.521,427947.0,427947.0,32967,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884126,583740.00
06/02/2016 12:15,2,1.975,ACTIVE,213.74,355.88,60.018,1464884104,"201051344000685","219011344069620",30.04,18.00,0,333.93,381.42,60.1,56.1,0.521,433755.5,433755.5,37795,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884127,583741.00
06/02/2016 12:15,2,1.941,ACTIVE,213.74,355.58,60.002,1464884104,"201051344000917","219011344069620",29.78,18.70,0,333.63,380.82,58.6,54.6,0.482,430592.6,430592.6,37796,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884128,583742.00
06/02/2016 12:15,2,1.945,ACTIVE,213.51,354.97,59.991,1464884104,"201051344001145","219011344069620",29.96,17.80,0,334.24,381.12,59.0,55.1,0.495,435799.4,435799.4,37648,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884128,583743.00
06/02/2016 12:15,2,2.016,ACTIVE,213.74,356.48,59.996,1464884104,"201051344000651","219011344069620",30.16,17.50,0,334.24,384.13,61.6,57.5,0.495,428168.4,428168.4,38003,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884129,583744.00
06/02/2016 12:15,2,1.824,ACTIVE,212.38,354.67,59.996,1464884104,"274151322000088","219011344069620",29.22,21.00,0,336.04,369.10,54.0,50.2,0.362,671894.2,671894.2,26521,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884130,583745.00
06/02/2016 12:15,2,1.314,ACTIVE,213.29,412.08,59.981,1464884104,"274151322000068","219011344069620",37.97,23.50,0,338.14,462.58,50.6,47.0,0.340,566749.8,566749.8,28052,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884131,583746.00
06/02/2016 12:15,2,1.994,ACTIVE,213.51,354.97,59.959,1464884104,"201051344001135","219011344069620",30.34,17.80,0,333.63,382.33,61.3,57.2,0.513,424224.7,424224.7,37940,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884132,583747.00
06/02/2016 12:15,2,2.020,ACTIVE,213.96,356.78,59.991,1464884104,"201051344000594","219011344069620",30.40,19.00,0,333.03,383.83,62.1,58.1,0.504,433149.2,433149.2,33402,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884133,583748.00
06/02/2016 12:15,2,1.988,ACTIVE,213.74,355.88,59.991,1464884104,"201051344001203","219011344069620",30.30,18.30,0,334.24,383.23,61.0,57.0,0.499,431236.1,431236.1,37977,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884134,583749.00
06/02/2016 12:15,2,1.850,ACTIVE,212.61,348.06,60.007,1464884104,"274151322000054","219011344069620",29.36,21.00,0,336.04,370.30,55.0,51.2,0.376,686281.4,686281.4,26548,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884135,583750.00
06/02/2016 12:15,2,2.033,ACTIVE,214.64,356.78,59.996,1464884104,"201051344000867","219011344069620",30.06,18.30,0,334.54,383.23,61.9,57.9,0.508,420627.3,420627.3,33408,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884136,583751.00
06/02/2016 12:15,2,1.953,ACTIVE,213.96,356.18,60.002,1464884104,"201051344001093","219011344069620",30.12,18.30,0,333.63,381.12,59.6,55.6,0.468,429749.0,429749.0,37846,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884137,583752.00
06/02/2016 12:15,2,2.021,ACTIVE,214.41,357.68,59.986,1464884104,"201051344000900","219011344069620",29.94,17.00,0,334.54,387.44,61.3,57.3,0.504,436304.9,436304.9,32804,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884138,583753.00
06/02/2016 12:15,2,2.037,ACTIVE,214.87,357.98,59.996,1464884104,"201051344000648","219011344069620",29.70,17.50,0,335.44,387.14,61.3,57.3,0.499,428104.2,428104.2,33092,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884139,583754.00
06/02/2016 12:15,2,2.010,ACTIVE,214.64,357.68,60.018,1464884104,"201051344000569","219011344069620",30.45,17.80,0,334.84,387.44,62.0,57.9,0.508,437415.0,437415.0,32726,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884140,583755.00
06/02/2016 12:15,2,2.021,ACTIVE,214.87,357.08,59.996,1464884104,"201051344000983","219011344069620",30.42,17.80,0,334.24,385.63,62.2,58.1,0.517,428940.0,428940.0,33208,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884141,583756.00
06/02/2016 12:15,2,2.055,ACTIVE,214.87,358.28,59.944,1464884104,"201051344001158","219011344069620",29.68,17.50,0,334.24,387.74,61.8,57.7,0.513,423225.7,423225.7,33470,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884141,583757.00
06/02/2016 12:15,2,2.018,ACTIVE,215.32,359.78,60.007,1464884104,"201051344000576","219011344069620",30.18,17.30,0,334.24,388.94,61.7,57.6,0.499,430237.9,430237.9,32878,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884142,583758.00
06/02/2016 12:15,2,1.820,ACTIVE,212.38,352.87,60.028,1464884104,"274151322000087","219011344069620",29.34,22.30,0,335.74,369.10,54.1,50.3,0.371,659803.3,659803.3,26646,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464884143,583759.00
06/02/2016 12:30,2,2.244,ACTIVE,215.09,360.08,59.965,1464885003,"201051344000645","219011344069620",29.84,18.70,0,319.81,397.96,67.8,63.5,0.544,429791.5,429791.5,33013,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885004,583760.00
06/02/2016 12:30,2,2.023,ACTIVE,212.61,356.48,59.959,1464885003,"274151322000085","219011344069620",29.12,21.80,0,337.24,380.82,59.7,55.7,0.420,688061.9,688061.9,26557,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885005,583761.00
06/02/2016 12:30,2,2.240,ACTIVE,214.87,359.48,60.002,1464885003,"201051344000633","219011344069620",29.86,19.00,0,319.81,398.86,67.8,63.5,0.566,420936.5,420936.5,33493,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885006,583762.00
06/02/2016 12:30,2,2.227,ACTIVE,214.87,359.18,59.975,1464885003,"201051344000469","219011344069620",30.40,17.30,0,319.21,397.96,68.6,64.3,0.566,422306.7,422306.7,33428,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885007,583763.00
06/02/2016 12:30,2,2.221,ACTIVE,213.29,357.68,59.922,1464885003,"201051344000646","219011344069620",29.72,19.30,0,317.70,392.25,66.8,62.6,0.561,425726.9,425726.9,37977,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885008,583764.00
06/02/2016 12:30,2,2.102,ACTIVE,212.61,352.57,59.996,1464885003,"274151322000052","219011344069620",29.32,23.00,0,329.73,382.03,62.4,58.3,0.438,701504.0,701504.0,26788,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885008,583765.00
06/02/2016 12:30,2,2.266,ACTIVE,214.19,359.18,59.938,1464885003,"201051344000585","219011344069620",29.92,19.30,0,319.51,396.45,68.7,64.4,0.570,432656.3,432656.3,37980,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885009,583766.00
06/02/2016 12:30,2,2.117,ACTIVE,213.29,356.18,60.002,1464885003,"201051344001230","219011344069620",30.08,19.30,0,320.71,390.14,64.5,60.3,0.530,429332.7,429332.7,37782,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885010,583767.00
06/02/2016 12:30,2,2.176,ACTIVE,214.19,358.58,59.975,1464885003,"201051344000582","219011344069620",29.86,18.30,0,319.21,397.05,65.8,61.6,0.535,422734.4,422734.4,37943,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885011,583768.00
06/02/2016 12:30,2,2.215,ACTIVE,213.29,357.08,59.954,1464885003,"201051344000955","219011344069620",30.10,19.50,0,317.40,391.64,67.5,63.2,0.570,435141.9,435141.9,37883,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885012,583769.00
06/02/2016 12:30,2,1.395,ACTIVE,212.61,422.30,59.975,1464885003,"274151322000094","219011344069620",39.44,23.30,0,400.66,463.48,55.3,51.5,0.380,566937.5,566937.5,27842,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885013,583770.00
06/02/2016 12:30,2,2.277,ACTIVE,214.87,359.78,60.007,1464885003,"201051344000579","219011344069620",29.78,19.50,0,321.91,396.75,68.7,64.4,0.579,436383.3,436383.3,13497,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885014,583771.00
06/02/2016 12:30,2,2.230,ACTIVE,213.29,356.48,59.975,1464885003,"201051344000890","219011344069620",29.82,20.30,0,318.91,391.94,67.4,63.1,0.548,432310.8,432310.8,37898,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885015,583772.00
06/02/2016 12:30,2,2.225,ACTIVE,213.74,357.68,59.970,1464885003,"201051344000438","219011344069620",29.88,19.30,0,319.51,396.15,67.4,63.1,0.561,434322.5,434322.5,37902,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885016,583773.00
06/02/2016 12:30,2,2.211,ACTIVE,213.74,357.68,60.002,1464885003,"201051344000417","219011344069620",29.84,20.00,0,317.70,392.25,66.8,62.6,0.570,426778.6,426778.6,38064,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885017,583774.00
06/02/2016 12:30,2,2.053,ACTIVE,212.61,349.56,59.970,1464885003,"274151322000083","219011344069620",29.66,22.80,0,336.04,381.12,61.6,57.6,0.429,695182.6,695182.6,26859,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885017,583775.00
06/02/2016 12:30,2,2.174,ACTIVE,213.29,363.09,59.965,1464885003,"274151322000076","219011344069620",30.38,22.80,0,332.73,385.03,66.9,62.6,0.477,740318.3,740318.3,26859,0,0,0,L,1151911521,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885018,583776.00
06/02/2016 12:30,2,2.287,ACTIVE,214.19,359.18,59.959,1464885003,"201051344000868","219011344069620",29.34,18.00,0,318.00,397.35,68.0,63.7,0.557,421406.2,421406.2,33147,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885019,583777.00
06/02/2016 12:30,2,2.168,ACTIVE,212.61,348.36,59.965,1464885003,"274151322000095","219011344069620",29.94,22.50,0,330.03,381.42,65.8,61.6,0.451,732692.4,732692.4,26776,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885020,583778.00
06/02/2016 12:30,2,2.283,ACTIVE,214.64,360.69,59.975,1464885003,"201051344000988","219011344069620",29.40,18.70,0,316.50,397.96,68.0,63.7,0.575,418466.7,418466.7,33444,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885021,583779.00
06/02/2016 12:30,2,2.238,ACTIVE,213.74,357.98,60.012,1464885003,"201051344001025","219011344069620",30.08,19.30,0,319.51,394.95,68.1,63.8,0.552,432324.4,432324.4,37951,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885022,583780.00
06/02/2016 12:30,2,2.242,ACTIVE,214.64,359.18,59.970,1464885003,"201051344000458","219011344069620",29.80,19.30,0,318.30,398.26,67.7,63.4,0.579,429299.7,429299.7,33366,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885023,583781.00
06/02/2016 12:30,2,2.236,ACTIVE,215.09,360.69,60.018,1464885003,"201051344000853","219011344069620",30.10,18.30,0,324.02,396.15,68.2,63.9,0.570,427962.9,427962.9,32968,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885024,583782.00
06/02/2016 12:30,2,2.180,ACTIVE,213.74,356.48,59.907,1464885003,"201051344000685","219011344069620",29.80,19.00,0,317.10,392.85,65.8,61.6,0.575,433770.8,433770.8,37796,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885025,583783.00
06/02/2016 12:30,2,2.125,ACTIVE,213.96,357.08,59.965,1464885003,"201051344000917","219011344069620",29.76,19.50,0,319.51,394.95,64.2,60.0,0.539,430607.4,430607.4,37797,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885026,583784.00
06/02/2016 12:30,2,2.129,ACTIVE,213.51,355.88,59.981,1464885003,"201051344001145","219011344069620",29.94,18.70,0,319.21,391.64,64.6,60.4,0.530,435814.4,435814.4,37649,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885027,583785.00
06/02/2016 12:30,2,2.236,ACTIVE,213.74,358.28,60.039,1464885003,"201051344000651","219011344069620",29.74,18.30,0,320.41,396.45,67.4,63.1,0.552,428184.1,428184.1,38004,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885028,583786.00
06/02/2016 12:30,2,2.014,ACTIVE,212.38,359.78,60.012,1464885003,"274151322000088","219011344069620",28.98,21.80,0,336.34,380.22,59.1,55.1,0.407,671908.0,671908.0,26522,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885029,583787.00
06/02/2016 12:30,2,1.400,ACTIVE,213.06,427.71,59.954,1464885003,"274151322000068","219011344069620",39.58,24.00,0,397.05,464.98,55.8,52.0,0.384,566762.9,566762.9,28053,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885030,583788.00
06/02/2016 12:30,2,2.186,ACTIVE,213.29,357.08,59.975,1464885003,"201051344001135","219011344069620",30.14,18.70,0,318.00,392.85,66.8,62.5,0.548,424240.4,424240.4,37941,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885031,583789.00
06/02/2016 12:30,2,2.236,ACTIVE,213.74,357.98,59.928,1464885003,"201051344000594","219011344069620",29.96,19.80,0,320.41,397.05,67.9,63.6,0.557,433165.1,433165.1,33403,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885031,583790.00
06/02/2016 12:30,2,2.203,ACTIVE,213.96,357.08,59.996,1464885003,"201051344001203","219011344069620",29.74,19.50,0,319.51,398.56,66.4,62.2,0.561,431251.6,431251.6,37978,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885032,583791.00
06/02/2016 12:30,2,2.023,ACTIVE,212.38,348.66,59.981,1464885003,"274151322000054","219011344069620",29.32,21.80,0,336.04,381.73,60.1,56.1,0.407,686295.5,686295.5,26549,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885033,583792.00
06/02/2016 12:30,2,2.209,ACTIVE,214.41,356.78,59.975,1464885003,"201051344000867","219011344069620",30.06,19.30,0,318.61,396.75,67.2,63.0,0.552,420643.1,420643.1,33409,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885034,583793.00
06/02/2016 12:30,2,2.119,ACTIVE,213.51,357.38,59.959,1464885003,"201051344001093","219011344069620",30.04,19.30,0,319.21,394.35,64.5,60.4,0.521,429764.1,429764.1,37847,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885035,583794.00
06/02/2016 12:30,2,2.178,ACTIVE,214.19,358.88,60.007,1464885003,"201051344000900","219011344069620",30.26,17.80,0,318.61,397.96,66.8,62.6,0.561,436320.6,436320.6,32805,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885036,583795.00
06/02/2016 12:30,2,2.207,ACTIVE,214.19,358.28,59.975,1464885003,"201051344000648","219011344069620",29.74,17.80,0,318.61,398.26,66.5,62.2,0.544,428119.8,428119.8,33093,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885038,583796.00
06/02/2016 12:30,2,2.195,ACTIVE,214.19,358.88,59.970,1464885003,"201051344000569","219011344069620",30.28,18.70,0,321.31,398.56,67.3,63.1,0.544,437430.8,437430.8,32727,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885038,583797.00
06/02/2016 12:30,2,2.201,ACTIVE,214.41,358.58,59.970,1464885003,"201051344000983","219011344069620",30.24,18.70,0,320.11,397.66,67.4,63.2,0.575,428955.9,428955.9,33209,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885039,583798.00
06/02/2016 12:30,2,2.217,ACTIVE,214.64,359.48,59.975,1464885003,"201051344001158","219011344069620",29.74,18.30,0,319.51,397.05,66.7,62.5,0.561,423241.4,423241.4,33471,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885040,583799.00
06/02/2016 12:30,2,2.180,ACTIVE,214.87,359.78,60.007,1464885003,"201051344000576","219011344069620",30.22,18.00,0,319.21,398.26,66.7,62.4,0.544,430253.6,430253.6,32879,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885041,583800.00
06/02/2016 12:30,2,1.998,ACTIVE,212.38,350.47,59.954,1464885003,"274151322000087","219011344069620",29.00,22.80,0,335.74,380.22,58.7,54.7,0.398,659817.1,659817.1,26647,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885042,583801.00
06/02/2016 12:45,2,2.652,ACTIVE,215.09,348.96,59.991,1464885904,"201051344000645","219011344069620",30.12,19.50,0,336.94,397.35,81.0,76.3,0.367,429807.4,429807.4,33014,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885905,583802.00
06/02/2016 12:45,2,2.438,ACTIVE,212.83,366.40,59.970,1464885904,"274151322000085","219011344069620",29.16,22.00,0,335.14,377.22,72.1,67.6,0.495,688075.9,688075.9,26558,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885906,583803.00
06/02/2016 12:45,2,2.654,ACTIVE,214.64,350.17,59.986,1464885904,"201051344000633","219011344069620",30.12,20.00,0,335.74,397.35,81.0,76.2,0.384,420952.3,420952.3,33494,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885907,583804.00
06/02/2016 12:45,2,2.670,ACTIVE,214.87,349.86,59.981,1464885904,"201051344000469","219011344069620",30.30,18.00,0,335.14,397.96,82.0,77.3,0.389,422322.8,422322.8,33429,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885908,583805.00
06/02/2016 12:45,2,2.506,ACTIVE,212.38,357.08,59.959,1464885904,"274151322000052","219011344069620",29.74,23.50,0,334.54,378.12,75.4,70.9,0.535,701518.7,701518.7,26789,0,0,0,L,1151911521,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885910,583806.00
06/02/2016 12:45,2,2.697,ACTIVE,213.74,349.56,59.965,1464885904,"201051344000585","219011344069620",30.02,20.30,0,335.14,391.64,82.0,77.3,0.384,432672.4,432672.4,37981,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885911,583807.00
06/02/2016 12:45,2,2.543,ACTIVE,213.06,357.68,59.981,1464885904,"201051344001230","219011344069620",30.14,19.50,0,332.73,388.34,77.7,73.1,0.645,429347.8,429347.8,37783,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885911,583808.00
06/02/2016 12:45,2,2.613,ACTIVE,213.96,360.38,60.007,1464885904,"201051344000582","219011344069620",29.88,18.70,0,334.24,391.94,79.2,74.5,0.645,422749.8,422749.8,37944,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885912,583809.00
06/02/2016 12:45,2,2.643,ACTIVE,212.83,347.46,59.959,1464885904,"201051344000955","219011344069620",30.36,20.00,0,334.54,390.44,81.3,76.5,0.393,435157.7,435157.7,37884,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885913,583810.00
06/02/2016 12:45,2,1.689,ACTIVE,212.38,425.91,59.965,1464885904,"274151322000094","219011344069620",39.80,24.00,0,396.15,463.18,68.2,63.9,0.477,566950.5,566950.5,27843,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885914,583811.00
06/02/2016 12:45,2,2.699,ACTIVE,214.87,349.86,59.970,1464885904,"201051344000579","219011344069620",30.14,20.70,0,336.94,398.26,82.5,77.7,0.389,436399.4,436399.4,13498,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885915,583812.00
06/02/2016 12:45,2,2.656,ACTIVE,213.06,348.06,60.002,1464885904,"201051344000890","219011344069620",30.18,20.70,0,334.84,390.74,81.2,76.4,0.358,432326.6,432326.6,37899,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885916,583813.00
06/02/2016 12:45,2,2.676,ACTIVE,213.74,348.96,59.981,1464885904,"201051344000438","219011344069620",30.06,20.00,0,335.14,392.25,81.5,76.7,0.380,434338.3,434338.3,37903,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885917,583814.00
06/02/2016 12:45,2,2.648,ACTIVE,213.29,347.46,60.002,1464885904,"201051344000417","219011344069620",30.06,20.70,0,333.93,390.74,80.7,76.0,0.389,426794.3,426794.3,38065,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885918,583815.00
06/02/2016 12:45,2,2.510,ACTIVE,212.16,361.29,59.965,1464885904,"274151322000083","219011344069620",29.54,23.50,0,334.54,378.12,75.1,70.6,0.530,695197.0,695197.0,26860,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885919,583816.00
06/02/2016 12:45,2,2.658,ACTIVE,213.06,351.67,59.991,1464885904,"274151322000076","219011344069620",30.42,24.00,0,336.04,381.12,81.8,77.0,0.323,740334.1,740334.1,26860,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885920,583817.00
06/02/2016 12:45,2,2.705,ACTIVE,214.41,348.96,59.981,1464885904,"201051344000868","219011344069620",30.16,18.70,0,334.84,392.55,82.6,77.8,0.380,421422.2,421422.2,33148,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885920,583818.00
06/02/2016 12:45,2,2.641,ACTIVE,212.16,354.07,59.959,1464885904,"274151322000095","219011344069620",30.22,23.00,0,334.84,380.22,80.8,76.0,0.305,732708.0,732708.0,26777,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885921,583819.00
06/02/2016 12:45,2,2.736,ACTIVE,214.87,351.07,59.981,1464885904,"201051344000988","219011344069620",29.96,19.80,0,335.14,400.06,83.0,78.2,0.389,418482.7,418482.7,33445,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885922,583820.00
