ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 12:45,2,2.709,ACTIVE,213.29,346.86,59.981,1464885904,"201051344001025","219011344069620",30.24,20.00,0,333.93,392.55,83.0,78.2,0.389,432340.4,432340.4,37952,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885923,583821.00
06/02/2016 12:45,2,2.705,ACTIVE,214.87,348.66,59.975,1464885904,"201051344000458","219011344069620",30.16,20.30,0,336.04,396.75,82.5,77.8,0.398,429315.7,429315.7,33367,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885924,583822.00
06/02/2016 12:45,2,2.734,ACTIVE,215.32,351.37,59.975,1464885904,"201051344000853","219011344069620",30.12,19.50,0,334.84,397.96,83.5,78.6,0.389,427978.9,427978.9,32969,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885925,583823.00
06/02/2016 12:45,2,2.650,ACTIVE,213.29,348.66,59.970,1464885904,"201051344000685","219011344069620",30.20,19.50,0,334.24,391.04,81.1,76.3,0.393,433786.4,433786.4,37797,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885926,583824.00
06/02/2016 12:45,2,2.605,ACTIVE,213.74,360.38,59.944,1464885904,"201051344000917","219011344069620",29.92,19.80,0,333.93,390.14,79.0,74.3,0.672,430622.5,430622.5,37798,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885927,583825.00
06/02/2016 12:45,2,2.625,ACTIVE,213.51,360.38,59.970,1464885904,"201051344001145","219011344069620",29.92,19.00,0,335.74,390.44,79.5,74.8,0.672,435829.6,435829.6,37650,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885928,583826.00
06/02/2016 12:45,2,2.734,ACTIVE,213.74,348.66,60.012,1464885904,"201051344000651","219011344069620",30.04,19.50,0,336.04,395.55,83.1,78.3,0.380,428200.1,428200.1,38005,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885929,583827.00
06/02/2016 12:45,2,2.490,ACTIVE,212.16,357.08,60.012,1464885904,"274151322000088","219011344069620",29.30,22.00,0,334.84,378.42,73.8,69.4,0.491,671922.0,671922.0,26523,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885930,583828.00
06/02/2016 12:45,2,1.719,ACTIVE,213.29,432.82,59.981,1464885904,"274151322000068","219011344069620",40.30,24.80,0,403.37,460.17,68.8,64.5,0.464,566776.2,566776.2,28054,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885931,583829.00
06/02/2016 12:45,2,2.707,ACTIVE,213.51,347.16,59.975,1464885904,"201051344001135","219011344069620",30.26,19.50,0,334.54,391.34,82.9,78.1,0.376,424256.2,424256.2,37942,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885932,583830.00
06/02/2016 12:45,2,2.764,ACTIVE,213.96,349.26,59.986,1464885904,"201051344000594","219011344069620",30.18,21.30,0,334.54,392.25,84.4,79.6,0.384,433181.2,433181.2,33404,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885932,583831.00
06/02/2016 12:45,2,2.756,ACTIVE,213.74,348.06,59.970,1464885904,"201051344001203","219011344069620",29.76,20.70,0,336.04,393.15,83.1,78.3,0.389,431267.5,431267.5,37979,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885933,583832.00
06/02/2016 12:45,2,2.547,ACTIVE,212.61,354.67,59.970,1464885904,"274151322000054","219011344069620",29.38,22.30,0,334.84,379.02,75.7,71.1,0.526,686309.8,686309.8,26550,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885934,583833.00
06/02/2016 12:45,2,2.760,ACTIVE,214.64,348.66,59.975,1464885904,"201051344000867","219011344069620",30.16,20.30,0,334.84,391.34,84.3,79.4,0.384,420659.1,420659.1,33410,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885935,583834.00
06/02/2016 12:45,2,2.652,ACTIVE,213.74,348.96,59.981,1464885904,"201051344001093","219011344069620",30.24,19.30,0,334.54,390.44,81.2,76.5,0.367,429779.5,429779.5,37848,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885936,583835.00
06/02/2016 12:45,2,2.781,ACTIVE,214.87,350.77,59.981,1464885904,"201051344000900","219011344069620",30.00,19.00,0,334.84,396.75,84.5,79.7,0.393,436336.6,436336.6,32806,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885937,583836.00
06/02/2016 12:45,2,2.760,ACTIVE,215.09,350.47,59.981,1464885904,"201051344000648","219011344069620",30.04,19.30,0,336.94,396.45,84.0,79.1,0.389,428135.7,428135.7,33094,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885938,583837.00
06/02/2016 12:45,2,2.793,ACTIVE,215.09,349.86,59.986,1464885904,"201051344000569","219011344069620",30.16,19.80,0,318.30,396.75,85.3,80.4,0.398,437446.9,437446.9,32728,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885939,583838.00
06/02/2016 12:45,2,2.787,ACTIVE,215.09,350.17,59.970,1464885904,"201051344000983","219011344069620",30.34,19.30,0,335.14,396.75,85.6,80.7,0.402,428972.0,428972.0,33210,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885940,583839.00
06/02/2016 12:45,2,2.783,ACTIVE,215.09,349.56,60.012,1464885904,"201051344001158","219011344069620",30.16,19.30,0,335.44,398.26,85.0,80.1,0.402,423257.4,423257.4,33472,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885941,583840.00
06/02/2016 12:45,2,2.799,ACTIVE,215.09,351.07,60.002,1464885904,"201051344000576","219011344069620",30.02,19.00,0,336.64,398.86,85.1,80.2,0.389,430269.6,430269.6,32880,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885942,583841.00
06/02/2016 12:45,2,2.551,ACTIVE,212.38,360.99,59.975,1464885904,"274151322000087","219011344069620",29.24,23.50,0,334.84,378.12,75.6,71.0,0.513,659831.2,659831.2,26648,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885943,583842.00
06/02/2016 12:45,2,2.801,ACTIVE,213.29,347.76,59.975,1464885904,"201051344000646","219011344069620",29.68,20.30,0,333.93,391.04,84.2,79.4,0.407,425743.3,425743.3,37978,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464885943,583843.00
06/02/2016 13:00,2,4.537,ACTIVE,217.13,357.38,60.007,1464886803,"201051344000645","219011344069620",29.72,21.50,0,337.84,391.94,136.5,129.8,0.628,429832.9,429832.9,33015,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886805,583844.00
06/02/2016 13:00,2,4.061,ACTIVE,213.74,350.77,59.996,1464886803,"274151322000085","219011344069620",28.67,25.80,0,334.54,379.92,117.8,111.8,0.451,688098.3,688098.3,26559,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886805,583845.00
06/02/2016 13:00,2,4.504,ACTIVE,216.45,357.68,60.007,1464886803,"201051344000633","219011344069620",29.92,22.00,0,334.54,392.25,136.5,129.8,0.641,420977.8,420977.8,33495,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886806,583846.00
06/02/2016 13:00,2,4.451,ACTIVE,217.35,358.58,60.028,1464886803,"201051344000469","219011344069620",30.26,19.80,0,334.54,393.75,136.4,129.7,0.641,422348.5,422348.5,33430,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886807,583847.00
06/02/2016 13:00,2,4.412,ACTIVE,214.64,353.77,59.996,1464886803,"201051344000646","219011344069620",29.76,23.00,0,333.33,387.74,133.0,126.4,0.632,425767.7,425767.7,37979,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886808,583848.00
06/02/2016 13:00,2,4.137,ACTIVE,213.51,352.57,60.002,1464886803,"274151322000052","219011344069620",29.40,28.30,0,333.93,380.22,123.2,116.9,0.473,701542.1,701542.1,26790,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886809,583849.00
06/02/2016 13:00,2,4.402,ACTIVE,216.00,354.97,60.018,1464886803,"201051344000585","219011344069620",30.24,22.30,0,333.63,388.64,134.7,128.1,0.628,432698.1,432698.1,37982,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886810,583850.00
06/02/2016 13:00,2,4.256,ACTIVE,214.64,351.07,59.996,1464886803,"201051344001230","219011344069620",30.16,22.50,0,332.43,389.24,130.0,123.5,0.588,429372.4,429372.4,37784,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886811,583851.00
06/02/2016 13:00,2,4.326,ACTIVE,216.00,356.18,60.002,1464886803,"201051344000582","219011344069620",29.66,21.80,0,334.24,391.94,129.9,123.5,0.592,422774.7,422774.7,37945,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886812,583852.00
06/02/2016 13:00,2,4.363,ACTIVE,214.87,353.17,59.996,1464886803,"201051344000955","219011344069620",29.80,23.00,0,333.93,386.83,131.7,125.2,0.619,435183.1,435183.1,37885,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886813,583853.00
06/02/2016 13:00,2,2.654,ACTIVE,213.51,434.33,60.002,1464886803,"274151322000094","219011344069620",40.81,28.80,0,406.97,470.39,111.0,105.2,0.433,566971.6,566971.6,27844,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886814,583854.00
06/02/2016 13:00,2,4.443,ACTIVE,216.90,357.68,60.007,1464886803,"201051344000579","219011344069620",30.02,23.00,0,336.04,392.55,134.9,128.3,0.641,436425.1,436425.1,13499,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886815,583855.00
06/02/2016 13:00,2,4.398,ACTIVE,214.64,353.77,59.965,1464886803,"201051344000890","219011344069620",29.72,23.80,0,334.24,387.14,132.5,125.9,0.610,432351.9,432351.9,37900,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886816,583856.00
06/02/2016 13:00,2,4.385,ACTIVE,215.32,354.97,60.002,1464886803,"201051344000438","219011344069620",29.96,22.50,0,334.24,388.04,133.0,126.5,0.628,434363.7,434363.7,37904,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886817,583857.00
06/02/2016 13:00,2,4.385,ACTIVE,215.09,354.67,60.007,1464886803,"201051344000417","219011344069620",29.60,23.80,0,333.03,387.44,131.4,124.9,0.636,426819.4,426819.4,38066,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886818,583858.00
06/02/2016 13:00,2,4.131,ACTIVE,213.06,348.06,60.012,1464886803,"274151322000083","219011344069620",29.22,28.50,0,333.63,380.52,122.2,116.1,0.486,695220.4,695220.4,26861,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886818,583859.00
06/02/2016 13:00,2,4.354,ACTIVE,214.19,360.69,59.996,1464886803,"274151322000076","219011344069620",30.12,28.80,0,334.24,377.82,132.8,126.3,0.521,740359.5,740359.5,26861,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886819,583860.00
06/02/2016 13:00,2,4.568,ACTIVE,216.22,355.88,60.012,1464886803,"201051344000868","219011344069620",30.04,21.30,0,334.24,393.15,139.0,132.2,0.641,421448.0,421448.0,33149,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886820,583861.00
06/02/2016 13:00,2,4.361,ACTIVE,213.29,352.27,60.012,1464886803,"274151322000095","219011344069620",30.02,28.80,0,333.33,377.52,132.4,125.8,0.504,732733.0,732733.0,26778,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886821,583862.00
06/02/2016 13:00,2,4.674,ACTIVE,217.13,360.38,60.044,1464886803,"201051344000988","219011344069620",30.00,22.00,0,336.64,392.85,142.0,135.2,0.676,418508.6,418508.6,33446,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886822,583863.00
06/02/2016 13:00,2,4.613,ACTIVE,215.54,355.88,60.007,1464886803,"201051344001025","219011344069620",30.24,23.00,0,334.24,388.04,141.3,134.5,0.645,432366.3,432366.3,37953,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886823,583864.00
06/02/2016 13:00,2,4.723,ACTIVE,217.35,357.08,60.002,1464886803,"201051344000458","219011344069620",29.98,22.50,0,335.14,392.55,143.4,136.5,0.689,429341.3,429341.3,33368,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886824,583865.00
06/02/2016 13:00,2,4.775,ACTIVE,218.03,361.59,59.970,1464886803,"201051344000853","219011344069620",30.36,21.30,0,338.74,392.25,146.8,139.7,0.694,428004.8,428004.8,32970,0,0,0,L,1122011218,0,124.49,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886825,583866.00
06/02/2016 13:00,2,4.656,ACTIVE,215.09,355.88,60.002,1464886803,"201051344000685","219011344069620",29.90,22.50,0,333.93,387.44,140.9,134.1,0.681,433811.6,433811.6,37798,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886826,583867.00
06/02/2016 13:00,2,4.709,ACTIVE,216.00,356.48,60.002,1464886803,"201051344000917","219011344069620",29.88,23.30,0,332.13,391.04,142.6,135.7,0.667,430647.4,430647.4,37799,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886827,583868.00
06/02/2016 13:00,2,4.764,ACTIVE,215.09,356.18,60.012,1464886803,"201051344001145","219011344069620",29.60,22.80,0,333.93,391.94,142.8,135.9,0.667,435854.5,435854.5,37651,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886828,583869.00
06/02/2016 13:00,2,4.861,ACTIVE,216.22,357.38,60.007,1464886803,"201051344000651","219011344069620",29.68,22.00,0,334.54,391.04,146.1,139.1,0.667,428225.8,428225.8,38006,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886829,583870.00
06/02/2016 13:00,2,4.348,ACTIVE,213.29,359.18,60.002,1464886803,"274151322000088","219011344069620",29.08,26.00,0,333.93,379.62,128.0,121.7,0.482,671944.7,671944.7,26524,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886829,583871.00
06/02/2016 13:00,2,2.939,ACTIVE,214.64,442.44,60.007,1464886803,"274151322000068","219011344069620",40.49,30.00,0,410.28,475.50,120.7,114.6,0.460,566797.7,566797.7,28055,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886830,583872.00
06/02/2016 13:00,2,4.789,ACTIVE,215.77,357.08,60.002,1464886803,"201051344001135","219011344069620",29.88,22.00,0,334.54,388.34,144.9,138.0,0.672,424281.7,424281.7,37943,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886831,583873.00
06/02/2016 13:00,2,4.902,ACTIVE,216.00,357.68,60.012,1464886803,"201051344000594","219011344069620",29.96,23.80,0,333.33,390.44,148.8,141.7,0.689,433207.3,433207.3,33405,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886832,583874.00
06/02/2016 13:00,2,4.814,ACTIVE,216.00,356.18,60.028,1464886803,"201051344001203","219011344069620",30.16,23.00,0,333.93,390.44,147.1,140.0,0.685,431293.2,431293.2,37980,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886833,583875.00
06/02/2016 13:00,2,4.453,ACTIVE,213.51,348.96,59.996,1464886803,"274151322000054","219011344069620",28.90,26.50,0,333.63,380.82,130.3,123.9,0.499,686333.0,686333.0,26551,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886834,583876.00
06/02/2016 13:00,2,4.906,ACTIVE,216.67,357.38,60.007,1464886803,"201051344000867","219011344069620",29.98,23.00,0,334.24,392.55,148.9,141.8,0.681,420685.0,420685.0,33411,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886835,583877.00
06/02/2016 13:00,2,4.717,ACTIVE,216.00,356.78,60.012,1464886803,"201051344001093","219011344069620",30.49,22.80,0,333.33,388.34,145.7,138.7,0.667,429804.7,429804.7,37849,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886836,583878.00
06/02/2016 13:00,2,4.795,ACTIVE,216.90,360.38,60.018,1464886803,"201051344000900","219011344069620",30.00,21.30,0,334.84,393.75,145.6,138.6,0.663,436362.6,436362.6,32807,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886837,583879.00
06/02/2016 13:00,2,4.643,ACTIVE,216.90,359.18,60.002,1464886803,"201051344000648","219011344069620",30.14,21.30,0,335.74,392.85,141.7,134.9,0.654,428161.4,428161.4,33095,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886838,583880.00
06/02/2016 13:00,2,4.697,ACTIVE,217.13,357.68,59.986,1464886803,"201051344000569","219011344069620",30.12,22.00,0,335.14,393.75,143.3,136.4,0.667,437473.0,437473.0,32729,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886839,583881.00
06/02/2016 13:00,2,4.715,ACTIVE,217.13,358.58,60.012,1464886803,"201051344000983","219011344069620",29.86,22.00,0,334.54,394.05,142.6,135.7,0.663,428998.1,428998.1,33211,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886840,583882.00
06/02/2016 13:00,2,4.756,ACTIVE,217.58,358.28,60.007,1464886803,"201051344001158","219011344069620",29.28,21.50,0,335.74,393.15,141.1,134.2,0.645,423283.3,423283.3,33473,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886840,583883.00
06/02/2016 13:00,2,4.658,ACTIVE,217.35,359.18,60.007,1464886803,"201051344000576","219011344069620",30.20,21.30,0,337.24,393.75,142.5,135.6,0.641,430295.5,430295.5,32881,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886841,583884.00
06/02/2016 13:00,2,4.219,ACTIVE,213.74,361.59,60.012,1464886803,"274151322000087","219011344069620",28.80,28.30,0,333.93,379.92,123.0,116.8,0.451,659854.0,659854.0,26649,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464886842,583885.00
06/02/2016 13:15,2,4.451,ACTIVE,216.90,356.18,59.954,1464887703,"201051344000645","219011344069620",29.34,23.30,0,337.54,427.71,132.3,125.8,0.597,429865.3,429865.3,33016,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887704,583886.00
06/02/2016 13:15,2,4.000,ACTIVE,213.51,349.86,59.949,1464887703,"274151322000085","219011344069620",28.45,28.30,0,334.24,399.46,115.2,109.3,0.442,688126.4,688126.4,26560,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887705,583887.00
06/02/2016 13:15,2,4.379,ACTIVE,216.45,356.48,59.959,1464887703,"201051344000633","219011344069620",29.62,24.50,0,336.34,427.41,131.3,124.8,0.628,421010.1,421010.1,33496,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887706,583888.00
06/02/2016 13:15,2,4.344,ACTIVE,217.13,357.68,59.949,1464887703,"201051344000469","219011344069620",30.08,21.80,0,336.94,427.71,132.4,125.9,0.623,422381.1,422381.1,33431,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887707,583889.00
06/02/2016 13:15,2,4.211,ACTIVE,215.09,353.77,59.954,1464887703,"201051344000646","219011344069620",30.12,25.00,0,332.73,424.11,128.4,122.1,0.610,425799.4,425799.4,37980,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887708,583890.00
06/02/2016 13:15,2,4.082,ACTIVE,213.29,351.67,59.959,1464887703,"274151322000052","219011344069620",29.04,31.00,0,332.43,399.76,119.9,113.8,0.468,701571.6,701571.6,26791,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887709,583891.00
06/02/2016 13:15,2,4.334,ACTIVE,216.00,355.28,59.933,1464887703,"201051344000585","219011344069620",29.92,24.50,0,335.44,424.71,131.3,124.8,0.614,432730.5,432730.5,37983,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887710,583892.00
06/02/2016 13:15,2,4.205,ACTIVE,214.87,352.57,59.917,1464887703,"201051344001230","219011344069620",29.68,24.50,0,332.73,421.70,126.4,120.1,0.588,429403.7,429403.7,37785,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887711,583893.00
06/02/2016 13:15,2,4.201,ACTIVE,216.22,354.97,59.944,1464887703,"201051344000582","219011344069620",29.78,23.30,0,335.44,428.31,126.8,120.4,0.583,422806.0,422806.0,37946,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887712,583894.00
06/02/2016 13:15,2,4.289,ACTIVE,214.87,353.77,59.949,1464887703,"201051344000955","219011344069620",29.60,24.80,0,333.33,422.30,128.6,122.2,0.610,435214.9,435214.9,37886,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887713,583895.00
06/02/2016 13:15,2,2.605,ACTIVE,213.29,440.64,59.944,1464887703,"274151322000094","219011344069620",40.51,31.50,0,401.86,469.79,107.8,102.1,0.424,566998.2,566998.2,27845,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887714,583896.00
06/02/2016 13:15,2,4.375,ACTIVE,216.90,356.18,59.928,1464887703,"201051344000579","219011344069620",29.40,25.30,0,338.14,426.51,130.3,123.8,0.619,436457.5,436457.5,13500,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887714,583897.00
06/02/2016 13:15,2,4.268,ACTIVE,214.87,353.17,59.917,1464887703,"201051344000890","219011344069620",29.68,26.00,0,333.33,421.70,128.3,121.9,0.588,432383.7,432383.7,37901,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887715,583898.00
06/02/2016 13:15,2,4.264,ACTIVE,215.54,354.67,59.949,1464887703,"201051344000438","219011344069620",29.64,24.50,0,334.24,422.30,128.0,121.6,0.605,434395.5,434395.5,37905,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887716,583899.00
06/02/2016 13:15,2,4.207,ACTIVE,215.32,353.77,59.938,1464887703,"201051344000417","219011344069620",29.62,25.80,0,333.33,421.70,126.2,119.9,0.601,426850.7,426850.7,38067,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887717,583900.00
06/02/2016 13:15,2,3.953,ACTIVE,213.06,356.48,59.938,1464887703,"274151322000083","219011344069620",29.42,31.80,0,332.13,400.96,117.9,111.8,0.460,695249.7,695249.7,26862,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887718,583901.00
06/02/2016 13:15,2,4.250,ACTIVE,213.96,360.69,59.949,1464887703,"274151322000076","219011344069620",29.66,30.80,0,334.24,403.07,127.7,121.3,0.504,740391.1,740391.1,26862,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887719,583902.00
06/02/2016 13:15,2,4.338,ACTIVE,216.00,354.37,59.954,1464887703,"201051344000868","219011344069620",29.68,22.30,0,336.04,428.61,130.4,123.9,0.597,421480.5,421480.5,33150,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887720,583903.00
06/02/2016 13:15,2,4.193,ACTIVE,213.06,346.56,59.933,1464887703,"274151322000095","219011344069620",29.68,30.30,0,333.03,404.57,126.1,119.8,0.473,732764.3,732764.3,26779,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887721,583904.00
06/02/2016 13:15,2,4.330,ACTIVE,216.67,356.78,59.944,1464887703,"201051344000988","219011344069620",29.70,23.80,0,337.24,428.91,130.2,123.8,0.623,418541.1,418541.1,33447,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887722,583905.00
06/02/2016 13:15,2,4.342,ACTIVE,215.54,353.17,59.917,1464887703,"201051344001025","219011344069620",29.44,24.80,0,334.84,423.20,129.4,123.0,0.597,432398.6,432398.6,37954,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887723,583906.00
06/02/2016 13:15,2,4.283,ACTIVE,216.67,354.97,59.938,1464887703,"201051344000458","219011344069620",29.72,24.00,0,337.54,427.11,128.8,122.4,0.628,429373.5,429373.5,33369,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887724,583907.00
06/02/2016 13:15,2,4.324,ACTIVE,217.13,355.88,59.949,1464887703,"201051344000853","219011344069620",29.68,23.30,0,338.14,429.52,130.0,123.6,0.619,428037.4,428037.4,32971,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887724,583908.00
06/02/2016 13:15,2,4.207,ACTIVE,215.09,353.77,59.944,1464887703,"201051344000685","219011344069620",29.74,24.50,0,333.93,421.40,126.7,120.3,0.619,433843.2,433843.2,37799,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887725,583909.00
06/02/2016 13:15,2,4.191,ACTIVE,215.77,354.07,59.944,1464887703,"201051344000917","219011344069620",29.50,24.80,0,334.24,425.31,125.2,118.9,0.592,430678.7,430678.7,37800,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887726,583910.00
06/02/2016 13:15,2,4.123,ACTIVE,215.32,353.47,59.912,1464887703,"201051344001145","219011344069620",29.94,24.30,0,334.54,422.00,125.0,118.7,0.588,435885.8,435885.8,37652,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887727,583911.00
06/02/2016 13:15,2,4.305,ACTIVE,216.00,355.58,59.944,1464887703,"201051344000651","219011344069620",29.42,23.30,0,336.64,425.61,128.3,121.9,0.583,428257.8,428257.8,38007,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887728,583912.00
06/02/2016 13:15,2,3.928,ACTIVE,212.83,350.17,59.938,1464887703,"274151322000088","219011344069620",28.35,28.50,0,333.63,399.46,112.8,107.0,0.420,671972.9,671972.9,26525,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887729,583913.00
06/02/2016 13:15,2,2.715,ACTIVE,213.96,419.90,59.944,1464887703,"274151322000068","219011344069620",39.20,32.80,0,402.77,475.80,107.8,102.1,0.407,566824.4,566824.4,28056,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887730,583914.00
06/02/2016 13:15,2,4.178,ACTIVE,215.32,354.07,59.944,1464887703,"201051344001135","219011344069620",29.98,23.50,0,333.63,423.20,126.9,120.5,0.588,424313.4,424313.4,37944,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887731,583915.00
06/02/2016 13:15,2,4.357,ACTIVE,215.32,355.58,59.944,1464887703,"201051344000594","219011344069620",29.38,26.00,0,333.63,422.60,129.7,123.2,0.601,433239.7,433239.7,33406,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887732,583916.00
06/02/2016 13:15,2,4.281,ACTIVE,215.77,353.77,59.954,1464887703,"201051344001203","219011344069620",29.58,24.30,0,337.24,424.71,128.2,121.9,0.605,431325.1,431325.1,37981,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887733,583917.00
06/02/2016 13:15,2,3.961,ACTIVE,213.06,356.18,59.944,1464887703,"274151322000054","219011344069620",28.57,29.00,0,333.33,401.26,114.7,108.7,0.451,686361.5,686361.5,26552,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887734,583918.00
06/02/2016 13:15,2,4.287,ACTIVE,216.00,354.67,59.907,1464887703,"201051344000867","219011344069620",29.74,24.30,0,336.94,427.41,129.1,122.7,0.592,420717.2,420717.2,33412,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887735,583919.00
06/02/2016 13:15,2,4.170,ACTIVE,215.77,355.58,59.907,1464887703,"201051344001093","219011344069620",29.82,24.50,0,335.44,425.61,126.1,119.8,0.575,429836.2,429836.2,37850,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887735,583920.00
06/02/2016 13:15,2,4.299,ACTIVE,216.22,355.58,59.944,1464887703,"201051344000900","219011344069620",29.90,22.80,0,336.04,427.11,130.2,123.8,0.592,436395.1,436395.1,32808,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887736,583921.00
06/02/2016 13:15,2,4.248,ACTIVE,216.22,355.58,59.949,1464887703,"201051344000648","219011344069620",29.60,23.00,0,337.54,428.01,127.3,121.0,0.575,428193.2,428193.2,33096,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887738,583922.00
06/02/2016 13:15,2,4.271,ACTIVE,216.22,355.28,59.928,1464887703,"201051344000569","219011344069620",29.96,23.80,0,337.24,427.41,129.6,123.1,0.605,437505.4,437505.4,32730,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887739,583923.00
06/02/2016 13:15,2,4.328,ACTIVE,216.67,355.88,59.949,1464887703,"201051344000983","219011344069620",29.54,23.50,0,337.54,428.61,129.5,123.1,0.610,429030.5,429030.5,33212,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887739,583924.00
06/02/2016 13:15,2,4.312,ACTIVE,216.67,356.18,59.944,1464887703,"201051344001158","219011344069620",29.38,23.50,0,336.94,427.71,128.3,121.9,0.601,423315.3,423315.3,33474,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887740,583925.00
06/02/2016 13:15,2,4.254,ACTIVE,216.90,356.18,59.949,1464887703,"201051344000576","219011344069620",29.84,23.00,0,336.64,428.31,128.6,122.2,0.610,430327.7,430327.7,32882,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887741,583926.00
06/02/2016 13:15,2,3.928,ACTIVE,213.06,360.38,59.938,1464887703,"274151322000087","219011344069620",28.23,31.80,0,333.93,399.46,112.3,106.5,0.429,659882.1,659882.1,26650,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464887742,583927.00
06/02/2016 13:30,2,7.121,ALERT,219.16,367.60,59.986,1464888604,"201051344000645","219011344069620",28.45,26.00,0,300.87,526.00,205.2,196.1,0.932,429905.1,429905.1,33017,0,0,0,L,1122011218,0,124.94,124.49,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888606,583928.00
06/02/2016 13:30,2,6.127,ALERT,213.51,368.80,59.986,1464888604,"274151322000085","219011344069620",27.37,32.80,0,300.27,526.30,169.8,162.0,0.645,688161.8,688161.8,26561,0,0,0,L,1151911521,0,123.14,122.91,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888607,583929.00
06/02/2016 13:30,2,7.635,ALERT,218.71,368.50,59.975,1464888604,"201051344000633","219011344069620",28.67,27.00,0,299.07,524.80,221.6,211.9,1.025,421049.9,421049.9,33497,0,0,0,L,1122011218,0,124.72,124.49,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888609,583930.00
06/02/2016 13:30,2,8.109,ALERT,220.74,372.41,59.970,1464888604,"201051344000469","219011344069620",29.28,23.80,0,300.27,522.69,240.3,230.0,1.087,422421.7,422421.7,33432,0,0,0,L,1122011218,0,124.94,125.62,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888611,583931.00
06/02/2016 13:30,2,7.283,ALERT,217.58,365.19,59.996,1464888604,"201051344000646","219011344069620",31.19,27.80,0,302.37,530.51,229.9,220.0,1.065,425838.6,425838.6,37981,0,0,0,L,1122011218,0,124.49,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888613,583932.00
06/02/2016 13:30,2,3.398,ALERT,214.19,362.19,59.959,1464888604,"274151322000052","219011344069620",33.73,36.50,0,299.97,530.51,116.6,110.6,0.460,701608.4,701608.4,26792,0,0,0,L,1151911521,0,122.46,123.36,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888614,583933.00
06/02/2016 13:30,2,8.488,ALERT,219.39,369.40,59.949,1464888604,"201051344000585","219011344069620",30.08,27.00,0,303.28,522.09,258.4,247.5,1.167,432770.9,432770.9,37984,0,0,0,L,1122011218,0,124.72,124.72,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888616,583934.00
06/02/2016 13:30,2,8.133,ALERT,217.58,367.90,59.965,1464888604,"201051344001230","219011344069620",31.07,27.80,0,304.18,523.29,254.9,244.1,1.193,429443.0,429443.0,37786,0,0,0,L,1122011218,0,124.49,123.36,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888618,583935.00
06/02/2016 13:30,2,8.096,ACTIVE,219.16,369.10,59.965,1464888604,"201051344000582","219011344069620",31.09,26.80,0,331.53,435.23,254.7,243.9,1.145,422846.0,422846.0,37947,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888619,583936.00
06/02/2016 13:30,2,8.090,ALERT,217.80,370.00,59.981,1464888604,"201051344000955","219011344069620",30.91,27.80,0,303.28,531.11,252.8,242.1,1.167,435254.8,435254.8,37887,0,0,0,L,1122011218,0,124.27,124.04,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888621,583937.00
06/02/2016 13:30,2,0.250,ALERT,214.41,489.63,59.959,1464888604,"274151322000094","219011344069620",46.95,32.00,0,299.67,525.40,11.8,9.5,0.066,567024.8,567024.8,27846,0,0,0,L,1151911521,0,122.68,123.81,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888623,583938.00
06/02/2016 13:30,2,8.336,ALERT,220.97,372.11,59.959,1464888604,"201051344000579","219011344069620",28.55,28.50,0,301.77,530.21,240.8,230.5,1.105,436497.8,436497.8,13501,0,0,0,L,1122011218,0,125.40,125.17,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888624,583939.00
06/02/2016 13:30,2,7.879,ALERT,216.90,367.90,59.970,1464888604,"201051344000890","219011344069620",28.47,29.50,0,304.48,524.20,227.0,217.1,1.016,432423.8,432423.8,37902,0,0,0,L,1122011218,0,124.27,122.91,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888626,583940.00
06/02/2016 13:30,2,7.088,ALERT,217.35,364.29,60.007,1464888604,"201051344000438","219011344069620",28.77,27.80,0,303.28,522.39,206.3,197.2,0.972,434435.9,434435.9,37906,0,0,0,L,1122011218,0,124.49,123.36,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888628,583941.00
06/02/2016 13:30,2,6.932,ALERT,216.67,365.19,59.965,1464888604,"201051344000417","219011344069620",28.25,29.50,0,304.78,518.18,198.2,189.4,0.937,426890.8,426890.8,38068,0,0,0,L,1122011218,0,123.81,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888630,583942.00
06/02/2016 13:30,2,6.367,ALERT,213.51,372.41,59.970,1464888604,"274151322000083","219011344069620",28.09,38.00,0,300.27,532.91,181.2,172.9,0.725,695287.2,695287.2,26863,0,0,0,L,1151911521,0,122.46,123.14,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888632,583943.00
06/02/2016 13:30,2,7.578,ACTIVE,214.87,351.97,59.949,1464888604,"274151322000076","219011344069620",29.82,37.00,0,333.63,420.50,228.6,218.7,0.910,740432.0,740432.0,26863,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888633,583944.00
06/02/2016 13:30,2,8.010,ALERT,216.67,367.00,59.975,1464888604,"201051344000868","219011344069620",30.91,24.80,0,301.47,520.89,250.7,240.0,1.136,421521.5,421521.5,33151,0,0,0,L,1122011218,0,123.59,123.59,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888635,583945.00
06/02/2016 13:30,2,8.016,ALERT,214.19,355.58,59.954,1464888604,"274151322000095","219011344069620",30.26,36.30,0,303.28,525.70,245.9,235.4,0.919,732804.4,732804.4,26780,0,0,0,L,1151911521,0,123.14,122.91,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888636,583946.00
06/02/2016 13:30,2,7.141,ALERT,220.29,367.60,59.965,1464888604,"201051344000988","219011344069620",30.73,25.80,0,301.47,523.90,222.8,213.1,1.025,418582.2,418582.2,33448,0,0,0,L,1122011218,0,124.94,125.17,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888638,583947.00
06/02/2016 13:30,2,7.934,ALERT,218.48,365.80,59.991,1464888604,"201051344001025","219011344069620",28.86,28.30,0,301.17,523.59,231.8,221.8,1.030,432439.7,432439.7,37955,0,0,0,L,1122011218,0,124.49,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888640,583948.00
06/02/2016 13:30,2,7.250,ALERT,219.84,368.80,59.975,1464888604,"201051344000458","219011344069620",29.14,26.80,0,301.17,522.09,213.8,204.4,1.008,429414.8,429414.8,33370,0,0,0,L,1122011218,0,125.17,124.94,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888642,583949.00
06/02/2016 13:30,2,6.889,ALERT,220.06,369.40,59.975,1464888604,"201051344000853","219011344069620",28.94,25.50,0,301.17,525.70,201.8,192.9,0.937,428079.1,428079.1,32972,0,0,0,L,1122011218,0,125.40,124.94,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888644,583950.00
06/02/2016 13:30,2,6.613,ALERT,216.22,361.89,59.938,1464888604,"201051344000685","219011344069620",28.67,27.30,0,302.68,517.88,191.9,183.3,0.924,433884.0,433884.0,37800,0,0,0,L,1122011218,0,124.27,122.91,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888645,583951.00
06/02/2016 13:30,2,6.479,ALERT,217.58,364.59,59.975,1464888604,"201051344000917","219011344069620",28.88,27.50,0,302.37,523.29,189.5,181.0,0.893,430719.5,430719.5,37801,0,0,0,L,1122011218,0,124.27,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888647,583952.00
06/02/2016 13:30,2,8.434,ALERT,217.58,366.70,59.981,1464888604,"201051344001145","219011344069620",29.00,26.80,0,301.47,521.79,247.7,237.2,1.153,435926.7,435926.7,37653,0,0,0,L,1122011218,0,124.49,123.36,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888649,583953.00
06/02/2016 13:30,2,8.312,ALERT,219.61,371.51,60.002,1464888604,"201051344000651","219011344069620",29.22,26.30,0,300.87,530.51,245.9,235.4,1.105,428298.6,428298.6,38008,0,0,0,L,1122011218,0,125.62,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888651,583954.00
06/02/2016 13:30,2,6.777,ALERT,214.19,356.78,59.959,1464888604,"274151322000088","219011344069620",27.17,32.80,0,300.27,535.92,186.5,178.1,0.707,672010.0,672010.0,26526,0,0,0,L,1151911521,0,123.59,123.36,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888653,583955.00
06/02/2016 13:30,2,0.262,ALERT,215.54,484.52,59.975,1464888604,"274151322000068","219011344069620",46.52,31.00,0,299.67,526.90,12.2,9.9,0.057,566841.6,566841.6,28057,0,0,0,L,1151911521,0,123.59,124.04,0001,32,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888655,583956.00
06/02/2016 13:30,2,8.059,ALERT,219.16,367.60,59.986,1464888604,"201051344001135","219011344069620",31.21,26.00,0,303.58,515.48,254.5,243.7,1.158,424354.8,424354.8,37945,0,0,0,L,1122011218,0,125.17,124.27,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888657,583957.00
06/02/2016 13:30,2,7.131,ALERT,217.80,365.80,59.981,1464888604,"201051344000594","219011344069620",30.45,29.00,0,302.37,525.40,219.9,210.3,0.999,433281.6,433281.6,33407,0,0,0,L,1122011218,0,124.04,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888659,583958.00
06/02/2016 13:30,2,7.373,ALERT,218.48,367.00,59.996,1464888604,"201051344001203","219011344069620",29.48,27.80,0,301.47,519.69,220.1,210.5,1.012,431367.2,431367.2,37982,0,0,0,L,1122011218,0,125.17,123.81,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888660,583959.00
06/02/2016 13:30,2,7.146,ALERT,214.64,374.21,59.991,1464888604,"274151322000054","219011344069620",27.21,33.50,0,300.57,532.31,196.9,188.1,0.751,686399.2,686399.2,26553,0,0,0,L,1151911521,0,123.36,123.36,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888662,583960.00
06/02/2016 13:30,2,7.895,ALERT,218.93,364.89,59.954,1464888604,"201051344000867","219011344069620",27.77,26.80,0,300.57,525.40,222.6,213.0,1.043,420759.0,420759.0,33413,0,0,0,L,1122011218,0,124.72,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888664,583961.00
06/02/2016 13:30,2,8.859,ALERT,219.39,372.71,59.970,1464888604,"201051344001093","219011344069620",29.90,26.80,0,301.47,523.59,268.0,256.7,1.198,429877.6,429877.6,37851,0,0,0,L,1122011218,0,125.40,124.27,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888666,583962.00
