ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 13:30,2,8.139,ALERT,220.74,372.71,59.959,1464888604,"201051344000900","219011344069620",30.95,24.30,0,300.87,523.90,254.8,244.1,1.162,436437.8,436437.8,32809,0,0,0,L,1122011218,0,125.62,125.17,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888668,583963.00
06/02/2016 13:30,2,7.789,ALERT,220.06,369.70,59.944,1464888604,"201051344000648","219011344069620",29.08,25.50,0,300.57,522.09,229.1,219.2,1.025,428235.0,428235.0,33097,0,0,0,L,1122011218,0,124.72,125.17,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888670,583964.00
06/02/2016 13:30,2,6.590,ALERT,219.39,365.80,59.965,1464888604,"201051344000569","219011344069620",29.44,26.00,0,301.77,522.09,196.3,187.5,0.897,437547.7,437547.7,32731,0,0,0,L,1122011218,0,124.27,124.94,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888671,583965.00
06/02/2016 13:30,2,6.988,ALERT,219.61,366.40,59.965,1464888604,"201051344000983","219011344069620",29.44,25.80,0,301.47,528.40,208.3,199.2,0.963,429073.4,429073.4,33213,0,0,0,L,1122011218,0,124.94,124.72,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888673,583966.00
06/02/2016 13:30,2,6.393,ALERT,219.16,364.89,59.965,1464888604,"201051344001158","219011344069620",28.51,26.00,0,300.57,518.79,184.5,176.2,0.857,423357.3,423357.3,33475,0,0,0,L,1122011218,0,124.49,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888675,583967.00
06/02/2016 13:30,2,6.543,ALERT,219.16,367.00,59.970,1464888604,"201051344000576","219011344069620",29.04,24.80,0,301.17,519.99,192.3,183.7,0.871,430370.0,430370.0,32883,0,0,0,L,1122011218,0,124.72,124.27,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888677,583968.00
06/02/2016 13:30,2,5.822,ALERT,213.74,349.86,59.954,1464888604,"274151322000087","219011344069620",27.43,37.80,0,299.67,520.29,161.6,154.1,0.605,659920.0,659920.0,26651,0,0,0,L,1151911521,0,122.91,123.14,0400,31,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464888679,583969.00
06/02/2016 13:45,2,6.561,ALERT,219.61,365.49,59.986,1464889503,"201051344000645","219011344069620",29.20,27.30,0,299.97,528.10,193.9,185.3,0.866,429952.8,429952.8,33019,0,0,0,L,1122011218,0,125.17,124.72,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889505,583970.00
06/02/2016 13:45,2,6.088,ACTIVE,214.41,362.19,59.986,1464889503,"274151322000085","219011344069620",27.31,35.00,0,322.51,406.67,168.3,160.5,0.650,688203.6,688203.6,26563,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889506,583971.00
06/02/2016 13:45,2,6.412,ALERT,218.71,364.59,59.991,1464889503,"201051344000633","219011344069620",29.10,29.00,0,297.87,525.40,189.0,180.5,0.897,421097.3,421097.3,33499,0,0,0,L,1122011218,0,124.72,124.27,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889508,583972.00
06/02/2016 13:45,2,7.236,ALERT,220.52,370.30,59.981,1464889503,"201051344000469","219011344069620",29.44,24.50,0,299.37,522.39,215.9,206.4,1.003,422469.5,422469.5,33434,0,0,0,L,1122011218,0,124.94,125.40,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889509,583973.00
06/02/2016 13:45,2,7.199,ALERT,217.35,365.80,59.986,1464889503,"201051344000646","219011344069620",29.12,30.30,0,299.97,527.80,212.0,202.7,0.981,425884.9,425884.9,37983,0,0,0,L,1122011218,0,124.72,123.59,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889511,583974.00
06/02/2016 13:45,2,6.650,ACTIVE,215.09,353.17,59.981,1464889503,"274151322000052","219011344069620",28.23,39.80,0,321.31,406.97,190.3,181.7,0.747,701652.6,701652.6,26794,0,0,0,L,1151911521,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889512,583975.00
06/02/2016 13:45,2,7.143,ALERT,218.71,367.60,59.996,1464889503,"201051344000585","219011344069620",29.22,29.00,0,300.57,524.20,211.4,202.1,0.977,432818.2,432818.2,37986,0,0,0,L,1122011218,0,124.72,124.49,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889514,583976.00
06/02/2016 13:45,2,7.068,ALERT,217.13,362.19,60.018,1464889503,"201051344001230","219011344069620",29.20,29.80,0,300.87,524.50,209.2,200.0,0.959,429489.6,429489.6,37788,0,0,0,L,1122011218,0,124.49,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889516,583977.00
06/02/2016 13:45,2,6.764,ALERT,218.48,367.00,60.002,1464889503,"201051344000582","219011344069620",28.78,28.30,0,301.77,523.29,197.1,188.3,0.906,422892.0,422892.0,37948,0,0,0,L,1122011218,0,124.94,124.27,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889518,583978.00
06/02/2016 13:45,2,6.832,ALERT,217.13,364.29,59.986,1464889503,"201051344000955","219011344069620",28.86,29.80,0,301.47,527.80,199.5,190.6,0.941,435301.8,435301.8,37889,0,0,0,L,1122011218,0,123.81,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889520,583979.00
06/02/2016 13:45,2,4.105,ALERT,214.64,432.22,59.986,1464889503,"274151322000094","219011344069620",39.30,36.80,0,391.04,513.38,163.5,155.9,0.645,567064.5,567064.5,27848,0,0,0,L,1151911521,0,122.68,124.04,0001,32,0,0,0,0,0,0,92,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889522,583980.00
06/02/2016 13:45,2,6.545,ALERT,219.84,366.10,60.002,1464889503,"201051344000579","219011344069620",29.34,30.30,0,301.17,529.31,194.5,185.8,0.919,436545.0,436545.0,13503,0,0,0,L,1122011218,0,124.94,124.72,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889524,583981.00
06/02/2016 13:45,2,6.730,ALERT,216.90,363.09,60.007,1464889503,"201051344000890","219011344069620",28.71,32.40,0,301.47,524.50,195.7,186.9,0.893,432470.8,432470.8,37904,0,0,0,L,1122011218,0,124.27,122.91,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889525,583982.00
06/02/2016 13:45,2,6.445,ALERT,217.35,362.79,59.991,1464889503,"201051344000438","219011344069620",29.06,30.80,0,301.17,526.30,189.5,180.9,0.884,434482.2,434482.2,37908,0,0,0,L,1122011218,0,124.49,123.59,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889527,583983.00
06/02/2016 13:45,2,6.307,ALERT,217.13,362.49,60.018,1464889503,"201051344000417","219011344069620",28.67,32.00,0,299.97,518.18,183.1,174.8,0.871,426936.5,426936.5,38070,0,0,0,L,1122011218,0,124.04,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889529,583984.00
06/02/2016 13:45,2,6.188,ACTIVE,213.96,351.97,60.007,1464889503,"274151322000083","219011344069620",28.51,40.00,0,320.71,406.67,178.8,170.6,0.716,695331.0,695331.0,26865,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889530,583985.00
06/02/2016 13:45,2,6.646,ALERT,215.32,353.47,60.002,1464889503,"274151322000076","219011344069620",29.02,40.00,0,302.68,530.21,195.3,186.5,0.773,740478.1,740478.1,26864,0,0,0,L,1151911521,0,123.36,124.04,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889532,583986.00
06/02/2016 13:45,2,7.105,ALERT,218.26,367.00,60.002,1464889503,"201051344000868","219011344069620",29.18,26.00,0,300.57,520.89,209.9,200.7,0.955,421569.1,421569.1,33153,0,0,0,L,1122011218,0,124.04,124.49,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889533,583987.00
06/02/2016 13:45,2,7.652,ALERT,214.41,377.22,59.996,1464889503,"274151322000095","219011344069620",29.02,39.80,0,303.28,525.10,224.9,215.1,0.849,732850.8,732850.8,26782,0,0,0,L,1151911521,0,123.36,123.36,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889535,583988.00
06/02/2016 13:45,2,7.457,ALERT,220.74,371.51,60.002,1464889503,"201051344000988","219011344069620",29.14,26.80,0,299.67,524.80,220.0,210.4,0.999,418629.9,418629.9,33450,0,0,0,L,1122011218,0,125.40,125.62,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889537,583989.00
06/02/2016 13:45,2,7.428,ALERT,218.26,366.40,59.970,1464889503,"201051344001025","219011344069620",28.77,30.30,0,300.57,521.49,216.3,206.8,0.977,432486.4,432486.4,37957,0,0,0,L,1122011218,0,124.72,124.27,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889539,583990.00
06/02/2016 13:45,2,7.629,ALERT,220.74,371.21,59.996,1464889503,"201051344000458","219011344069620",29.20,28.30,0,300.57,522.39,225.3,215.5,1.061,429461.9,429461.9,33372,0,0,0,L,1122011218,0,125.40,125.40,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889541,583991.00
06/02/2016 13:45,2,7.080,ALERT,220.74,370.90,59.986,1464889503,"201051344000853","219011344069620",29.50,26.50,0,302.07,523.59,211.6,202.3,1.003,428127.4,428127.4,32974,0,0,0,L,1122011218,0,125.85,125.17,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889543,583992.00
06/02/2016 13:45,2,6.988,ALERT,216.45,361.29,59.986,1464889503,"201051344000685","219011344069620",28.82,29.30,0,300.57,517.88,203.8,194.7,0.977,433930.8,433930.8,37802,0,0,0,L,1122011218,0,124.49,122.91,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889544,583993.00
06/02/2016 13:45,2,6.797,ALERT,217.58,363.69,59.975,1464889503,"201051344000917","219011344069620",28.84,29.50,0,299.67,523.90,198.6,189.7,0.902,430765.8,430765.8,37803,0,0,0,L,1122011218,0,124.27,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889546,583994.00
06/02/2016 13:45,2,6.662,ALERT,216.67,362.49,59.996,1464889503,"201051344001145","219011344069620",28.84,29.00,0,301.17,523.59,194.7,186.0,0.906,435973.5,435973.5,37655,0,0,0,L,1122011218,0,124.04,123.14,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889548,583995.00
06/02/2016 13:45,2,6.428,ALERT,217.80,362.19,60.028,1464889503,"201051344000651","219011344069620",28.96,28.80,0,300.27,530.21,188.6,180.1,0.831,428345.6,428345.6,38010,0,0,0,L,1122011218,0,124.94,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889550,583996.00
06/02/2016 13:45,2,5.883,ACTIVE,213.96,365.19,59.975,1464889503,"274151322000088","219011344069620",27.43,35.40,0,321.01,406.07,163.2,155.6,0.605,672051.7,672051.7,26528,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889551,583997.00
06/02/2016 13:45,2,3.971,ACTIVE,215.09,418.09,59.991,1464889503,"274151322000068","219011344069620",38.66,38.60,0,394.05,505.56,156.2,148.8,0.597,566880.7,566880.7,28059,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889552,583998.00
06/02/2016 13:45,2,6.053,ALERT,216.90,360.38,59.991,1464889503,"201051344001135","219011344069620",28.78,29.30,0,303.28,519.09,176.3,168.3,0.813,424401.6,424401.6,37947,0,0,0,L,1122011218,0,124.04,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889554,583999.00
06/02/2016 13:45,2,5.844,ALERT,217.13,362.79,60.023,1464889503,"201051344000594","219011344069620",29.20,32.20,0,299.67,526.60,172.7,164.8,0.795,433328.7,433328.7,33409,0,0,0,L,1122011218,0,123.81,123.59,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889555,584000.00
06/02/2016 13:45,2,5.660,ALERT,217.13,359.18,59.986,1464889503,"201051344001203","219011344069620",29.14,30.50,0,300.87,521.79,167.0,159.3,0.778,431413.9,431413.9,37984,0,0,0,L,1122011218,0,124.72,123.36,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889557,584001.00
06/02/2016 13:45,2,5.195,ACTIVE,214.19,355.58,59.991,1464889503,"274151322000054","219011344069620",27.75,36.50,0,321.01,407.87,145.8,138.8,0.557,686441.3,686441.3,26555,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889558,584002.00
06/02/2016 13:45,2,5.734,ALERT,217.80,361.89,59.986,1464889503,"201051344000867","219011344069620",28.80,29.30,0,299.37,524.50,167.2,159.5,0.765,420805.9,420805.9,33415,0,0,0,L,1122011218,0,124.27,123.81,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889560,584003.00
06/02/2016 13:45,2,5.391,ALERT,216.90,360.08,59.991,1464889503,"201051344001093","219011344069620",29.24,29.00,0,300.87,524.50,159.5,152.0,0.734,429924.2,429924.2,37853,0,0,0,L,1122011218,0,124.04,123.36,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889562,584004.00
06/02/2016 13:45,2,5.223,ALERT,217.58,360.69,59.981,1464889503,"201051344000900","219011344069620",29.46,26.00,0,305.98,517.28,155.9,148.6,0.716,436486.0,436486.0,32811,0,0,0,L,1122011218,0,124.04,123.81,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889564,584005.00
06/02/2016 13:45,2,5.082,ALERT,217.58,359.48,59.981,1464889503,"201051344000648","219011344069620",29.10,27.50,0,299.67,522.99,149.8,142.7,0.689,428281.5,428281.5,33099,0,0,0,L,1122011218,0,123.59,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889565,584006.00
06/02/2016 13:45,2,4.965,ALERT,217.58,359.18,59.986,1464889503,"201051344000569","219011344069620",29.62,27.00,0,300.87,522.69,148.9,141.8,0.694,437595.1,437595.1,32733,0,0,0,L,1122011218,0,123.59,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889567,584007.00
06/02/2016 13:45,2,4.816,ALERT,217.58,360.38,60.007,1464889503,"201051344000983","219011344069620",29.54,27.30,0,300.57,523.29,144.0,137.1,0.685,429120.6,429120.6,33215,0,0,0,L,1122011218,0,124.04,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889569,584008.00
06/02/2016 13:45,2,4.719,ALERT,217.35,359.18,60.002,1464889503,"201051344001158","219011344069620",28.96,28.00,0,299.67,518.79,138.3,131.6,0.650,423403.6,423403.6,33477,0,0,0,L,1122011218,0,123.81,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889571,584009.00
06/02/2016 13:45,2,4.607,ALERT,217.35,358.58,59.991,1464889503,"201051344000576","219011344069620",29.12,26.50,0,300.27,519.99,135.8,129.1,0.632,430417.2,430417.2,32885,0,0,0,L,1122011218,0,123.81,123.59,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889573,584010.00
06/02/2016 13:45,2,4.264,ACTIVE,213.51,357.38,59.991,1464889503,"274151322000087","219011344069620",27.43,40.40,0,321.01,406.97,118.5,112.5,0.446,659961.0,659961.0,26653,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464889574,584011.00
06/02/2016 14:00,2,6.809,ACTIVE,219.39,366.40,59.991,1464890404,"201051344000645","219011344069620",29.10,28.00,0,337.84,427.41,200.7,191.8,0.897,429997.8,429997.8,33021,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890405,584012.00
06/02/2016 14:00,2,5.824,ACTIVE,214.87,367.60,59.991,1464890404,"274151322000085","219011344069620",27.47,36.00,0,334.54,400.06,161.9,154.4,0.619,688242.5,688242.5,26564,0,0,0,L,1151911521,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890406,584013.00
06/02/2016 14:00,2,6.764,ACTIVE,218.48,364.89,59.991,1464890404,"201051344000633","219011344069620",28.73,30.00,0,335.74,428.31,196.8,188.1,0.928,421142.1,421142.1,33501,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890407,584014.00
06/02/2016 14:00,2,6.637,ACTIVE,219.84,366.40,59.991,1464890404,"201051344000469","219011344069620",29.40,25.50,0,336.64,428.31,197.5,188.7,0.915,422514.9,422514.9,33436,0,0,0,L,1122011218,0,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890408,584015.00
06/02/2016 14:00,2,6.498,ACTIVE,217.35,362.49,59.959,1464890404,"201051344000646","219011344069620",28.94,30.80,0,333.93,427.11,190.4,181.9,0.866,425929.1,425929.1,37985,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890408,584016.00
06/02/2016 14:00,2,6.139,ACTIVE,214.64,373.01,59.991,1464890404,"274151322000052","219011344069620",28.41,41.50,0,332.73,403.67,176.4,168.3,0.694,701693.8,701693.8,26795,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890409,584017.00
06/02/2016 14:00,2,6.465,ACTIVE,218.48,364.89,59.996,1464890404,"201051344000585","219011344069620",29.26,29.50,0,335.44,426.81,191.7,183.1,0.893,432863.4,432863.4,37988,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890410,584018.00
06/02/2016 14:00,2,6.363,ACTIVE,216.90,362.49,59.981,1464890404,"201051344001230","219011344069620",28.86,30.80,0,333.33,423.20,186.0,177.6,0.866,429533.3,429533.3,37790,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890411,584019.00
06/02/2016 14:00,2,6.406,ACTIVE,218.48,364.89,59.986,1464890404,"201051344000582","219011344069620",28.65,28.80,0,335.14,428.91,185.8,177.4,0.840,422935.6,422935.6,37950,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890412,584020.00
06/02/2016 14:00,2,6.363,ACTIVE,217.13,363.09,59.986,1464890404,"201051344000955","219011344069620",29.02,30.50,0,333.93,422.60,186.8,178.4,0.875,435345.8,435345.8,37891,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890413,584021.00
06/02/2016 14:00,2,4.018,ACTIVE,214.64,436.43,59.986,1464890404,"274151322000094","219011344069620",39.26,38.60,0,399.76,472.20,159.5,152.0,0.619,567102.1,567102.1,27850,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890414,584022.00
06/02/2016 14:00,2,6.572,ACTIVE,219.84,365.80,59.991,1464890404,"201051344000579","219011344069620",28.78,31.00,0,338.14,427.71,191.5,182.9,0.910,436589.4,436589.4,13505,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890415,584023.00
06/02/2016 14:00,2,6.408,ACTIVE,217.13,361.29,59.949,1464890404,"201051344000890","219011344069620",28.94,32.60,0,334.54,422.60,187.7,179.3,0.835,432514.6,432514.6,37906,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890416,584024.00
06/02/2016 14:00,2,6.395,ACTIVE,217.80,365.19,59.986,1464890404,"201051344000438","219011344069620",28.98,31.30,0,336.04,426.51,187.6,179.2,0.879,434525.8,434525.8,37910,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890417,584025.00
06/02/2016 14:00,2,6.402,ACTIVE,217.35,363.39,60.018,1464890404,"201051344000417","219011344069620",28.78,32.40,0,334.84,422.60,186.4,178.0,0.897,426979.6,426979.6,38072,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890417,584026.00
06/02/2016 14:00,2,6.207,ACTIVE,214.41,366.10,59.981,1464890404,"274151322000083","219011344069620",27.89,42.00,0,332.13,404.57,175.2,167.2,0.694,695371.6,695371.6,26866,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890418,584027.00
06/02/2016 14:00,2,6.391,ACTIVE,215.54,359.48,59.975,1464890404,"274151322000076","219011344069620",28.92,40.80,0,336.04,405.47,187.1,178.7,0.742,740521.8,740521.8,26866,0,0,0,L,1151911521,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890419,584028.00
06/02/2016 14:00,2,6.592,ACTIVE,218.26,362.79,59.986,1464890404,"201051344000868","219011344069620",29.14,26.30,0,335.44,427.71,194.6,185.9,0.879,421613.7,421613.7,33155,0,0,0,L,1122011218,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890420,584029.00
06/02/2016 14:00,2,6.359,ACTIVE,214.64,363.69,59.986,1464890404,"274151322000095","219011344069620",28.98,40.40,0,331.83,406.97,186.6,178.1,0.698,732894.2,732894.2,26784,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890421,584030.00
06/02/2016 14:00,2,6.539,ACTIVE,219.61,367.60,59.981,1464890404,"201051344000988","219011344069620",28.96,28.00,0,336.64,427.71,191.8,183.2,0.879,418674.3,418674.3,33452,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890422,584031.00
06/02/2016 14:00,2,6.480,ACTIVE,218.03,360.08,59.996,1464890404,"201051344001025","219011344069620",28.92,31.00,0,335.14,426.21,189.6,181.1,0.840,432530.8,432530.8,37959,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890423,584032.00
06/02/2016 14:00,2,6.406,ACTIVE,219.39,365.19,60.028,1464890404,"201051344000458","219011344069620",29.38,29.30,0,338.14,428.91,190.6,182.1,0.910,429506.0,429506.0,33374,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890424,584033.00
06/02/2016 14:00,2,6.445,ACTIVE,220.06,366.70,59.981,1464890404,"201051344000853","219011344069620",29.28,26.80,0,338.74,427.71,191.0,182.4,0.893,428171.9,428171.9,32976,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890425,584034.00
06/02/2016 14:00,2,6.381,ACTIVE,216.90,361.89,59.970,1464890404,"201051344000685","219011344069620",28.86,29.80,0,335.14,422.30,186.5,178.1,0.897,433974.1,433974.1,37804,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890426,584035.00
06/02/2016 14:00,2,6.252,ACTIVE,218.26,363.39,59.986,1464890404,"201051344000917","219011344069620",28.86,30.30,0,335.44,426.81,182.7,174.4,0.853,430808.9,430808.9,37805,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890427,584036.00
06/02/2016 14:00,2,6.049,ACTIVE,216.90,360.69,59.986,1464890404,"201051344001145","219011344069620",29.18,29.50,0,333.93,422.60,178.8,170.6,0.822,436016.4,436016.4,37657,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890428,584037.00
06/02/2016 14:00,2,6.125,ACTIVE,218.26,363.39,59.975,1464890404,"201051344000651","219011344069620",28.92,29.00,0,336.34,428.31,179.3,171.2,0.813,428389.2,428389.2,38012,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890429,584038.00
06/02/2016 14:00,2,5.643,ACTIVE,214.41,368.50,59.975,1464890404,"274151322000088","219011344069620",27.47,36.50,0,332.73,401.56,157.0,149.6,0.592,672089.7,672089.7,26529,0,0,0,L,1151911521,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890429,584039.00
06/02/2016 14:00,2,3.758,ACTIVE,215.54,431.62,59.965,1464890404,"274151322000068","219011344069620",39.76,40.00,0,400.36,469.19,152.9,145.6,0.583,566917.7,566917.7,28060,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890430,584040.00
06/02/2016 14:00,2,5.832,ACTIVE,217.80,362.49,59.991,1464890404,"201051344001135","219011344069620",29.18,29.50,0,335.74,426.51,172.3,164.3,0.773,424444.7,424444.7,37949,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890431,584041.00
06/02/2016 14:00,2,5.672,ACTIVE,217.13,361.29,59.949,1464890404,"201051344000594","219011344069620",29.16,32.80,0,334.84,428.31,167.5,159.7,0.773,433372.4,433372.4,33411,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890432,584042.00
06/02/2016 14:00,2,5.621,ACTIVE,217.80,360.08,59.986,1464890404,"201051344001203","219011344069620",29.16,31.30,0,336.64,427.11,166.1,158.4,0.769,431457.4,431457.4,37986,0,0,0,L,1122011218,0,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890433,584043.00
06/02/2016 14:00,2,5.254,ACTIVE,214.64,356.78,59.975,1464890404,"274151322000054","219011344069620",27.83,36.80,0,333.63,402.77,148.0,140.9,0.566,686479.8,686479.8,26556,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890434,584044.00
06/02/2016 14:00,2,5.576,ACTIVE,218.03,359.78,59.981,1464890404,"201051344000867","219011344069620",29.06,29.30,0,335.74,427.41,164.1,156.4,0.751,420849.5,420849.5,33417,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890435,584045.00
06/02/2016 14:00,2,5.352,ACTIVE,217.35,362.19,59.975,1464890404,"201051344001093","219011344069620",29.60,29.50,0,335.74,427.41,160.5,153.0,0.734,429967.0,429967.0,37855,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890436,584046.00
06/02/2016 14:00,2,5.531,ACTIVE,218.26,363.09,60.007,1464890404,"201051344000900","219011344069620",29.52,26.00,0,336.64,429.52,165.3,157.7,0.751,436530.2,436530.2,32813,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890437,584047.00
06/02/2016 14:00,2,5.480,ACTIVE,218.26,361.89,59.981,1464890404,"201051344000648","219011344069620",28.94,27.30,0,336.64,428.91,160.7,153.1,0.738,428324.4,428324.4,33101,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890438,584048.00
06/02/2016 14:00,2,5.516,ACTIVE,218.26,361.89,59.986,1464890404,"201051344000569","219011344069620",29.42,27.80,0,336.94,429.82,164.3,156.7,0.787,437638.9,437638.9,32735,0,0,0,L,1122011218,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890439,584049.00
06/02/2016 14:00,2,5.566,ACTIVE,218.71,362.79,59.981,1464890404,"201051344000983","219011344069620",29.18,27.80,0,337.24,428.31,164.5,156.9,0.769,429164.4,429164.4,33217,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890440,584050.00
06/02/2016 14:00,2,5.514,ACTIVE,218.71,363.09,59.981,1464890404,"201051344001158","219011344069620",29.00,28.30,0,337.24,428.01,162.0,154.4,0.760,423446.6,423446.6,33479,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890441,584051.00
06/02/2016 14:00,2,5.539,ACTIVE,218.93,364.29,59.981,1464890404,"201051344000576","219011344069620",29.40,26.50,0,336.94,429.52,165.0,157.3,0.760,430460.7,430460.7,32887,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890442,584052.00
06/02/2016 14:00,2,5.148,ACTIVE,214.64,357.38,59.981,1464890404,"274151322000087","219011344069620",27.45,41.80,0,333.33,400.96,143.0,136.1,0.530,659998.6,659998.6,26654,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464890443,584053.00
06/02/2016 14:15,2,7.012,ACTIVE,221.42,373.91,59.970,1464891303,"201051344000645","219011344069620",33.30,28.50,0,336.94,428.91,236.2,226.0,1.043,430040.1,430040.1,33022,0,0,0,L,1122011218,0,125.85,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891304,584054.00
06/02/2016 14:15,2,8.443,ACTIVE,215.32,377.52,59.944,1464891303,"274151322000085","219011344069620",29.70,37.30,0,333.33,406.37,253.8,243.0,0.972,688279.4,688279.4,26565,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891305,584055.00
06/02/2016 14:15,2,6.834,ACTIVE,219.84,365.19,59.954,1464891303,"201051344000633","219011344069620",31.61,30.30,0,335.14,430.12,218.5,209.0,1.016,421184.2,421184.2,33502,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891306,584056.00
06/02/2016 14:15,2,7.027,ACTIVE,220.97,369.70,59.954,1464891303,"201051344000469","219011344069620",30.89,25.30,0,336.94,433.12,219.3,209.8,1.012,422557.6,422557.6,33437,0,0,0,L,1122011218,0,125.17,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891307,584057.00
06/02/2016 14:15,2,8.199,ACTIVE,218.48,369.70,59.954,1464891303,"201051344000646","219011344069620",28.80,31.50,0,333.03,428.61,238.8,228.5,1.096,425970.8,425970.8,37986,0,0,0,L,1122011218,0,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891308,584058.00
06/02/2016 14:15,2,7.518,ACTIVE,214.87,355.58,59.954,1464891303,"274151322000052","219011344069620",28.17,41.50,0,333.33,406.67,214.4,205.0,0.849,701732.8,701732.8,26796,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891309,584059.00
06/02/2016 14:15,2,7.953,ACTIVE,219.39,370.60,59.959,1464891303,"201051344000585","219011344069620",28.69,30.50,0,336.64,428.91,230.9,220.9,1.061,432906.0,432906.0,37989,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891310,584060.00
06/02/2016 14:15,2,7.705,ALERT,218.03,368.20,59.949,1464891303,"201051344001230","219011344069620",28.75,31.00,0,306.58,522.09,224.3,214.6,1.016,429574.3,429574.3,37791,0,0,0,L,1122011218,0,124.94,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891312,584061.00
06/02/2016 14:15,2,7.586,ACTIVE,219.39,369.10,59.954,1464891303,"201051344000582","219011344069620",28.77,29.80,0,335.74,430.42,221.2,211.5,0.986,422977.0,422977.0,37951,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891313,584062.00
06/02/2016 14:15,2,7.643,ACTIVE,218.03,367.30,59.970,1464891303,"201051344000955","219011344069620",28.47,31.00,0,333.93,425.91,220.2,210.6,1.025,435387.6,435387.6,37892,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891313,584063.00
06/02/2016 14:15,2,0.000,ALERT,214.41,501.35,59.949,1464891303,"274151322000094","219011344069620",46.70,38.20,0,302.68,526.90,0.0,0.0,0.000,567134.9,567134.9,27851,0,0,0,L,1151911521,0,122.91,124.04,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891315,584064.00
06/02/2016 14:15,2,8.232,ACTIVE,221.42,372.71,59.954,1464891303,"201051344000579","219011344069620",28.65,31.00,0,336.94,429.82,238.6,228.4,1.100,436631.8,436631.8,13506,0,0,0,L,1122011218,0,125.62,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891316,584065.00
06/02/2016 14:15,2,8.359,ACTIVE,218.26,367.30,59.949,1464891303,"201051344000890","219011344069620",28.47,33.00,0,333.33,425.61,240.9,230.6,1.078,432556.4,432556.4,37907,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891317,584066.00
06/02/2016 14:15,2,8.018,ACTIVE,219.16,371.21,59.970,1464891303,"201051344000438","219011344069620",28.49,31.30,0,334.84,428.91,231.1,221.2,1.065,434567.6,434567.6,37911,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891318,584067.00
06/02/2016 14:15,2,7.189,ALERT,218.03,365.19,59.954,1464891303,"201051344000417","219011344069620",28.37,33.30,0,305.98,518.18,206.4,197.3,0.968,427020.5,427020.5,38073,0,0,0,L,1122011218,0,124.49,124.04,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891320,584068.00
06/02/2016 14:15,2,6.852,ACTIVE,214.19,359.18,59.954,1464891303,"274151322000083","219011344069620",28.09,42.80,0,333.33,406.67,194.8,186.1,0.782,695410.6,695410.6,26867,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891321,584069.00
06/02/2016 14:15,2,6.705,ACTIVE,215.32,357.68,59.954,1464891303,"274151322000076","219011344069620",28.61,41.50,0,333.93,409.38,193.8,185.1,0.773,740563.8,740563.8,26867,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891322,584070.00
06/02/2016 14:15,2,6.637,ACTIVE,218.48,365.49,59.954,1464891303,"201051344000868","219011344069620",28.67,26.50,0,335.74,430.42,192.7,184.1,0.875,421656.5,421656.5,33156,0,0,0,L,1122011218,0,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891322,584071.00
06/02/2016 14:15,2,6.406,ACTIVE,214.19,369.10,59.975,1464891303,"274151322000095","219011344069620",28.63,42.00,0,333.03,409.08,185.6,177.2,0.707,732935.9,732935.9,26785,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891323,584072.00
06/02/2016 14:15,2,6.998,ACTIVE,220.29,368.50,59.954,1464891303,"201051344000988","219011344069620",28.82,28.50,0,336.94,429.52,204.6,195.5,0.959,418717.0,418717.0,33453,0,0,0,L,1122011218,0,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891324,584073.00
06/02/2016 14:15,2,6.994,ACTIVE,218.26,362.19,59.938,1464891303,"201051344001025","219011344069620",28.84,31.50,0,335.14,429.22,204.2,195.2,0.919,432573.4,432573.4,37960,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891325,584074.00
06/02/2016 14:15,2,8.344,ACTIVE,221.42,369.40,59.949,1464891303,"201051344000458","219011344069620",28.88,29.00,0,335.44,429.82,244.2,233.8,1.158,429548.5,429548.5,33375,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891326,584075.00
06/02/2016 14:15,2,7.930,ACTIVE,222.32,373.31,59.981,1464891303,"201051344000853","219011344069620",31.11,27.80,0,339.04,430.42,249.9,239.3,1.153,428214.9,428214.9,32977,0,0,0,L,1122011218,0,126.30,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891327,584076.00
06/02/2016 14:15,2,8.453,ACTIVE,218.03,368.50,59.949,1464891303,"201051344000685","219011344069620",28.47,30.80,0,332.73,425.61,243.7,233.3,1.162,434016.0,434016.0,37805,0,0,0,L,1122011218,0,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891328,584077.00
06/02/2016 14:15,2,8.422,ACTIVE,219.84,370.00,59.991,1464891303,"201051344000917","219011344069620",28.75,30.80,0,336.34,428.01,245.2,234.7,1.140,430850.6,430850.6,37806,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891329,584078.00
06/02/2016 14:15,2,8.559,ALERT,218.48,370.30,59.954,1464891303,"201051344001145","219011344069620",28.51,30.00,0,306.58,521.19,246.9,236.4,1.114,436057.8,436057.8,37658,0,0,0,L,1122011218,0,124.72,124.27,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891331,584079.00
06/02/2016 14:15,2,7.914,ALERT,219.84,371.51,59.949,1464891303,"201051344000651","219011344069620",28.57,29.80,0,307.48,527.20,228.8,218.9,1.021,428431.3,428431.3,38013,0,0,0,L,1122011218,0,125.85,124.49,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891333,584080.00
06/02/2016 14:15,2,6.635,ACTIVE,214.87,355.58,59.949,1464891303,"274151322000088","219011344069620",27.02,37.00,0,333.03,407.57,181.2,173.0,0.685,672127.1,672127.1,26530,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891334,584081.00
06/02/2016 14:15,2,4.445,ALERT,215.77,432.22,59.949,1464891303,"274151322000068","219011344069620",38.41,39.00,0,302.07,527.20,171.6,163.7,0.658,566951.3,566951.3,28061,0,0,0,L,1151911521,0,123.81,124.04,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891335,584082.00
06/02/2016 14:15,2,6.676,ALERT,218.26,363.09,59.944,1464891303,"201051344001135","219011344069620",28.73,29.80,0,308.09,516.38,194.3,185.6,0.893,424486.6,424486.6,37950,0,0,0,L,1122011218,0,124.72,124.04,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891337,584083.00
06/02/2016 14:15,2,7.154,ACTIVE,218.26,364.59,59.954,1464891303,"201051344000594","219011344069620",28.78,33.50,0,333.93,428.91,208.7,199.5,0.955,433415.3,433415.3,33412,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891338,584084.00
06/02/2016 14:15,2,7.018,ACTIVE,218.48,365.19,59.959,1464891303,"201051344001203","219011344069620",28.67,31.30,0,337.54,429.82,203.7,194.7,0.972,431500.1,431500.1,37987,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891339,584085.00
06/02/2016 14:15,2,6.430,ACTIVE,214.64,369.70,59.949,1464891303,"274151322000054","219011344069620",27.31,38.20,0,333.03,407.27,177.8,169.7,0.681,686517.9,686517.9,26557,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891340,584086.00
06/02/2016 14:15,2,8.502,ACTIVE,220.06,369.70,59.954,1464891303,"201051344000867","219011344069620",28.75,29.80,0,336.04,429.52,247.3,236.8,1.109,420892.4,420892.4,33418,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891341,584087.00
06/02/2016 14:15,2,8.162,ACTIVE,219.61,370.30,59.959,1464891303,"201051344001093","219011344069620",29.12,30.80,0,336.34,428.31,240.7,230.4,1.083,430009.0,430009.0,37856,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891342,584088.00
06/02/2016 14:15,2,7.389,ACTIVE,219.84,368.50,59.949,1464891303,"201051344000900","219011344069620",29.42,27.00,0,336.94,431.32,220.1,210.5,0.986,436573.7,436573.7,32814,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891343,584089.00
06/02/2016 14:15,2,7.381,ACTIVE,220.06,369.70,59.917,1464891303,"201051344000648","219011344069620",28.98,27.80,0,336.64,429.82,216.7,207.2,1.003,428366.9,428366.9,33102,0,0,0,L,1122011218,0,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891344,584090.00
06/02/2016 14:15,2,8.021,ACTIVE,220.97,372.41,59.965,1464891303,"201051344000569","219011344069620",29.12,28.50,0,335.74,431.32,236.1,226.0,1.061,437682.1,437682.1,32736,0,0,0,L,1122011218,0,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891345,584091.00
06/02/2016 14:15,2,7.545,ACTIVE,220.74,368.80,59.959,1464891303,"201051344000983","219011344069620",29.02,27.80,0,335.44,432.22,221.5,211.9,1.016,429207.7,429207.7,33218,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891346,584092.00
06/02/2016 14:15,2,6.893,ACTIVE,219.84,367.30,59.949,1464891303,"201051344001158","219011344069620",28.47,29.00,0,331.53,429.82,198.6,189.8,0.910,423489.3,423489.3,33480,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891347,584093.00
06/02/2016 14:15,2,6.293,ACTIVE,219.39,365.80,59.949,1464891303,"201051344000576","219011344069620",29.14,27.00,0,336.34,430.42,185.8,177.4,0.853,430503.8,430503.8,32888,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891348,584094.00
06/02/2016 14:15,2,6.518,ACTIVE,214.64,373.61,59.912,1464891303,"274151322000087","219011344069620",27.21,45.00,0,329.73,407.87,179.4,171.2,0.681,660036.1,660036.1,26655,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464891349,584095.00
06/02/2016 14:30,2,7.910,ALERT,221.64,372.41,59.991,1464892203,"201051344000645","219011344069620",31.63,29.00,0,277.73,525.10,253.2,242.5,1.158,430091.4,430091.4,33023,0,0,0,L,1122011218,0,126.07,125.85,0002,25,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892205,584096.00
06/02/2016 14:30,2,8.430,ALERT,215.32,363.69,59.970,1464892203,"274151322000085","219011344069620",26.28,40.00,0,300.57,523.59,224.4,214.7,0.866,688325.6,688325.6,26566,0,0,0,L,1151911521,0,123.81,123.81,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892207,584097.00
06/02/2016 14:30,2,8.000,ALERT,220.29,368.50,59.986,1464892203,"201051344000633","219011344069620",31.29,31.50,0,295.16,522.69,253.4,242.7,1.184,421235.7,421235.7,33503,0,0,0,L,1122011218,0,125.40,125.40,0002,30,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892209,584098.00
06/02/2016 14:30,2,7.855,ALERT,221.19,371.51,60.023,1464892203,"201051344000469","219011344069620",30.32,26.30,0,280.43,522.39,240.8,230.5,1.105,422609.3,422609.3,33438,0,0,0,L,1122011218,0,125.17,125.85,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892210,584099.00
06/02/2016 14:30,2,7.107,ALERT,217.80,365.80,59.991,1464892203,"201051344000646","219011344069620",29.50,32.40,0,299.37,527.50,211.8,202.5,0.986,426022.2,426022.2,37987,0,0,0,L,1122011218,0,124.72,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892212,584100.00
06/02/2016 14:30,2,6.717,ALERT,214.64,354.67,59.975,1464892203,"274151322000052","219011344069620",27.55,45.30,0,299.97,529.61,187.2,178.7,0.734,701781.8,701781.8,26797,0,0,0,L,1151911521,0,122.68,123.59,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892214,584101.00
06/02/2016 14:30,2,7.146,ALERT,218.48,365.49,59.975,1464892203,"201051344000585","219011344069620",28.41,31.50,0,299.67,524.50,205.7,196.6,0.959,432958.1,432958.1,37990,0,0,0,L,1122011218,0,124.49,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892216,584102.00
06/02/2016 14:30,2,7.293,ALERT,217.13,365.80,59.975,1464892203,"201051344001230","219011344069620",28.51,32.80,0,299.97,522.99,210.7,201.4,0.955,429625.4,429625.4,37793,0,0,0,L,1122011218,0,124.49,123.14,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892218,584103.00
06/02/2016 14:30,2,7.244,ALERT,218.93,368.80,59.981,1464892203,"201051344000582","219011344069620",28.47,31.30,0,308.09,520.29,208.6,199.4,0.932,423028.6,423028.6,37952,0,0,0,L,1122011218,0,124.94,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892220,584104.00
