ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 14:30,2,6.951,ALERT,217.13,365.19,59.986,1464892203,"201051344000955","219011344069620",28.41,32.80,0,299.67,531.11,200.0,191.1,0.946,435438.9,435438.9,37893,0,0,0,L,1122011218,0,124.04,123.81,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892222,584105.00
06/02/2016 14:30,2,4.256,ALERT,214.41,426.51,59.986,1464892203,"274151322000094","219011344069620",37.95,41.50,0,301.77,530.21,163.3,155.7,0.636,567177.0,567177.0,27853,0,0,0,L,1151911521,0,122.68,123.81,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892223,584106.00
06/02/2016 14:30,2,6.279,ALERT,219.61,364.59,59.965,1464892203,"201051344000579","219011344069620",28.49,32.80,0,305.08,528.70,181.4,173.1,0.853,436683.6,436683.6,13507,0,0,0,L,1122011218,0,124.94,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892225,584107.00
06/02/2016 14:30,2,6.252,ALERT,216.67,359.78,59.996,1464892203,"201051344000890","219011344069620",28.43,35.00,0,300.27,524.50,180.0,171.8,0.826,432607.8,432607.8,37908,0,0,0,L,1122011218,0,124.27,122.68,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892227,584108.00
06/02/2016 14:30,2,6.357,ALERT,217.80,362.79,59.991,1464892203,"201051344000438","219011344069620",28.57,33.30,0,299.97,524.50,184.0,175.7,0.888,434618.9,434618.9,37912,0,0,0,L,1122011218,0,124.72,123.81,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892229,584109.00
06/02/2016 14:30,2,6.537,ALERT,217.13,362.49,59.991,1464892203,"201051344000417","219011344069620",28.05,35.40,0,299.07,518.18,185.6,177.2,0.875,427071.4,427071.4,38075,0,0,0,L,1122011218,0,124.04,123.36,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892231,584110.00
06/02/2016 14:30,2,6.109,ALERT,214.19,349.86,59.981,1464892203,"274151322000083","219011344069620",27.95,46.60,0,300.87,537.72,172.9,165.0,0.681,695459.8,695459.8,26868,0,0,0,L,1151911521,0,122.91,123.36,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892233,584111.00
06/02/2016 14:30,2,6.076,ALERT,215.09,355.58,59.991,1464892203,"274151322000076","219011344069620",28.53,44.50,0,300.27,527.80,175.7,167.6,0.698,740615.2,740615.2,26868,0,0,0,L,1151911521,0,123.14,124.04,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892234,584112.00
06/02/2016 14:30,2,6.633,ALERT,218.26,364.29,60.007,1464892203,"201051344000868","219011344069620",28.71,27.50,0,302.07,523.59,192.8,184.1,0.871,421708.6,421708.6,33157,0,0,0,L,1122011218,0,124.04,124.72,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892236,584113.00
06/02/2016 14:30,2,6.234,ALERT,214.41,352.57,59.996,1464892203,"274151322000095","219011344069620",29.04,44.00,0,301.17,530.81,183.3,175.0,0.694,732986.9,732986.9,26786,0,0,0,L,1151911521,0,123.36,123.14,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892238,584114.00
06/02/2016 14:30,2,6.086,ALERT,219.16,366.10,59.981,1464892203,"201051344000988","219011344069620",28.35,29.00,0,281.94,521.19,174.7,166.7,0.809,418769.2,418769.2,33454,0,0,0,L,1122011218,0,124.49,124.72,0002,24,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892240,584115.00
06/02/2016 14:30,2,6.713,ALERT,219.84,365.19,60.002,1464892203,"201051344000458","219011344069620",29.30,29.80,0,301.77,521.79,199.2,190.3,0.968,429600.4,429600.4,33376,0,0,0,L,1122011218,0,125.17,124.94,0002,25,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892243,584116.00
06/02/2016 14:30,2,7.896,ALERT,220.97,373.91,60.002,1464892203,"201051344000853","219011344069620",29.26,28.50,0,301.47,525.40,234.2,224.2,1.109,428266.6,428266.6,32978,0,0,0,L,1122011218,0,125.85,125.40,0002,26,0,0,0,0,0,0,2,1051,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892245,584117.00
06/02/2016 14:30,2,8.070,ALERT,217.58,369.10,59.996,1464892203,"201051344000685","219011344069620",27.99,31.50,0,299.97,518.18,228.8,219.0,1.087,434067.6,434067.6,37806,0,0,0,L,1122011218,0,125.17,123.36,0002,28,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892247,584118.00
06/02/2016 14:30,2,8.295,ALERT,219.61,370.60,59.981,1464892203,"201051344000917","219011344069620",28.65,32.00,0,298.77,522.69,240.4,230.1,1.118,430902.7,430902.7,37807,0,0,0,L,1122011218,0,125.17,124.72,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892248,584119.00
06/02/2016 14:30,2,8.236,ALERT,218.03,365.49,60.018,1464892203,"201051344001145","219011344069620",28.03,30.80,0,299.97,523.29,233.9,223.8,1.087,436109.6,436109.6,37660,0,0,0,L,1122011218,0,124.72,123.81,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892250,584120.00
06/02/2016 14:30,2,8.172,ALERT,220.06,372.41,60.023,1464892203,"201051344000651","219011344069620",29.84,31.00,0,299.37,529.91,246.3,235.8,1.105,428483.3,428483.3,38015,0,0,0,L,1122011218,0,126.07,124.49,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892252,584121.00
06/02/2016 14:30,2,7.801,ALERT,215.09,378.12,59.991,1464892203,"274151322000088","219011344069620",26.58,39.80,0,300.57,532.31,210.0,200.8,0.795,672174.4,672174.4,26531,0,0,0,L,1151911521,0,123.81,123.81,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892254,584122.00
06/02/2016 14:30,2,5.236,ALERT,216.00,433.12,59.991,1464892203,"274151322000068","219011344069620",38.78,42.50,0,302.37,525.10,204.2,195.2,0.778,566993.6,566993.6,28063,0,0,0,L,1151911521,0,123.81,124.27,0001,36,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892256,584123.00
06/02/2016 14:30,2,8.148,ALERT,218.93,368.50,59.996,1464892203,"201051344001135","219011344069620",28.21,31.00,0,299.97,519.39,232.7,222.7,1.056,424538.6,424538.6,37952,0,0,0,L,1122011218,0,125.17,124.27,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892257,584124.00
06/02/2016 14:30,2,7.785,ALERT,218.48,366.70,59.965,1464892203,"201051344000594","219011344069620",27.91,35.20,0,290.95,524.80,220.1,210.5,1.039,433467.7,433467.7,33413,0,0,0,L,1122011218,0,124.49,124.04,0002,30,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892259,584125.00
06/02/2016 14:30,2,7.914,ALERT,219.16,368.80,59.996,1464892203,"201051344001203","219011344069620",28.61,33.00,0,299.97,519.99,229.2,219.3,1.056,431552.0,431552.0,37988,0,0,0,L,1122011218,0,125.62,124.27,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892261,584126.00
06/02/2016 14:30,2,7.324,ALERT,214.87,378.72,59.991,1464892203,"274151322000054","219011344069620",26.94,40.00,0,300.57,530.81,199.9,191.0,0.760,686566.1,686566.1,26558,0,0,0,L,1151911521,0,123.36,123.59,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892263,584127.00
06/02/2016 14:30,2,7.326,ALERT,219.16,366.70,59.970,1464892203,"201051344000867","219011344069620",28.37,30.80,0,300.87,520.59,210.5,201.2,0.959,420945.2,420945.2,33419,0,0,0,L,1122011218,0,124.94,124.49,0002,26,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892265,584128.00
06/02/2016 14:30,2,7.170,ALERT,218.71,367.60,59.959,1464892203,"201051344001093","219011344069620",28.84,32.00,0,299.97,524.20,209.4,200.2,0.941,430061.6,430061.6,37857,0,0,0,L,1122011218,0,124.94,124.04,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892267,584129.00
06/02/2016 14:30,2,7.895,ALERT,220.06,372.11,59.996,1464892203,"201051344000900","219011344069620",29.06,27.50,0,300.87,520.89,232.6,222.5,1.052,436626.6,436626.6,32815,0,0,0,L,1122011218,0,125.40,124.94,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892269,584130.00
06/02/2016 14:30,2,8.869,ALERT,220.97,372.11,59.986,1464892203,"201051344000648","219011344069620",28.37,28.80,0,300.87,518.79,254.9,244.1,1.167,428419.9,428419.9,33103,0,0,0,L,1122011218,0,125.17,125.85,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892270,584131.00
06/02/2016 14:30,2,8.357,ALERT,221.42,373.01,59.981,1464892203,"201051344000569","219011344069620",30.12,29.30,0,302.07,524.20,254.4,243.6,1.189,437734.7,437734.7,32737,0,0,0,L,1122011218,0,125.17,125.85,0002,25,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892272,584132.00
06/02/2016 14:30,2,7.955,ALERT,221.87,372.41,59.981,1464892203,"201051344000983","219011344069620",31.73,28.50,0,301.77,525.40,255.6,244.8,1.202,429261.1,429261.1,33219,0,0,0,L,1122011218,0,125.85,125.62,0002,26,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892274,584133.00
06/02/2016 14:30,2,7.570,ALERT,221.87,369.40,59.996,1464892203,"201051344001158","219011344069620",32.30,30.00,0,290.05,518.79,246.6,236.1,1.136,423541.5,423541.5,33481,0,0,0,L,1122011218,0,125.62,125.62,0002,28,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892276,584134.00
06/02/2016 14:30,2,7.963,ALERT,221.19,372.11,59.991,1464892203,"201051344000576","219011344069620",31.33,28.00,0,299.37,519.99,251.9,241.3,1.140,430556.6,430556.6,32889,0,0,0,L,1122011218,0,125.62,125.40,0002,24,0,0,0,0,0,0,2,1058,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892278,584135.00
06/02/2016 14:30,2,7.525,ALERT,214.87,363.69,59.986,1464892203,"274151322000087","219011344069620",28.01,47.30,0,299.97,523.90,213.4,204.1,0.804,660084.0,660084.0,26656,0,0,0,L,1151911521,0,123.14,123.81,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892280,584136.00
06/02/2016 14:30,2,8.508,ALERT,219.61,369.70,59.975,1464892203,"201051344001025","219011344069620",29.40,32.80,0,299.67,522.39,253.0,242.3,1.127,432627.8,432627.8,37961,0,0,0,L,1122011218,1,125.40,124.72,0002,28,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464892281,584137.00
06/02/2016 14:45,2,8.170,ALERT,221.87,372.11,59.933,1464893103,"201051344000645","219011344069620",30.79,29.80,0,303.88,528.10,254.7,243.9,1.136,430141.9,430141.9,33025,0,0,0,L,1122011218,0,126.07,125.85,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893105,584138.00
06/02/2016 14:45,2,8.865,ALERT,215.77,384.73,59.938,1464893103,"274151322000085","219011344069620",25.96,42.00,0,300.87,524.50,232.9,222.9,0.884,688370.2,688370.2,26568,0,0,0,L,1151911521,0,124.27,124.04,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893107,584139.00
06/02/2016 14:45,2,8.273,ALERT,220.52,372.41,59.954,1464893103,"201051344000633","219011344069620",30.42,32.60,0,304.78,520.89,254.5,243.7,1.198,421286.5,421286.5,33505,0,0,0,L,1122011218,0,125.40,125.62,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893108,584140.00
06/02/2016 14:45,2,8.025,ALERT,222.32,374.51,59.954,1464893103,"201051344000469","219011344069620",31.31,27.00,0,305.98,519.69,253.9,243.1,1.149,422659.9,422659.9,33440,0,0,0,L,1122011218,0,125.62,126.30,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893110,584141.00
06/02/2016 14:45,2,8.213,ALERT,218.93,371.21,59.965,1464893103,"201051344000646","219011344069620",30.55,33.00,0,304.48,527.50,253.6,242.9,1.207,426072.5,426072.5,37989,0,0,0,L,1122011218,0,125.40,124.27,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893112,584142.00
06/02/2016 14:45,2,9.098,ALERT,215.77,382.33,59.949,1464893103,"274151322000052","219011344069620",27.37,46.40,0,300.87,530.51,251.9,241.2,0.955,701829.0,701829.0,26799,0,0,0,L,1151911521,0,123.36,124.27,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893114,584143.00
06/02/2016 14:45,2,8.232,ALERT,220.52,371.51,59.959,1464893103,"201051344000585","219011344069620",30.24,32.40,0,305.68,522.09,251.8,241.1,1.167,433009.3,433009.3,37992,0,0,0,L,1122011218,0,125.62,125.40,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893115,584144.00
06/02/2016 14:45,2,8.529,ALERT,218.26,370.60,59.949,1464893103,"201051344001230","219011344069620",28.98,33.80,0,302.98,522.69,249.9,239.3,1.136,429674.6,429674.6,37795,0,0,0,L,1122011218,0,125.17,123.81,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893117,584145.00
06/02/2016 14:45,2,8.855,ALERT,220.29,373.61,59.965,1464893103,"201051344000582","219011344069620",28.11,32.00,0,304.48,522.99,252.2,241.5,1.149,423078.2,423078.2,37954,0,0,0,L,1122011218,0,125.85,125.17,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893119,584146.00
06/02/2016 14:45,2,8.311,ALERT,218.93,369.40,59.922,1464893103,"201051344000955","219011344069620",30.26,34.30,0,303.28,528.40,254.1,243.3,1.193,435488.1,435488.1,37895,0,0,0,L,1122011218,0,124.72,124.49,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893121,584147.00
06/02/2016 14:45,2,5.916,ALERT,215.77,449.65,59.954,1464893103,"274151322000094","219011344069620",39.20,41.00,0,302.07,525.70,236.7,226.5,0.932,567216.4,567216.4,27855,0,0,0,L,1151911521,0,123.59,124.49,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893123,584148.00
06/02/2016 14:45,2,8.330,ACTIVE,222.32,373.91,59.954,1464893103,"201051344000579","219011344069620",30.26,33.80,0,332.13,431.32,255.1,244.3,1.189,436735.0,436735.0,13509,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893124,584149.00
06/02/2016 14:45,2,8.346,ALERT,218.48,366.40,59.965,1464893103,"201051344000890","219011344069620",30.06,35.60,0,303.28,525.70,253.3,242.6,1.145,432657.3,432657.3,37910,0,0,0,L,1122011218,0,125.17,123.59,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893126,584150.00
06/02/2016 14:45,2,8.381,ALERT,219.39,369.40,59.959,1464893103,"201051344000438","219011344069620",30.00,34.50,0,303.58,521.49,254.3,243.6,1.176,434669.1,434669.1,37914,0,0,0,L,1122011218,0,125.62,124.49,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893127,584151.00
06/02/2016 14:45,2,8.631,ALERT,218.93,369.70,59.949,1464893103,"201051344000417","219011344069620",28.49,36.30,0,302.37,518.18,249.0,238.4,1.171,427120.4,427120.4,38077,0,0,0,L,1122011218,0,124.94,124.27,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893129,584152.00
06/02/2016 14:45,2,8.424,ALERT,215.09,363.69,59.933,1464893103,"274151322000083","219011344069620",27.12,47.50,0,301.77,531.71,230.9,221.0,0.919,695507.5,695507.5,26870,0,0,0,L,1151911521,0,123.14,123.81,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893131,584153.00
06/02/2016 14:45,2,8.916,ALERT,216.67,389.24,59.954,1464893103,"274151322000076","219011344069620",28.29,46.20,0,300.87,530.81,255.3,244.5,1.008,740665.2,740665.2,26870,0,0,0,L,1151911521,0,123.81,124.49,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893133,584154.00
06/02/2016 14:45,2,7.758,ALERT,219.84,368.80,59.954,1464893103,"201051344000868","219011344069620",29.60,28.50,0,304.18,521.79,232.2,222.2,1.021,421760.1,421760.1,33159,0,0,0,L,1122011218,0,124.72,125.40,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893135,584155.00
06/02/2016 14:45,2,8.508,ALERT,215.32,355.28,59.944,1464893103,"274151322000095","219011344069620",28.41,45.50,0,303.28,525.10,244.8,234.3,0.897,733037.6,733037.6,26788,0,0,0,L,1151911521,0,124.04,123.59,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893136,584156.00
06/02/2016 14:45,2,8.533,ACTIVE,221.87,374.51,59.954,1464893103,"201051344000988","219011344069620",27.89,30.30,0,333.03,431.02,240.9,230.6,1.087,418821.0,418821.0,33456,0,0,0,L,1122011218,0,125.62,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893137,584157.00
06/02/2016 14:45,2,8.400,ALERT,219.61,370.30,59.959,1464893103,"201051344001025","219011344069620",28.23,33.50,0,305.38,521.19,240.1,229.8,1.069,432676.3,432676.3,37963,0,0,0,L,1122011218,0,125.40,124.72,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893139,584158.00
06/02/2016 14:45,2,8.291,ACTIVE,221.42,371.51,59.954,1464893103,"201051344000458","219011344069620",28.11,30.80,0,332.73,431.32,235.9,225.8,1.100,429652.1,429652.1,33378,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893140,584159.00
06/02/2016 14:45,2,7.789,ALERT,221.19,372.71,59.949,1464893103,"201051344000853","219011344069620",28.37,29.80,0,304.48,525.40,223.8,214.0,1.043,428318.1,428318.1,32980,0,0,0,L,1122011218,0,125.85,125.62,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893142,584160.00
06/02/2016 14:45,2,8.082,ALERT,217.80,368.20,59.954,1464893103,"201051344000685","219011344069620",28.11,32.40,0,302.37,517.88,230.0,220.1,1.096,434117.5,434117.5,37808,0,0,0,L,1122011218,0,125.17,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893144,584161.00
06/02/2016 14:45,2,7.887,ALERT,219.39,368.20,59.949,1464893103,"201051344000917","219011344069620",28.27,32.80,0,302.98,523.59,225.6,215.8,1.047,430953.2,430953.2,37809,0,0,0,L,1122011218,0,125.17,124.94,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893146,584162.00
06/02/2016 14:45,2,8.039,ALERT,218.03,366.40,59.944,1464893103,"201051344001145","219011344069620",27.97,32.20,0,302.98,525.70,227.7,217.8,1.021,436159.0,436159.0,37662,0,0,0,L,1122011218,0,124.72,123.81,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893148,584163.00
06/02/2016 14:45,2,7.883,ALERT,219.39,370.00,59.944,1464893103,"201051344000651","219011344069620",28.15,32.20,0,305.68,529.91,224.4,214.7,1.008,428533.9,428533.9,38017,0,0,0,L,1122011218,0,125.62,124.27,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893150,584164.00
06/02/2016 14:45,2,6.779,ALERT,214.87,358.58,59.970,1464893103,"274151322000088","219011344069620",26.18,40.80,0,301.17,532.91,179.4,171.3,0.681,672220.1,672220.1,26533,0,0,0,L,1151911521,0,124.04,123.59,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893152,584165.00
06/02/2016 14:45,2,4.379,ALERT,215.77,433.42,59.949,1464893103,"274151322000068","219011344069620",38.88,43.60,0,376.92,521.79,172.7,164.8,0.658,567036.0,567036.0,28065,0,0,0,L,1151911521,0,123.81,124.27,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893154,584166.00
06/02/2016 14:45,2,8.426,ALERT,219.61,369.70,59.986,1464893103,"201051344001135","219011344069620",27.97,32.20,0,305.68,520.59,238.8,228.5,1.083,424589.3,424589.3,37954,0,0,0,L,1122011218,0,125.40,124.49,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893155,584167.00
06/02/2016 14:45,2,7.748,ALERT,219.16,369.70,59.970,1464893103,"201051344000594","219011344069620",28.41,36.50,0,303.58,524.80,222.7,213.0,1.012,433518.2,433518.2,33415,0,0,0,L,1122011218,0,124.72,124.49,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893157,584168.00
06/02/2016 14:45,2,8.186,ALERT,219.61,368.80,59.944,1464893103,"201051344001203","219011344069620",28.67,34.00,0,305.98,519.69,237.7,227.5,1.123,431602.7,431602.7,37990,0,0,0,L,1122011218,0,126.07,124.49,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893159,584169.00
06/02/2016 14:45,2,7.957,ALERT,215.77,358.88,59.949,1464893103,"274151322000054","219011344069620",26.80,41.80,0,301.17,531.41,215.8,206.3,0.831,686612.2,686612.2,26560,0,0,0,L,1151911521,0,124.04,124.04,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893161,584170.00
06/02/2016 14:45,2,8.502,ALERT,220.52,370.30,59.959,1464893103,"201051344000867","219011344069620",28.29,32.00,0,303.28,520.59,243.4,233.1,1.109,420996.5,420996.5,33421,0,0,0,L,1122011218,0,125.62,125.17,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893163,584171.00
06/02/2016 14:45,2,8.406,ALERT,219.61,371.21,59.954,1464893103,"201051344001093","219011344069620",28.51,32.80,0,306.28,521.79,242.6,232.2,1.100,430111.8,430111.8,37859,0,0,0,L,1122011218,0,125.62,124.49,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893164,584172.00
06/02/2016 14:45,2,8.123,ALERT,221.64,369.10,59.970,1464893103,"201051344000900","219011344069620",30.89,28.00,0,305.98,520.89,253.9,243.2,1.158,436678.1,436678.1,32817,0,0,0,L,1122011218,0,125.85,125.85,0400,25,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893166,584173.00
06/02/2016 14:45,2,8.605,ALERT,221.64,372.11,59.959,1464893103,"201051344000648","219011344069620",29.08,30.50,0,303.28,522.69,253.1,242.4,1.145,428470.3,428470.3,33105,0,0,0,L,1122011218,0,125.40,126.07,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893168,584174.00
06/02/2016 14:45,2,8.215,ALERT,222.10,373.31,59.954,1464893103,"201051344000569","219011344069620",30.67,30.30,0,305.08,523.59,254.6,243.8,1.167,437785.5,437785.5,32739,0,0,0,L,1122011218,0,125.62,126.30,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893170,584175.00
06/02/2016 14:45,2,8.262,ALERT,222.32,373.31,59.954,1464893103,"201051344000983","219011344069620",30.47,29.80,0,304.78,523.29,254.9,244.1,1.162,429312.5,429312.5,33221,0,0,0,L,1122011218,0,126.07,125.85,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893171,584176.00
06/02/2016 14:45,2,8.553,ALERT,222.55,373.31,59.954,1464893103,"201051344001158","219011344069620",29.34,31.50,0,304.18,518.79,254.0,243.3,1.162,423592.1,423592.1,33483,0,0,0,L,1122011218,0,126.07,126.07,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893173,584177.00
06/02/2016 14:45,2,8.189,ALERT,222.32,373.31,59.954,1464893103,"201051344000576","219011344069620",30.71,28.50,0,303.88,519.99,254.2,243.4,1.167,430607.4,430607.4,32891,0,0,0,L,1122011218,0,126.07,125.85,0400,25,0,0,0,0,0,0,1,1061,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893175,584178.00
06/02/2016 14:45,2,8.617,ALERT,215.77,369.40,59.959,1464893103,"274151322000087","219011344069620",26.44,48.00,0,300.57,521.49,230.7,220.8,0.888,660129.7,660129.7,26658,0,0,0,L,1151911521,0,123.81,124.27,0400,41,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464893177,584179.00
06/02/2016 15:00,2,7.844,ACTIVE,221.42,369.70,60.002,1464894004,"201051344000645","219011344069620",28.55,30.80,0,336.64,429.22,226.5,216.7,1.008,430195.9,430195.9,33027,0,0,0,L,1122011218,0,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894005,584180.00
06/02/2016 15:00,2,7.207,ACTIVE,216.00,361.29,60.012,1464894004,"274151322000085","219011344069620",26.36,41.50,0,334.24,403.67,192.2,183.6,0.738,688416.4,688416.4,26570,0,0,0,L,1151911521,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894006,584181.00
06/02/2016 15:00,2,7.863,ACTIVE,220.29,371.81,59.986,1464894004,"201051344000633","219011344069620",28.31,33.80,0,337.84,430.12,225.4,215.6,1.047,421340.1,421340.1,33507,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894006,584182.00
06/02/2016 15:00,2,7.830,ACTIVE,222.10,373.61,59.981,1464894004,"201051344000469","219011344069620",28.88,27.30,0,337.54,428.91,229.0,219.1,1.052,422714.2,422714.2,33442,0,0,0,L,1122011218,0,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894007,584183.00
06/02/2016 15:00,2,7.678,ACTIVE,218.71,369.10,59.996,1464894004,"201051344000646","219011344069620",28.69,34.30,0,334.24,428.31,222.9,213.2,1.039,426125.2,426125.2,37991,0,0,0,L,1122011218,0,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894008,584184.00
06/02/2016 15:00,2,7.318,ACTIVE,215.77,366.70,59.986,1464894004,"274151322000052","219011344069620",27.79,47.50,0,332.43,406.37,205.8,196.7,0.804,701878.1,701878.1,26801,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894009,584185.00
06/02/2016 15:00,2,7.863,ACTIVE,220.06,370.00,59.986,1464894004,"201051344000585","219011344069620",28.77,33.00,0,336.64,428.01,228.9,219.0,1.052,433063.2,433063.2,37994,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894010,584186.00
06/02/2016 15:00,2,7.574,ACTIVE,218.03,367.60,59.996,1464894004,"201051344001230","219011344069620",28.88,34.30,0,332.73,426.21,221.5,211.8,1.012,429727.0,429727.0,37797,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894011,584187.00
06/02/2016 15:00,2,7.697,ACTIVE,220.06,370.30,59.996,1464894004,"201051344000582","219011344069620",28.39,33.00,0,336.64,429.52,221.3,211.7,0.990,423130.4,423130.4,37956,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894012,584188.00
06/02/2016 15:00,2,7.709,ACTIVE,218.93,370.60,59.996,1464894004,"201051344000955","219011344069620",28.39,35.00,0,333.93,427.41,221.6,212.0,1.039,435540.3,435540.3,37897,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894013,584189.00
06/02/2016 15:00,2,4.896,ACTIVE,215.77,437.33,60.002,1464894004,"274151322000094","219011344069620",38.63,43.00,0,386.83,469.49,191.5,182.9,0.747,567261.8,567261.8,27857,0,0,0,L,1151911521,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894014,584190.00
06/02/2016 15:00,2,7.822,ACTIVE,221.87,369.40,59.991,1464894004,"201051344000579","219011344069620",28.43,34.00,0,338.44,428.31,225.2,215.4,1.047,436787.9,436787.9,13510,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894015,584191.00
06/02/2016 15:00,2,7.768,ACTIVE,218.48,367.00,60.034,1464894004,"201051344000890","219011344069620",28.25,37.00,0,332.73,428.01,222.3,212.6,1.012,432709.5,432709.5,37912,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894015,584192.00
06/02/2016 15:00,2,7.721,ACTIVE,219.39,369.10,59.970,1464894004,"201051344000438","219011344069620",28.27,35.40,0,336.64,429.22,221.2,211.6,1.034,434721.0,434721.0,37916,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894016,584193.00
06/02/2016 15:00,2,7.740,ACTIVE,218.71,368.20,59.991,1464894004,"201051344000417","219011344069620",27.83,36.80,0,334.84,427.41,218.1,208.6,1.025,427171.8,427171.8,38079,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894017,584194.00
06/02/2016 15:00,2,7.338,ACTIVE,215.09,373.61,59.996,1464894004,"274151322000083","219011344069620",27.59,49.00,0,333.03,407.57,205.2,196.1,0.818,695555.8,695555.8,26872,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894018,584195.00
06/02/2016 15:00,2,7.688,ACTIVE,216.45,383.83,59.949,1464894004,"274151322000076","219011344069620",28.29,47.30,0,332.43,406.07,220.2,210.6,0.871,740716.8,740716.8,26872,0,0,0,L,1151911521,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894019,584196.00
06/02/2016 15:00,2,7.857,ACTIVE,220.29,371.21,60.002,1464894004,"201051344000868","219011344069620",28.65,29.80,0,336.94,430.42,227.9,218.1,1.016,421813.3,421813.3,33161,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894020,584197.00
06/02/2016 15:00,2,7.717,ACTIVE,215.32,357.08,59.996,1464894004,"274151322000095","219011344069620",28.17,47.00,0,331.83,407.27,219.9,210.3,0.840,733089.0,733089.0,26790,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894021,584198.00
06/02/2016 15:00,2,7.863,ACTIVE,221.87,373.61,60.002,1464894004,"201051344000988","219011344069620",28.47,30.80,0,336.64,428.31,226.7,216.8,1.034,418873.8,418873.8,33457,0,0,0,L,1122011218,0,125.85,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894022,584199.00
06/02/2016 15:00,2,7.879,ACTIVE,219.84,367.30,60.023,1464894004,"201051344001025","219011344069620",28.53,35.00,0,336.04,428.31,227.5,217.7,1.008,432729.1,432729.1,37965,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894023,584200.00
06/02/2016 15:00,2,7.869,ACTIVE,221.64,373.91,60.002,1464894004,"201051344000458","219011344069620",28.41,31.80,0,337.84,429.52,226.3,216.5,1.056,429704.9,429704.9,33379,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894024,584201.00
06/02/2016 15:00,2,7.850,ACTIVE,222.10,373.31,59.981,1464894004,"201051344000853","219011344069620",28.80,29.50,0,340.85,430.72,228.9,219.0,1.047,428371.3,428371.3,32982,0,0,0,L,1122011218,0,126.53,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894025,584202.00
06/02/2016 15:00,2,7.787,ACTIVE,218.48,369.10,60.007,1464894004,"201051344000685","219011344069620",28.25,33.80,0,335.14,427.41,222.7,213.0,1.069,434169.3,434169.3,37810,0,0,0,L,1122011218,0,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894026,584203.00
06/02/2016 15:00,2,7.658,ACTIVE,219.61,368.80,59.991,1464894004,"201051344000917","219011344069620",28.71,33.30,0,336.64,429.22,222.5,212.8,1.034,431005.0,431005.0,37811,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894026,584204.00
06/02/2016 15:00,2,7.709,ACTIVE,218.71,369.10,59.996,1464894004,"201051344001145","219011344069620",28.45,32.40,0,335.74,428.01,222.0,212.4,1.021,436210.5,436210.5,37664,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894027,584205.00
06/02/2016 15:00,2,7.869,ACTIVE,220.52,373.01,60.002,1464894004,"201051344000651","219011344069620",28.15,32.80,0,338.14,427.71,224.1,214.4,1.008,428585.8,428585.8,38019,0,0,0,L,1122011218,0,126.30,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894028,584206.00
06/02/2016 15:00,2,7.193,ACTIVE,215.32,376.92,59.996,1464894004,"274151322000088","219011344069620",26.52,41.80,0,333.63,403.97,193.1,184.5,0.747,672265.1,672265.1,26535,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894029,584207.00
06/02/2016 15:00,2,4.914,ACTIVE,216.67,425.01,59.981,1464894004,"274151322000068","219011344069620",38.23,44.50,0,391.34,466.49,190.6,182.1,0.734,567080.6,567080.6,28067,0,0,0,L,1151911521,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894030,584208.00
06/02/2016 15:00,2,7.715,ACTIVE,219.84,370.30,60.002,1464894004,"201051344001135","219011344069620",28.47,32.80,0,337.24,428.61,222.4,212.8,1.008,424640.6,424640.6,37956,0,0,0,L,1122011218,0,125.62,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894031,584209.00
06/02/2016 15:00,2,7.854,ACTIVE,219.61,369.70,59.996,1464894004,"201051344000594","219011344069620",28.41,37.00,0,334.84,429.82,225.8,216.0,1.025,433570.3,433570.3,33417,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894032,584210.00
06/02/2016 15:00,2,7.842,ACTIVE,220.06,369.10,59.959,1464894004,"201051344001203","219011344069620",28.37,34.80,0,337.24,430.12,225.2,215.4,1.043,431654.6,431654.6,37992,0,0,0,L,1122011218,0,126.30,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894033,584211.00
06/02/2016 15:00,2,7.234,ACTIVE,216.00,359.18,60.002,1464894004,"274151322000054","219011344069620",26.86,42.30,0,333.33,405.77,196.7,187.9,0.747,686657.9,686657.9,26562,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894034,584212.00
06/02/2016 15:00,2,7.785,ACTIVE,220.52,370.00,59.991,1464894004,"201051344000867","219011344069620",28.65,32.80,0,337.24,429.52,225.7,215.9,1.025,421048.4,421048.4,33423,0,0,0,L,1122011218,0,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894035,584213.00
06/02/2016 15:00,2,7.594,ACTIVE,220.06,369.70,59.986,1464894004,"201051344001093","219011344069620",28.80,33.30,0,336.64,428.91,221.5,211.9,0.990,430162.8,430162.8,37861,0,0,0,L,1122011218,0,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894035,584214.00
06/02/2016 15:00,2,7.881,ACTIVE,221.42,373.91,59.996,1464894004,"201051344000900","219011344069620",28.90,28.80,0,334.84,430.12,230.5,220.6,1.043,436730.8,436730.8,32819,0,0,0,L,1122011218,0,126.07,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894036,584215.00
06/02/2016 15:00,2,7.678,ACTIVE,221.19,373.01,59.991,1464894004,"201051344000648","219011344069620",28.65,31.30,0,337.84,429.82,222.9,213.2,1.034,428521.5,428521.5,33107,0,0,0,L,1122011218,0,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894037,584216.00
06/02/2016 15:00,2,7.826,ACTIVE,221.64,372.41,59.991,1464894004,"201051344000569","219011344069620",28.80,31.00,0,336.04,429.22,228.2,218.4,1.047,437837.7,437837.7,32741,0,0,0,L,1122011218,0,125.62,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894038,584217.00
06/02/2016 15:00,2,7.809,ACTIVE,222.10,371.81,59.986,1464894004,"201051344000983","219011344069620",28.78,30.50,0,337.54,429.22,227.6,217.8,1.043,429364.5,429364.5,33223,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894039,584218.00
06/02/2016 15:00,2,7.797,ACTIVE,222.10,373.61,59.991,1464894004,"201051344001158","219011344069620",28.29,32.00,0,338.74,427.71,223.2,213.5,1.016,423643.2,423643.2,33485,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894040,584219.00
06/02/2016 15:00,2,7.820,ACTIVE,221.87,373.61,59.986,1464894004,"201051344000576","219011344069620",28.65,29.80,0,337.84,428.91,226.8,217.0,1.025,430659.1,430659.1,32893,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894041,584220.00
06/02/2016 15:00,2,7.117,ACTIVE,216.00,354.37,59.986,1464894004,"274151322000087","219011344069620",26.76,49.80,0,331.83,403.67,192.8,184.1,0.725,660174.0,660174.0,26660,0,0,0,L,1151911521,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894042,584221.00
06/02/2016 15:15,2,7.619,ACTIVE,220.97,368.20,59.965,1464894904,"201051344000645","219011344069620",28.73,30.80,0,337.84,424.41,221.5,211.9,0.986,430249.2,430249.2,33028,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894905,584222.00
06/02/2016 15:15,2,7.059,ACTIVE,215.77,379.32,59.965,1464894904,"274151322000085","219011344069620",26.28,42.30,0,333.33,395.85,187.8,179.3,0.720,688461.5,688461.5,26571,0,0,0,L,1151911521,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894906,584223.00
06/02/2016 15:15,2,7.627,ALERT,220.06,368.20,59.959,1464894904,"201051344000633","219011344069620",28.53,34.00,0,292.16,425.01,220.2,210.6,1.061,421392.9,421392.9,33508,0,0,0,L,1122011218,0,125.40,125.40,0002,32,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894908,584224.00
06/02/2016 15:15,2,7.598,ALERT,221.64,374.81,59.959,1464894904,"201051344000469","219011344069620",29.16,27.50,0,302.98,426.21,224.4,214.6,1.043,422767.9,422767.9,33443,0,0,0,L,1122011218,0,125.40,126.30,0002,24,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894910,584225.00
06/02/2016 15:15,2,7.574,ACTIVE,218.71,368.20,59.959,1464894904,"201051344000646","219011344069620",28.47,34.50,0,333.93,420.20,218.4,208.9,1.012,426177.8,426177.8,37992,0,0,0,L,1122011218,0,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894911,584226.00
06/02/2016 15:15,2,7.117,ACTIVE,215.77,375.11,59.944,1464894904,"274151322000052","219011344069620",27.89,47.50,0,334.24,398.56,201.0,192.1,0.791,701926.4,701926.4,26802,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894912,584227.00
06/02/2016 15:15,2,7.768,ACTIVE,220.06,370.30,59.970,1464894904,"201051344000585","219011344069620",28.55,32.80,0,338.74,425.61,224.5,214.7,1.030,433117.2,433117.2,37995,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894913,584228.00
06/02/2016 15:15,2,7.443,ACTIVE,218.26,365.19,59.986,1464894904,"201051344001230","219011344069620",28.73,34.30,0,334.54,419.60,216.4,207.0,1.003,429779.2,429779.2,37798,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894914,584229.00
06/02/2016 15:15,2,7.576,ACTIVE,220.29,369.40,59.949,1464894904,"201051344000582","219011344069620",28.25,32.60,0,336.94,425.01,216.7,207.2,0.972,423182.6,423182.6,37957,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894915,584230.00
06/02/2016 15:15,2,7.570,ACTIVE,218.93,366.70,59.944,1464894904,"201051344000955","219011344069620",28.23,35.00,0,335.44,418.39,216.4,207.0,1.008,435592.4,435592.4,37898,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894915,584231.00
06/02/2016 15:15,2,4.781,ACTIVE,215.77,436.13,59.944,1464894904,"274151322000094","219011344069620",38.59,43.00,0,349.86,461.98,186.5,178.1,0.729,567306.8,567306.8,27858,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894916,584232.00
06/02/2016 15:15,2,7.623,ACTIVE,221.64,372.11,59.954,1464894904,"201051344000579","219011344069620",28.57,34.50,0,336.94,424.41,220.4,210.8,1.021,436841.0,436841.0,13511,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894917,584233.00
06/02/2016 15:15,2,7.641,ACTIVE,218.48,366.40,59.965,1464894904,"201051344000890","219011344069620",28.07,37.00,0,335.14,419.30,217.2,207.7,0.986,432761.9,432761.9,37913,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894918,584234.00
06/02/2016 15:15,2,7.508,ACTIVE,219.39,368.50,59.959,1464894904,"201051344000438","219011344069620",28.45,35.20,0,337.54,423.81,216.2,206.7,1.003,434773.1,434773.1,37917,0,0,0,L,1122011218,0,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894919,584235.00
06/02/2016 15:15,2,7.418,ACTIVE,218.71,367.60,59.949,1464894904,"201051344000417","219011344069620",28.45,37.30,0,336.04,417.49,213.6,204.2,1.003,427223.2,427223.2,38080,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894920,584236.00
06/02/2016 15:15,2,7.195,ACTIVE,215.54,374.81,59.954,1464894904,"274151322000083","219011344069620",27.57,49.00,0,334.24,399.46,200.7,191.8,0.795,695604.1,695604.1,26873,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894921,584237.00
06/02/2016 15:15,2,7.502,ACTIVE,216.90,367.30,59.954,1464894904,"274151322000076","219011344069620",28.39,47.80,0,333.03,401.56,215.7,206.3,0.826,740768.6,740768.6,26873,0,0,0,L,1151911521,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894923,584238.00
06/02/2016 15:15,2,7.721,ACTIVE,220.06,370.00,59.949,1464894904,"201051344000868","219011344069620",28.49,29.80,0,336.94,425.91,222.7,213.0,0.994,421867.2,421867.2,33162,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894924,584239.00
06/02/2016 15:15,2,7.459,ACTIVE,215.54,378.12,59.959,1464894904,"274151322000095","219011344069620",28.47,47.50,0,329.73,403.37,214.9,205.5,0.809,733140.8,733140.8,26791,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894925,584240.00
06/02/2016 15:15,2,7.670,ALERT,221.42,370.30,59.928,1464894904,"201051344000988","219011344069620",28.57,30.50,0,298.17,425.61,221.9,212.2,1.012,418927.2,418927.2,33458,0,0,0,L,1122011218,0,125.62,126.07,0002,26,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894927,584241.00
06/02/2016 15:15,2,7.680,ACTIVE,219.84,368.80,59.959,1464894904,"201051344001025","219011344069620",28.59,35.00,0,338.44,425.31,222.3,212.7,0.990,432782.9,432782.9,37966,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894927,584242.00
06/02/2016 15:15,2,7.672,ACTIVE,221.64,372.71,59.954,1464894904,"201051344000458","219011344069620",28.53,32.00,0,337.54,424.71,221.5,211.9,1.039,429758.5,429758.5,33380,0,0,0,L,1122011218,0,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894928,584243.00
06/02/2016 15:15,2,7.627,ACTIVE,222.10,373.61,59.944,1464894904,"201051344000853","219011344069620",29.02,30.00,0,340.25,426.21,224.0,214.3,1.030,428425.6,428425.6,32983,0,0,0,L,1122011218,0,126.53,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894929,584244.00
06/02/2016 15:15,2,7.568,ACTIVE,218.26,365.19,59.959,1464894904,"201051344000685","219011344069620",28.39,34.00,0,335.44,418.39,217.6,208.1,1.039,434221.9,434221.9,37811,0,0,0,L,1122011218,0,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894930,584245.00
06/02/2016 15:15,2,7.549,ACTIVE,219.61,368.80,59.965,1464894904,"201051344000917","219011344069620",28.49,33.80,0,336.64,424.71,217.7,208.2,1.016,431057.6,431057.6,37812,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894931,584246.00
