ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 15:15,2,7.525,ACTIVE,218.71,368.20,59.959,1464894904,"201051344001145","219011344069620",28.53,33.30,0,335.44,419.00,217.4,208.0,0.994,436263.1,436263.1,37665,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894932,584247.00
06/02/2016 15:15,2,7.633,ACTIVE,220.29,370.30,59.949,1464894904,"201051344000651","219011344069620",28.43,33.30,0,338.44,424.71,219.8,210.2,0.981,428638.8,428638.8,38020,0,0,0,L,1122011218,0,126.30,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894933,584248.00
06/02/2016 15:15,2,7.055,ACTIVE,215.54,352.27,59.954,1464894904,"274151322000088","219011344069620",26.44,41.00,0,332.43,396.15,188.7,180.2,0.712,672310.6,672310.6,26536,0,0,0,L,1151911521,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894934,584249.00
06/02/2016 15:15,2,4.697,ACTIVE,216.67,441.54,59.970,1464894904,"274151322000068","219011344069620",39.30,44.50,0,349.56,463.78,186.7,178.3,0.712,567125.6,567125.6,28068,0,0,0,L,1151911521,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894935,584250.00
06/02/2016 15:15,2,7.574,ACTIVE,219.84,367.30,59.965,1464894904,"201051344001135","219011344069620",28.41,33.00,0,335.44,423.20,217.8,208.3,0.986,424693.2,424693.2,37957,0,0,0,L,1122011218,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894936,584251.00
06/02/2016 15:15,2,7.746,ALERT,219.39,369.10,59.959,1464894904,"201051344000594","219011344069620",28.21,37.80,0,296.36,423.81,221.2,211.6,1.012,433623.5,433623.5,33418,0,0,0,L,1122011218,0,124.94,124.72,0002,32,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894937,584252.00
06/02/2016 15:15,2,7.592,ACTIVE,220.06,368.80,59.986,1464894904,"201051344001203","219011344069620",28.69,34.80,0,339.65,424.71,220.6,211.0,1.021,431707.8,431707.8,37993,0,0,0,L,1122011218,0,126.07,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894938,584253.00
06/02/2016 15:15,2,7.070,ACTIVE,215.77,360.99,59.933,1464894904,"274151322000054","219011344069620",26.92,42.30,0,334.24,397.35,192.6,184.0,0.729,686704.3,686704.3,26563,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894939,584254.00
06/02/2016 15:15,2,7.639,ALERT,220.29,368.80,59.970,1464894904,"201051344000867","219011344069620",28.61,32.80,0,306.88,425.31,221.3,211.7,1.003,421101.7,421101.7,33424,0,0,0,L,1122011218,0,125.40,125.17,0002,28,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894941,584255.00
06/02/2016 15:15,2,7.432,ACTIVE,219.84,368.80,59.996,1464894904,"201051344001093","219011344069620",28.78,33.80,0,338.14,423.81,216.5,207.1,0.946,430215.1,430215.1,37862,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894942,584256.00
06/02/2016 15:15,2,7.744,ACTIVE,220.74,370.00,59.965,1464894904,"201051344000900","219011344069620",28.77,29.50,0,337.24,426.51,225.4,215.6,1.008,436785.4,436785.4,32820,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894943,584257.00
06/02/2016 15:15,2,7.600,ACTIVE,220.97,371.51,59.996,1464894904,"201051344000648","219011344069620",28.41,31.30,0,338.14,425.61,218.4,208.9,0.968,428574.4,428574.4,33108,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894944,584258.00
06/02/2016 15:15,2,7.615,ACTIVE,221.19,369.70,59.970,1464894904,"201051344000569","219011344069620",28.98,31.00,0,337.84,425.61,223.6,213.9,1.025,437891.8,437891.8,32742,0,0,0,L,1122011218,0,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894945,584259.00
06/02/2016 15:15,2,7.604,ACTIVE,221.42,371.81,59.959,1464894904,"201051344000983","219011344069620",29.02,30.80,0,337.54,426.21,223.4,213.7,1.034,429418.6,429418.6,33224,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894946,584260.00
06/02/2016 15:15,2,7.678,ALERT,221.64,370.60,59.970,1464894904,"201051344001158","219011344069620",28.21,31.80,0,308.09,425.01,219.3,209.8,1.012,423696.0,423696.0,33486,0,0,0,L,1122011218,0,125.62,125.62,0002,30,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894948,584261.00
06/02/2016 15:15,2,7.654,ACTIVE,221.42,371.51,59.970,1464894904,"201051344000576","219011344069620",28.61,30.30,0,339.04,425.31,221.8,212.2,1.003,430713.0,430713.0,32894,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894948,584262.00
06/02/2016 15:15,2,6.986,ACTIVE,216.00,369.10,59.970,1464894904,"274151322000087","219011344069620",26.78,49.50,0,331.83,395.55,189.4,180.9,0.725,660219.7,660219.7,26661,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464894949,584263.00
06/02/2016 15:30,2,6.766,ACTIVE,220.29,367.00,59.975,1464895803,"201051344000645","219011344069620",28.57,31.50,0,338.74,421.10,195.7,186.9,0.875,430299.1,430299.1,33029,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895804,584264.00
06/02/2016 15:30,2,6.133,ACTIVE,215.77,372.71,59.954,1464895803,"274151322000085","219011344069620",26.94,41.80,0,335.74,394.35,167.3,159.6,0.641,688503.9,688503.9,26572,0,0,0,L,1151911521,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895805,584265.00
06/02/2016 15:30,2,6.797,ACTIVE,219.61,366.70,59.959,1464895803,"201051344000633","219011344069620",28.73,34.30,0,337.84,421.70,197.7,188.9,0.932,421442.5,421442.5,33510,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895806,584266.00
06/02/2016 15:30,2,6.844,ACTIVE,220.97,369.70,59.965,1464895803,"201051344000469","219011344069620",29.14,27.80,0,338.14,422.30,202.0,193.0,0.950,422818.4,422818.4,33445,0,0,0,L,1122011218,0,125.17,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895807,584267.00
06/02/2016 15:30,2,6.787,ACTIVE,218.26,364.29,59.991,1464895803,"201051344000646","219011344069620",28.61,35.00,0,334.84,415.99,196.6,187.8,0.941,426226.9,426226.9,37993,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895808,584268.00
06/02/2016 15:30,2,6.385,ACTIVE,215.54,352.57,59.965,1464895803,"274151322000052","219011344069620",28.01,47.00,0,335.74,397.66,180.9,172.7,0.712,701971.7,701971.7,26803,0,0,0,L,1151911521,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895809,584269.00
06/02/2016 15:30,2,6.912,ACTIVE,219.39,365.19,59.938,1464895803,"201051344000585","219011344069620",28.61,33.30,0,337.24,421.70,200.1,191.2,0.910,433167.8,433167.8,37996,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895810,584270.00
06/02/2016 15:30,2,6.576,ACTIVE,217.80,365.49,59.975,1464895803,"201051344001230","219011344069620",28.73,34.50,0,334.54,414.49,191.2,182.6,0.897,429827.8,429827.8,37799,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895811,584271.00
06/02/2016 15:30,2,6.598,ACTIVE,219.39,365.80,59.944,1464895803,"201051344000582","219011344069620",28.47,33.30,0,336.94,421.10,190.2,181.7,0.862,423231.2,423231.2,37958,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895811,584272.00
06/02/2016 15:30,2,6.541,ACTIVE,218.26,364.89,59.975,1464895803,"201051344000955","219011344069620",28.69,34.30,0,336.04,413.89,189.9,181.4,0.893,435641.2,435641.2,37899,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895812,584273.00
06/02/2016 15:30,2,4.082,ACTIVE,215.54,423.50,59.981,1464895803,"274151322000094","219011344069620",39.30,43.60,0,376.62,462.88,162.4,154.8,0.636,567348.6,567348.6,27859,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895813,584274.00
06/02/2016 15:30,2,6.697,ACTIVE,220.97,368.80,59.970,1464895803,"201051344000579","219011344069620",28.71,35.00,0,338.74,420.80,194.8,186.0,0.902,436890.6,436890.6,13512,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895814,584275.00
06/02/2016 15:30,2,6.668,ACTIVE,218.03,364.59,59.959,1464895803,"201051344000890","219011344069620",28.59,37.30,0,335.74,415.39,193.1,184.4,0.888,432810.7,432810.7,37914,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895815,584276.00
06/02/2016 15:30,2,6.660,ALERT,218.71,365.19,59.970,1464895803,"201051344000438","219011344069620",28.59,34.80,0,307.48,418.70,192.9,184.3,0.906,434821.6,434821.6,37918,0,0,0,L,1122011218,0,125.40,124.27,0002,33,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895817,584277.00
06/02/2016 15:30,2,6.783,ACTIVE,218.26,363.69,59.959,1464895803,"201051344000417","219011344069620",28.03,37.00,0,336.04,413.89,192.5,183.9,0.888,427271.4,427271.4,38081,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895818,584278.00
06/02/2016 15:30,2,6.338,ACTIVE,215.54,356.18,59.970,1464895803,"274151322000083","219011344069620",28.25,48.80,0,335.74,397.66,181.2,173.0,0.720,695649.3,695649.3,26874,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895819,584279.00
06/02/2016 15:30,2,6.660,ACTIVE,216.45,354.97,59.965,1464895803,"274151322000076","219011344069620",28.71,46.40,0,335.44,399.46,193.5,184.8,0.773,740817.1,740817.1,26874,0,0,0,L,1151911521,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895820,584280.00
06/02/2016 15:30,2,6.857,ACTIVE,219.39,364.89,59.965,1464895803,"201051344000868","219011344069620",28.51,29.80,0,336.94,422.90,197.9,189.1,0.893,421917.3,421917.3,33163,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895821,584281.00
06/02/2016 15:30,2,6.619,ACTIVE,215.32,364.59,59.970,1464895803,"274151322000095","219011344069620",28.59,46.40,0,335.14,400.96,191.6,183.0,0.716,733189.3,733189.3,26792,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895822,584282.00
06/02/2016 15:30,2,6.756,ACTIVE,220.74,368.50,59.965,1464895803,"201051344000988","219011344069620",28.45,31.00,0,338.44,421.10,194.5,185.8,0.893,418977.2,418977.2,33460,0,0,0,L,1122011218,0,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895823,584283.00
06/02/2016 15:30,2,6.717,ACTIVE,219.16,365.49,59.965,1464895803,"201051344001025","219011344069620",28.65,35.20,0,336.64,420.50,194.9,186.2,0.871,432832.9,432832.9,37967,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895824,584284.00
06/02/2016 15:30,2,6.652,ACTIVE,220.74,366.70,59.965,1464895803,"201051344000458","219011344069620",28.67,32.00,0,339.34,422.00,193.1,184.4,0.915,429808.3,429808.3,33381,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895824,584285.00
06/02/2016 15:30,2,6.695,ACTIVE,221.19,368.80,59.970,1464895803,"201051344000853","219011344069620",28.98,30.00,0,340.55,421.70,196.4,187.7,0.919,428475.9,428475.9,32984,0,0,0,L,1122011218,0,126.07,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895825,584286.00
06/02/2016 15:30,2,6.664,ACTIVE,217.80,365.49,59.959,1464895803,"201051344000685","219011344069620",28.39,34.30,0,318.61,431.62,191.5,182.9,0.919,434270.8,434270.8,37812,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895826,584287.00
06/02/2016 15:30,2,6.684,ACTIVE,218.93,366.10,59.954,1464895803,"201051344000917","219011344069620",28.57,33.50,0,337.24,419.60,193.2,184.6,0.906,431106.4,431106.4,37813,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895827,584288.00
06/02/2016 15:30,2,6.662,ACTIVE,218.03,364.29,59.975,1464895803,"201051344001145","219011344069620",28.75,33.50,0,317.10,441.24,193.8,185.1,0.897,436311.9,436311.9,37666,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895828,584289.00
06/02/2016 15:30,2,6.826,ACTIVE,219.61,365.49,59.965,1464895803,"201051344000651","219011344069620",28.27,33.30,0,338.44,420.80,195.4,186.7,0.884,428688.1,428688.1,38021,0,0,0,L,1122011218,0,125.85,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895829,584290.00
06/02/2016 15:30,2,6.172,ACTIVE,215.54,371.81,59.970,1464895803,"274151322000088","219011344069620",26.92,41.00,0,335.44,394.65,168.1,160.4,0.628,672353.0,672353.0,26537,0,0,0,L,1151911521,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895830,584291.00
06/02/2016 15:30,2,4.293,ACTIVE,216.45,415.99,59.965,1464895803,"274151322000068","219011344069620",37.77,44.30,0,389.54,461.98,164.2,156.6,0.628,567167.4,567167.4,28069,0,0,0,L,1151911521,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895831,584292.00
06/02/2016 15:30,2,6.764,ACTIVE,219.16,366.40,59.981,1464895803,"201051344001135","219011344069620",28.51,32.80,0,336.94,419.60,195.3,186.5,0.897,424742.1,424742.1,37958,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895832,584293.00
06/02/2016 15:30,2,7.053,ACTIVE,218.93,367.00,60.002,1464895803,"201051344000594","219011344069620",28.45,37.50,0,335.14,419.90,203.3,194.3,0.902,433673.2,433673.2,33420,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895832,584294.00
06/02/2016 15:30,2,6.973,ACTIVE,219.61,365.80,60.002,1464895803,"201051344001203","219011344069620",28.90,34.80,0,338.44,421.10,204.1,195.1,0.941,431757.2,431757.2,37994,0,0,0,L,1122011218,0,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895833,584295.00
06/02/2016 15:30,2,6.545,ACTIVE,215.54,373.61,59.965,1464895803,"274151322000054","219011344069620",27.23,41.00,0,334.24,395.85,180.4,172.2,0.685,686747.4,686747.4,26564,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895834,584296.00
06/02/2016 15:30,2,6.811,ACTIVE,219.61,366.10,59.975,1464895803,"201051344000867","219011344069620",28.78,32.80,0,336.64,420.20,198.3,189.4,0.897,421151.2,421151.2,33426,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895835,584297.00
06/02/2016 15:30,2,6.709,ACTIVE,219.16,367.60,60.018,1464895803,"201051344001093","219011344069620",28.75,33.50,0,337.54,419.90,195.2,186.5,0.875,430263.5,430263.5,37863,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895836,584298.00
06/02/2016 15:30,2,2.568,ACTIVE,216.45,353.47,59.981,1464895803,"201051344000900","219011344069620",29.04,29.80,0,324.92,423.20,75.5,70.9,0.592,436835.8,436835.8,32821,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895837,584299.00
06/02/2016 15:30,2,2.408,ACTIVE,216.00,358.88,59.965,1464895803,"201051344000648","219011344069620",28.71,31.30,0,320.71,421.10,70.0,65.7,0.557,428623.1,428623.1,33109,0,0,0,L,1122011218,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895838,584300.00
06/02/2016 15:30,2,2.262,ACTIVE,215.54,357.68,59.996,1464895803,"201051344000569","219011344069620",28.94,31.00,0,321.61,422.00,66.3,62.1,0.552,437941.6,437941.6,32743,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895839,584301.00
06/02/2016 15:30,2,2.230,ACTIVE,215.54,358.88,59.970,1464895803,"201051344000983","219011344069620",28.75,31.00,0,322.51,422.30,64.9,60.7,0.548,429468.4,429468.4,33225,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895840,584302.00
06/02/2016 15:30,2,2.186,ACTIVE,215.32,358.28,60.007,1464895803,"201051344001158","219011344069620",27.77,32.00,0,323.11,420.50,61.5,57.4,0.517,423744.8,423744.8,33488,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895841,584303.00
06/02/2016 15:30,2,2.066,ACTIVE,215.77,358.88,59.954,1464895803,"201051344000576","219011344069620",28.29,30.00,0,324.92,421.40,59.3,55.3,0.491,430762.2,430762.2,32895,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895842,584304.00
06/02/2016 15:30,2,1.951,ACTIVE,213.74,355.28,59.970,1464895803,"274151322000087","219011344069620",26.38,49.30,0,333.33,394.65,52.1,48.4,0.358,660261.7,660261.7,26662,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464895843,584305.00
06/02/2016 15:45,2,6.812,ACTIVE,221.19,368.20,59.954,1464896703,"201051344000645","219011344069620",28.88,30.80,0,321.31,423.20,199.1,190.3,0.902,430344.5,430344.5,33030,0,0,0,L,1122011218,0,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896704,584306.00
06/02/2016 15:45,2,6.197,ACTIVE,216.45,351.37,59.954,1464896703,"274151322000085","219011344069620",26.94,41.80,0,331.83,395.25,169.1,161.3,0.645,688542.3,688542.3,26573,0,0,0,L,1151911521,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896705,584307.00
06/02/2016 15:45,2,6.758,ACTIVE,220.29,367.30,59.965,1464896703,"201051344000633","219011344069620",28.80,32.80,0,320.11,424.11,197.1,188.3,0.924,421487.6,421487.6,33511,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896706,584308.00
06/02/2016 15:45,2,6.781,ACTIVE,221.64,369.70,59.959,1464896703,"201051344000469","219011344069620",29.10,27.50,0,319.21,425.01,199.8,191.0,0.928,422864.2,422864.2,33446,0,0,0,L,1122011218,0,125.40,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896707,584309.00
06/02/2016 15:45,2,6.654,ACTIVE,218.71,366.40,59.949,1464896703,"201051344000646","219011344069620",28.86,33.80,0,317.10,423.81,194.4,185.7,0.906,426271.4,426271.4,37994,0,0,0,L,1122011218,0,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896708,584310.00
06/02/2016 15:45,2,6.248,ACTIVE,216.22,357.98,59.938,1464896703,"274151322000052","219011344069620",28.19,46.80,0,330.33,398.26,178.5,170.4,0.698,702012.5,702012.5,26804,0,0,0,L,1151911521,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896709,584311.00
06/02/2016 15:45,2,6.863,ACTIVE,220.06,367.30,59.959,1464896703,"201051344000585","219011344069620",28.84,32.20,0,319.81,424.11,200.6,191.7,0.919,433213.7,433213.7,37997,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896710,584312.00
06/02/2016 15:45,2,6.529,ACTIVE,218.26,364.59,59.928,1464896703,"201051344001230","219011344069620",29.10,33.50,0,319.21,418.39,192.5,183.8,0.879,429872.0,429872.0,37800,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896711,584313.00
06/02/2016 15:45,2,6.666,ACTIVE,219.84,366.10,59.970,1464896703,"201051344000582","219011344069620",28.51,32.60,0,319.81,425.61,192.5,183.9,0.871,423275.4,423275.4,37959,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896712,584314.00
06/02/2016 15:45,2,6.576,ACTIVE,218.93,364.59,59.954,1464896703,"201051344000955","219011344069620",28.92,34.30,0,318.91,420.20,192.5,183.9,0.906,435685.3,435685.3,37900,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896713,584315.00
06/02/2016 15:45,2,4.127,ACTIVE,216.22,430.72,59.954,1464896703,"274151322000094","219011344069620",39.58,43.20,0,337.54,463.48,164.9,157.3,0.641,567386.4,567386.4,27860,0,0,0,L,1151911521,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896714,584316.00
06/02/2016 15:45,2,6.736,ACTIVE,221.64,370.30,59.949,1464896703,"201051344000579","219011344069620",28.90,34.50,0,321.01,424.41,197.3,188.5,0.919,436935.7,436935.7,13513,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896714,584317.00
06/02/2016 15:45,2,6.662,ACTIVE,218.71,365.80,59.954,1464896703,"201051344000890","219011344069620",28.75,36.50,0,321.91,422.00,194.0,185.3,0.879,432855.0,432855.0,37915,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896715,584318.00
06/02/2016 15:45,2,6.586,ACTIVE,219.39,367.60,59.954,1464896703,"201051344000438","219011344069620",28.92,35.00,0,318.91,422.60,192.8,184.1,0.897,434865.7,434865.7,37920,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896716,584319.00
06/02/2016 15:45,2,6.596,ACTIVE,218.93,366.10,59.970,1464896703,"201051344000417","219011344069620",28.53,36.80,0,319.21,421.40,190.3,181.8,0.893,427314.9,427314.9,38082,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896717,584320.00
06/02/2016 15:45,2,6.270,ACTIVE,215.77,369.40,59.949,1464896703,"274151322000083","219011344069620",28.17,47.50,0,330.33,398.56,178.6,170.5,0.698,695690.2,695690.2,26875,0,0,0,L,1151911521,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896718,584321.00
06/02/2016 15:45,2,6.574,ACTIVE,217.13,359.18,59.944,1464896703,"274151322000076","219011344069620",28.59,46.40,0,331.83,401.26,190.3,181.8,0.751,740860.8,740860.8,26875,0,0,0,L,1151911521,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896719,584322.00
06/02/2016 15:45,2,6.633,ACTIVE,219.84,366.70,59.959,1464896703,"201051344000868","219011344069620",29.48,28.80,0,318.30,425.31,198.2,189.3,0.888,421962.8,421962.8,33164,0,0,0,L,1122011218,0,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896720,584323.00
06/02/2016 15:45,2,6.512,ACTIVE,215.54,371.21,59.954,1464896703,"274151322000095","219011344069620",28.90,46.40,0,330.63,402.46,190.4,181.9,0.712,733233.1,733233.1,26793,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896721,584324.00
06/02/2016 15:45,2,6.816,ACTIVE,221.42,368.80,59.959,1464896703,"201051344000988","219011344069620",28.65,30.30,0,319.51,423.81,197.7,188.9,0.915,419022.5,419022.5,33461,0,0,0,L,1122011218,0,125.62,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896722,584325.00
06/02/2016 15:45,2,6.697,ACTIVE,219.61,366.70,59.917,1464896703,"201051344001025","219011344069620",29.14,34.30,0,320.11,425.31,197.7,188.9,0.888,432878.2,432878.2,37968,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896723,584326.00
06/02/2016 15:45,2,6.717,ACTIVE,221.19,367.60,59.965,1464896703,"201051344000458","219011344069620",29.00,31.80,0,319.81,424.71,197.2,188.5,0.932,429853.6,429853.6,33382,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896724,584327.00
06/02/2016 15:45,2,6.705,ACTIVE,221.87,369.40,59.965,1464896703,"201051344000853","219011344069620",29.42,29.80,0,323.72,426.21,199.8,190.9,0.928,428521.8,428521.8,32985,0,0,0,L,1122011218,0,126.30,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896725,584328.00
06/02/2016 15:45,2,6.621,ACTIVE,218.48,366.40,59.959,1464896703,"201051344000685","219011344069620",28.84,33.00,0,317.10,422.90,193.3,184.7,0.932,434315.2,434315.2,37813,0,0,0,L,1122011218,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896725,584329.00
06/02/2016 15:45,2,6.650,ACTIVE,219.61,367.00,59.954,1464896703,"201051344000917","219011344069620",28.78,33.30,0,320.41,423.81,193.8,185.1,0.902,431150.9,431150.9,37814,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896726,584330.00
06/02/2016 15:45,2,6.619,ACTIVE,218.71,365.80,59.991,1464896703,"201051344001145","219011344069620",28.90,32.20,0,320.11,422.90,193.7,185.0,0.893,436356.3,436356.3,37667,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896727,584331.00
06/02/2016 15:45,2,6.734,ACTIVE,220.06,367.00,59.996,1464896703,"201051344000651","219011344069620",28.65,32.00,0,321.91,423.20,195.3,186.5,0.875,428732.8,428732.8,38022,0,0,0,L,1122011218,0,126.07,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896728,584332.00
06/02/2016 15:45,2,6.086,ACTIVE,215.77,359.18,59.949,1464896703,"274151322000088","219011344069620",27.29,40.40,0,330.63,395.55,168.1,160.3,0.628,672391.4,672391.4,26538,0,0,0,L,1151911521,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896729,584333.00
06/02/2016 15:45,2,4.125,ACTIVE,217.13,439.13,59.954,1464896703,"274151322000068","219011344069620",39.44,44.30,0,336.94,463.78,164.6,156.9,0.610,567205.3,567205.3,28070,0,0,0,L,1151911521,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896730,584334.00
06/02/2016 15:45,2,6.596,ACTIVE,219.61,366.10,59.959,1464896703,"201051344001135","219011344069620",28.98,32.20,0,319.51,423.20,193.5,184.9,0.879,424786.6,424786.6,37959,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896731,584335.00
06/02/2016 15:45,2,6.734,ACTIVE,219.39,365.19,59.991,1464896703,"201051344000594","219011344069620",28.80,37.00,0,318.91,423.81,196.3,187.5,0.902,433718.4,433718.4,33421,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896732,584336.00
06/02/2016 15:45,2,6.615,ACTIVE,219.84,366.10,59.970,1464896703,"201051344001203","219011344069620",28.98,35.00,0,320.71,424.11,194.0,185.4,0.893,431802.1,431802.1,37995,0,0,0,L,1122011218,0,126.07,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896733,584337.00
06/02/2016 15:45,2,6.133,ACTIVE,216.22,361.59,59.991,1464896703,"274151322000054","219011344069620",27.37,41.30,0,329.13,397.05,170.0,162.1,0.636,686786.6,686786.6,26565,0,0,0,L,1151911521,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896734,584338.00
06/02/2016 15:45,2,6.715,ACTIVE,220.06,366.40,59.959,1464896703,"201051344000867","219011344069620",28.71,32.00,0,319.51,424.41,195.3,186.5,0.884,421196.5,421196.5,33427,0,0,0,L,1122011218,0,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896735,584339.00
06/02/2016 15:45,2,6.426,ACTIVE,219.84,367.30,59.970,1464896703,"201051344001093","219011344069620",29.16,32.20,0,320.71,422.90,189.8,181.3,0.853,430307.5,430307.5,37864,0,0,0,L,1122011218,0,125.85,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896736,584340.00
06/02/2016 15:45,2,6.654,ACTIVE,220.74,368.50,59.959,1464896703,"201051344000900","219011344069620",29.40,29.00,0,318.91,425.61,198.1,189.2,0.893,436881.9,436881.9,32822,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896736,584341.00
06/02/2016 15:45,2,6.588,ACTIVE,220.74,366.40,59.959,1464896703,"201051344000648","219011344069620",28.77,30.50,0,319.51,424.41,191.9,183.3,0.871,428667.8,428667.8,33110,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896738,584342.00
06/02/2016 15:45,2,6.539,ACTIVE,220.97,366.70,59.959,1464896703,"201051344000569","219011344069620",29.62,30.80,0,320.71,425.61,196.1,187.4,0.910,437987.3,437987.3,32744,0,0,0,L,1122011218,0,125.40,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896738,584343.00
06/02/2016 15:45,2,6.557,ACTIVE,221.19,367.60,59.965,1464896703,"201051344000983","219011344069620",29.60,30.30,0,321.61,425.01,196.4,187.7,0.924,429514.2,429514.2,33226,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896739,584344.00
06/02/2016 15:45,2,6.723,ACTIVE,221.42,369.10,59.959,1464896703,"201051344001158","219011344069620",28.33,31.30,0,320.71,423.50,192.8,184.1,0.906,423789.7,423789.7,33489,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896740,584345.00
06/02/2016 15:45,2,6.607,ACTIVE,221.42,368.80,59.959,1464896703,"201051344000576","219011344069620",29.18,29.00,0,322.51,425.31,195.1,186.4,0.893,430807.8,430807.8,32896,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896741,584346.00
06/02/2016 15:45,2,6.094,ACTIVE,216.00,370.90,59.991,1464896703,"274151322000087","219011344069620",27.10,49.00,0,331.23,395.85,167.3,159.5,0.623,660300.5,660300.5,26663,0,0,0,L,1151911521,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464896742,584347.00
06/02/2016 16:00,2,6.535,ACTIVE,219.84,364.89,59.996,1464897603,"201051344000645","219011344069620",28.69,31.00,0,341.15,414.19,189.9,181.4,0.844,430390.4,430390.4,33031,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897604,584348.00
06/02/2016 16:00,2,5.947,ALERT,214.64,353.77,59.991,1464897603,"274151322000085","219011344069620",26.94,40.40,0,281.94,388.64,162.2,154.7,0.628,688581.2,688581.2,26574,0,0,0,L,1151911521,0,123.59,123.59,0002,35,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897606,584349.00
06/02/2016 16:00,2,6.514,ACTIVE,219.16,366.70,59.991,1464897603,"201051344000633","219011344069620",28.73,33.00,0,320.11,413.89,189.4,180.9,0.884,421533.4,421533.4,33512,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897607,584350.00
06/02/2016 16:00,2,6.557,ACTIVE,220.29,367.00,60.007,1464897603,"201051344000469","219011344069620",28.88,27.50,0,323.41,416.29,191.8,183.2,0.893,422910.5,422910.5,33447,0,0,0,L,1122011218,0,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897608,584351.00
06/02/2016 16:00,2,6.436,ACTIVE,217.13,361.89,60.023,1464897603,"201051344000646","219011344069620",28.77,33.50,0,319.51,410.58,187.5,179.0,0.884,426316.6,426316.6,37995,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897608,584352.00
06/02/2016 16:00,2,6.041,ACTIVE,214.64,354.07,59.996,1464897603,"274151322000052","219011344069620",28.17,45.80,0,330.63,392.55,172.3,164.4,0.681,702053.9,702053.9,26805,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897609,584353.00
06/02/2016 16:00,2,6.607,ACTIVE,218.71,363.69,60.007,1464897603,"201051344000585","219011344069620",28.92,32.40,0,318.91,412.38,193.4,184.8,0.897,433260.4,433260.4,37998,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897610,584354.00
06/02/2016 16:00,2,6.414,ACTIVE,216.90,361.89,59.991,1464897603,"201051344001230","219011344069620",28.55,33.30,0,318.30,409.38,185.5,177.1,0.857,429916.7,429916.7,37801,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897611,584355.00
06/02/2016 16:00,2,6.287,ACTIVE,217.13,361.29,59.996,1464897603,"201051344000955","219011344069620",29.02,34.00,0,320.41,409.08,184.8,176.5,0.871,435730.1,435730.1,37901,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897613,584356.00
06/02/2016 16:00,2,3.965,ALERT,214.64,431.02,60.002,1464897603,"274151322000094","219011344069620",39.24,42.00,0,299.97,496.24,157.2,149.8,0.623,567424.4,567424.4,27861,0,0,0,L,1151911521,0,122.68,124.04,0002,36,0,0,0,0,0,0,1,1263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897615,584357.00
06/02/2016 16:00,2,6.447,ACTIVE,220.29,366.10,59.991,1464897603,"201051344000579","219011344069620",28.90,34.50,0,321.61,414.49,188.9,180.4,0.884,436981.5,436981.5,13514,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897616,584358.00
06/02/2016 16:00,2,0.094,ALERT,215.32,303.58,59.991,1464897603,"201051344000890","219011344069620",35.64,36.00,0,291.25,408.48,3.4,1.4,0.000,432900.1,432900.1,37916,0,0,0,L,1122011218,0,123.81,122.46,0002,32,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897618,584359.00
06/02/2016 16:00,2,6.354,ACTIVE,216.22,360.38,59.986,1464897603,"201051344000438","219011344069620",28.65,35.00,0,320.41,409.38,184.2,175.9,0.871,434910.6,434910.6,37921,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897619,584360.00
06/02/2016 16:00,2,6.393,ACTIVE,216.90,360.38,59.986,1464897603,"201051344000417","219011344069620",28.17,36.00,0,321.31,408.18,182.4,174.2,0.857,427359.3,427359.3,38083,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897620,584361.00
06/02/2016 16:00,2,6.027,ACTIVE,214.19,354.07,60.002,1464897603,"274151322000083","219011344069620",28.05,46.60,0,331.23,391.34,171.2,163.3,0.681,695731.8,695731.8,26876,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897620,584362.00
06/02/2016 16:00,2,6.289,ACTIVE,215.32,360.99,59.981,1464897603,"274151322000076","219011344069620",28.71,45.00,0,333.63,394.05,182.6,174.3,0.725,740905.2,740905.2,26876,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897621,584363.00
06/02/2016 16:00,2,6.508,ACTIVE,218.93,365.19,60.002,1464897603,"201051344000868","219011344069620",28.75,29.50,0,336.04,414.79,189.5,181.0,0.866,422009.1,422009.1,33165,0,0,0,L,1122011218,0,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897622,584364.00
06/02/2016 16:00,2,6.330,ALERT,214.19,370.60,59.975,1464897603,"274151322000095","219011344069620",28.55,46.00,0,300.57,404.57,182.8,174.5,0.689,733277.5,733277.5,26794,0,0,0,L,1151911521,0,123.36,123.36,0002,35,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897624,584365.00
06/02/2016 16:00,2,6.574,ACTIVE,220.29,367.90,60.002,1464897603,"201051344000988","219011344069620",28.39,30.80,0,318.91,415.09,188.9,180.4,0.879,419068.8,419068.8,33462,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897625,584366.00
06/02/2016 16:00,2,6.551,ALERT,218.48,363.69,59.996,1464897603,"201051344001025","219011344069620",28.63,33.80,0,302.37,409.68,189.9,181.4,0.875,432924.4,432924.4,37969,0,0,0,L,1122011218,0,124.94,124.04,0002,29,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897627,584367.00
06/02/2016 16:00,2,6.498,ACTIVE,220.06,365.49,59.996,1464897603,"201051344000458","219011344069620",28.80,31.80,0,324.92,414.79,189.4,180.9,0.906,429899.9,429899.9,33383,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897628,584368.00
06/02/2016 16:00,2,6.543,ACTIVE,220.52,368.50,59.954,1464897603,"201051344000853","219011344069620",28.86,30.00,0,340.85,415.69,191.2,182.6,0.897,428568.4,428568.4,32986,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897629,584369.00
06/02/2016 16:00,2,6.447,ACTIVE,217.13,363.99,59.981,1464897603,"201051344000685","219011344069620",28.63,33.30,0,319.81,407.87,186.8,178.4,0.906,434360.6,434360.6,37814,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897630,584370.00
06/02/2016 16:00,2,6.467,ACTIVE,218.26,365.49,59.981,1464897603,"201051344000917","219011344069620",28.57,33.00,0,320.41,409.98,187.1,178.7,0.875,431196.3,431196.3,37815,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897631,584371.00
06/02/2016 16:00,2,6.408,ALERT,217.35,361.59,60.018,1464897603,"201051344001145","219011344069620",28.78,32.80,0,280.73,408.78,186.8,178.4,0.862,436401.5,436401.5,37668,0,0,0,L,1122011218,0,124.49,123.36,0002,31,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897633,584372.00
06/02/2016 16:00,2,6.498,ALERT,218.71,363.09,59.965,1464897603,"201051344000651","219011344069620",28.49,32.40,0,302.37,412.98,187.3,178.9,0.853,428778.5,428778.5,38023,0,0,0,L,1122011218,0,125.62,123.81,0002,28,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897635,584373.00
06/02/2016 16:00,2,5.818,ACTIVE,214.41,350.17,59.986,1464897603,"274151322000088","219011344069620",27.29,40.60,0,332.13,388.94,160.8,153.3,0.610,672430.8,672430.8,26539,0,0,0,L,1151911521,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897636,584374.00
06/02/2016 16:00,2,3.932,ACTIVE,215.09,437.03,59.981,1464897603,"274151322000068","219011344069620",39.24,44.00,0,393.45,457.17,156.7,149.4,0.597,567243.7,567243.7,28071,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897637,584375.00
06/02/2016 16:00,2,6.361,ACTIVE,218.03,361.89,59.975,1464897603,"201051344001135","219011344069620",28.53,32.40,0,319.51,409.38,183.8,175.5,0.862,424832.0,424832.0,37960,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897638,584376.00
06/02/2016 16:00,2,6.438,ACTIVE,218.26,363.99,59.975,1464897603,"201051344000594","219011344069620",28.77,36.80,0,321.61,409.98,187.5,179.0,0.871,433764.7,433764.7,33422,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897638,584377.00
06/02/2016 16:00,2,6.336,ACTIVE,218.26,361.29,59.975,1464897603,"201051344001203","219011344069620",28.90,34.50,0,320.71,409.98,185.5,177.1,0.884,431847.9,431847.9,37996,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897639,584378.00
06/02/2016 16:00,2,5.861,ALERT,214.19,351.67,59.970,1464897603,"274151322000054","219011344069620",27.51,40.40,0,285.84,390.74,163.2,155.6,0.623,686826.6,686826.6,26566,0,0,0,L,1151911521,0,123.14,123.14,0002,31,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897641,584379.00
06/02/2016 16:00,2,6.436,ACTIVE,219.16,363.69,59.981,1464897603,"201051344000867","219011344069620",28.77,32.60,0,322.21,412.98,187.6,179.1,0.862,421242.7,421242.7,33428,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897642,584380.00
06/02/2016 16:00,2,6.260,ACTIVE,218.48,361.59,59.959,1464897603,"201051344001093","219011344069620",28.82,33.50,0,320.71,409.98,182.8,174.5,0.800,430352.4,430352.4,37865,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897643,584381.00
06/02/2016 16:00,2,6.500,ACTIVE,219.61,367.30,59.975,1464897603,"201051344000900","219011344069620",29.06,29.00,0,321.91,434.93,191.4,182.8,0.866,436928.8,436928.8,32823,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897644,584382.00
06/02/2016 16:00,2,6.398,ACTIVE,219.84,365.19,59.944,1464897603,"201051344000648","219011344069620",28.75,30.50,0,319.51,414.19,186.2,177.8,0.849,428713.4,428713.4,33111,0,0,0,L,1122011218,0,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897645,584383.00
06/02/2016 16:00,2,6.480,ACTIVE,220.06,365.80,59.959,1464897603,"201051344000569","219011344069620",28.98,30.50,0,339.04,415.99,190.2,181.6,0.875,438033.9,438033.9,32745,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897646,584384.00
06/02/2016 16:00,2,6.504,ACTIVE,220.06,366.10,59.986,1464897603,"201051344000983","219011344069620",28.98,30.30,0,323.41,415.69,190.9,182.3,0.888,429560.8,429560.8,33227,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897647,584385.00
06/02/2016 16:00,2,6.537,ACTIVE,220.29,365.80,59.981,1464897603,"201051344001158","219011344069620",28.29,31.30,0,320.71,414.49,187.3,178.9,0.866,423835.5,423835.5,33490,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897648,584386.00
06/02/2016 16:00,2,6.467,ACTIVE,220.06,365.19,59.986,1464897603,"201051344000576","219011344069620",28.75,29.50,0,340.25,415.39,188.2,179.7,0.857,430854.0,430854.0,32897,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897649,584387.00
06/02/2016 16:00,2,5.967,ALERT,214.41,361.29,59.991,1464897603,"274151322000087","219011344069620",26.82,48.80,0,299.07,388.64,162.0,154.4,0.605,660340.0,660340.0,26664,0,0,0,L,1151911521,0,123.36,123.59,0002,40,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897651,584388.00
