ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 16:00,2,6.367,ALERT,218.48,364.29,60.007,1464897603,"201051344000582","219011344069620",28.51,32.40,0,291.55,412.08,183.8,175.4,0.831,423322.0,423322.0,37960,0,0,0,L,1122011218,1,124.94,124.27,0002,29,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464897652,584389.00
06/02/2016 16:15,2,6.148,ACTIVE,219.84,363.99,59.959,1464898503,"201051344000645","219011344069620",28.63,30.50,0,339.04,409.08,178.3,170.1,0.800,430434.0,430434.0,33032,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898504,584390.00
06/02/2016 16:15,2,5.510,ACTIVE,214.64,366.10,59.991,1464898503,"274151322000085","219011344069620",27.31,40.20,0,332.13,381.73,152.3,145.1,0.583,688618.4,688618.4,26576,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898505,584391.00
06/02/2016 16:15,2,6.021,ACTIVE,219.16,363.99,59.991,1464898503,"201051344000633","219011344069620",29.10,32.80,0,336.64,408.18,177.5,169.4,0.835,421576.8,421576.8,33513,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898506,584392.00
06/02/2016 16:15,2,6.025,ACTIVE,220.29,365.19,59.965,1464898503,"201051344000469","219011344069620",29.40,26.50,0,338.44,411.78,179.5,171.3,0.835,422954.5,422954.5,33448,0,0,0,L,1122011218,0,124.72,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898507,584393.00
06/02/2016 16:15,2,5.996,ACTIVE,217.35,360.08,60.002,1464898503,"201051344000646","219011344069620",28.88,33.30,0,332.13,406.07,175.3,167.3,0.831,426359.6,426359.6,37996,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898508,584394.00
06/02/2016 16:15,2,5.568,ACTIVE,214.87,348.96,59.970,1464898503,"274151322000052","219011344069620",28.47,45.00,0,323.72,420.20,160.6,153.1,0.632,702093.3,702093.3,26806,0,0,0,L,1151911521,0,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898509,584395.00
06/02/2016 16:15,2,6.215,ALERT,218.48,362.79,59.922,1464898503,"201051344000585","219011344069620",28.92,32.00,0,301.17,405.77,182.1,173.8,0.849,433304.8,433304.8,37999,0,0,0,L,1122011218,0,124.72,124.27,0002,27,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898511,584396.00
06/02/2016 16:15,2,5.938,ALERT,217.35,358.88,59.928,1464898503,"201051344001230","219011344069620",28.92,32.60,0,284.34,405.17,173.9,165.9,0.804,429959.1,429959.1,37802,0,0,0,L,1122011218,0,124.72,123.36,0002,28,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898513,584397.00
06/02/2016 16:15,2,5.924,ACTIVE,218.71,363.99,60.018,1464898503,"201051344000582","219011344069620",29.02,32.60,0,335.44,409.38,174.2,166.2,0.787,423362.7,423362.7,37962,0,0,0,L,1122011218,0,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898513,584398.00
06/02/2016 16:15,2,5.955,ACTIVE,217.35,360.08,59.954,1464898503,"201051344000955","219011344069620",28.88,34.00,0,318.91,426.51,174.2,166.2,0.826,435772.7,435772.7,37902,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898514,584399.00
06/02/2016 16:15,2,3.660,ACTIVE,214.87,437.03,59.975,1464898503,"274151322000094","219011344069620",39.68,41.30,0,393.45,455.97,147.7,140.6,0.579,567460.5,567460.5,27863,0,0,0,L,1151911521,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898515,584400.00
06/02/2016 16:15,2,6.102,ACTIVE,220.29,365.19,59.996,1464898503,"201051344000579","219011344069620",28.94,34.00,0,342.35,410.28,179.0,170.8,0.840,437025.1,437025.1,13515,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898516,584401.00
06/02/2016 16:15,2,6.088,ACTIVE,217.35,360.69,59.986,1464898503,"201051344000890","219011344069620",28.47,35.80,0,301.17,405.47,175.5,167.5,0.800,432942.7,432942.7,37918,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898517,584402.00
06/02/2016 16:15,2,5.936,ACTIVE,218.03,361.89,59.986,1464898503,"201051344000438","219011344069620",29.24,34.30,0,330.63,410.28,175.8,167.8,0.831,434953.1,434953.1,37922,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898518,584403.00
06/02/2016 16:15,2,6.053,ALERT,217.58,360.08,59.981,1464898503,"201051344000417","219011344069620",28.41,35.80,0,294.56,404.87,174.1,166.1,0.813,427401.3,427401.3,38084,0,0,0,L,1122011218,0,124.49,123.59,0002,31,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898520,584404.00
06/02/2016 16:15,2,5.721,ACTIVE,214.19,370.60,59.970,1464898503,"274151322000083","219011344069620",28.41,46.00,0,325.52,395.55,164.6,156.9,0.650,695771.4,695771.4,26877,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898521,584405.00
06/02/2016 16:15,2,5.949,ACTIVE,215.54,361.89,59.986,1464898503,"274151322000076","219011344069620",29.16,44.00,0,337.54,390.14,175.6,167.6,0.698,740947.4,740947.4,26877,0,0,0,L,1151911521,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898522,584406.00
06/02/2016 16:15,2,6.164,ACTIVE,219.16,365.49,60.002,1464898503,"201051344000868","219011344069620",29.20,28.80,0,336.34,408.78,182.3,174.0,0.826,422053.0,422053.0,33166,0,0,0,L,1122011218,0,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898523,584407.00
06/02/2016 16:15,2,5.943,ACTIVE,214.64,363.99,59.981,1464898503,"274151322000095","219011344069620",29.26,44.00,0,330.93,386.53,176.0,167.9,0.663,733319.8,733319.8,26796,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898523,584408.00
06/02/2016 16:15,2,6.252,ACTIVE,220.29,367.00,59.954,1464898503,"201051344000988","219011344069620",28.77,30.00,0,341.45,411.18,182.1,173.8,0.840,419112.4,419112.4,33463,0,0,0,L,1122011218,0,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898524,584409.00
06/02/2016 16:15,2,6.201,ACTIVE,218.48,362.79,59.991,1464898503,"201051344001025","219011344069620",29.10,33.50,0,336.94,406.97,182.9,174.6,0.813,432968.2,432968.2,37971,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898525,584410.00
06/02/2016 16:15,2,6.205,ACTIVE,220.06,365.80,59.975,1464898503,"201051344000458","219011344069620",28.90,31.50,0,338.44,409.98,181.7,173.4,0.866,429943.4,429943.4,33384,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898526,584411.00
06/02/2016 16:15,2,6.170,ACTIVE,220.52,366.70,59.970,1464898503,"201051344000853","219011344069620",29.36,29.30,0,342.95,411.18,183.4,175.1,0.853,428612.3,428612.3,32987,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898527,584412.00
06/02/2016 16:15,2,6.102,ACTIVE,217.35,361.29,59.991,1464898503,"201051344000685","219011344069620",28.84,32.80,0,337.84,405.17,178.2,170.1,0.862,434403.3,434403.3,37815,0,0,0,L,1122011218,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898528,584413.00
06/02/2016 16:15,2,6.031,ACTIVE,218.48,363.09,59.970,1464898503,"201051344000917","219011344069620",29.24,33.30,0,336.04,405.17,178.5,170.4,0.840,431239.2,431239.2,37816,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898529,584414.00
06/02/2016 16:15,2,6.176,ACTIVE,217.58,361.59,59.996,1464898503,"201051344001145","219011344069620",28.47,32.00,0,337.24,405.17,178.1,170.0,0.818,436444.3,436444.3,37670,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898530,584415.00
06/02/2016 16:15,2,6.156,ACTIVE,218.93,364.59,59.991,1464898503,"201051344000651","219011344069620",28.82,32.20,0,326.72,408.18,179.8,171.7,0.809,428821.5,428821.5,38025,0,0,0,L,1122011218,0,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898531,584416.00
06/02/2016 16:15,2,5.525,ACTIVE,214.41,351.67,59.981,1464898503,"274151322000088","219011344069620",27.65,39.00,0,332.73,381.42,154.6,147.3,0.583,672467.8,672467.8,26540,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898532,584417.00
06/02/2016 16:15,2,3.686,ACTIVE,215.77,444.54,59.991,1464898503,"274151322000068","219011344069620",40.31,43.60,0,394.65,457.17,149.3,142.2,0.570,567279.8,567279.8,28072,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898532,584418.00
06/02/2016 16:15,2,6.031,ACTIVE,218.48,360.38,59.996,1464898503,"201051344001135","219011344069620",29.22,32.40,0,337.24,405.17,178.5,170.3,0.813,424874.7,424874.7,37961,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898533,584419.00
06/02/2016 16:15,2,6.297,ACTIVE,218.71,364.29,59.996,1464898503,"201051344000594","219011344069620",28.47,36.30,0,336.04,407.27,181.6,173.3,0.826,433808.2,433808.2,33423,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898534,584420.00
06/02/2016 16:15,2,6.066,ACTIVE,218.48,362.19,59.975,1464898503,"201051344001203","219011344069620",29.26,33.80,0,315.60,421.70,179.7,171.6,0.826,431890.9,431890.9,37997,0,0,0,L,1122011218,0,125.62,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898535,584421.00
06/02/2016 16:15,2,5.625,ACTIVE,215.09,369.70,59.986,1464898503,"274151322000054","219011344069620",27.71,39.80,0,331.53,383.23,157.8,150.4,0.605,686864.3,686864.3,26568,0,0,0,L,1151911521,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898536,584422.00
06/02/2016 16:15,2,6.238,ACTIVE,219.39,363.99,59.996,1464898503,"201051344000867","219011344069620",28.73,32.20,0,336.94,405.17,181.6,173.3,0.826,421285.9,421285.9,33429,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898537,584423.00
06/02/2016 16:15,2,5.969,ACTIVE,218.26,362.19,59.991,1464898503,"201051344001093","219011344069620",29.20,32.00,0,336.34,404.27,176.6,168.5,0.800,430394.4,430394.4,37866,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898538,584424.00
06/02/2016 16:15,2,6.232,ACTIVE,219.61,364.59,59.981,1464898503,"201051344000900","219011344069620",29.30,28.30,0,336.34,410.28,185.0,176.6,0.840,436972.8,436972.8,32824,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898539,584425.00
06/02/2016 16:15,2,6.123,ACTIVE,219.61,365.19,59.991,1464898503,"201051344000648","219011344069620",28.88,30.00,0,337.84,409.68,179.2,171.0,0.818,428756.0,428756.0,33112,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898540,584426.00
06/02/2016 16:15,2,6.189,ACTIVE,220.06,364.89,59.986,1464898503,"201051344000569","219011344069620",29.34,30.00,0,336.94,409.98,183.9,175.6,0.849,438077.5,438077.5,32746,0,0,0,L,1122011218,0,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898541,584427.00
06/02/2016 16:15,2,6.205,ACTIVE,220.29,366.10,59.986,1464898503,"201051344000983","219011344069620",29.20,30.30,0,337.54,410.88,183.6,175.3,0.866,429604.5,429604.5,33228,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898542,584428.00
06/02/2016 16:15,2,6.188,ACTIVE,220.29,363.99,59.975,1464898503,"201051344001158","219011344069620",28.82,31.00,0,338.44,409.98,180.7,172.5,0.835,423878.4,423878.4,33491,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898543,584429.00
06/02/2016 16:15,2,6.143,ACTIVE,220.29,367.30,59.991,1464898503,"201051344000576","219011344069620",29.22,29.30,0,342.35,410.28,181.8,173.6,0.831,430897.2,430897.2,32898,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898544,584430.00
06/02/2016 16:15,2,5.598,ACTIVE,214.87,348.36,59.954,1464898503,"274151322000087","219011344069620",27.53,47.30,0,332.73,381.73,156.0,148.6,0.583,660377.1,660377.1,26666,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464898545,584431.00
06/02/2016 16:30,2,5.789,ACTIVE,219.61,362.49,59.975,1464899403,"201051344000645","219011344069620",29.08,30.00,0,339.04,406.97,170.5,162.7,0.769,430476.0,430476.0,33033,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899404,584432.00
06/02/2016 16:30,2,5.205,ACTIVE,214.41,346.86,59.970,1464899403,"274151322000085","219011344069620",27.67,39.00,0,333.33,380.52,145.9,138.9,0.561,688654.2,688654.2,26577,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899405,584433.00
06/02/2016 16:30,2,5.795,ACTIVE,218.71,363.09,59.981,1464899403,"201051344000633","219011344069620",29.02,31.50,0,336.64,406.67,170.2,162.4,0.809,421618.8,421618.8,33514,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899406,584434.00
06/02/2016 16:30,2,5.721,ACTIVE,219.84,363.99,59.975,1464899403,"201051344000469","219011344069620",29.66,26.50,0,338.14,409.08,171.8,163.8,0.804,422997.0,422997.0,33449,0,0,0,L,1122011218,0,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899406,584435.00
06/02/2016 16:30,2,5.670,ACTIVE,216.90,360.38,59.970,1464899403,"201051344000646","219011344069620",29.34,32.20,0,337.24,403.97,168.4,160.7,0.795,426401.1,426401.1,37997,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899407,584436.00
06/02/2016 16:30,2,5.279,ACTIVE,214.19,348.96,59.949,1464899403,"274151322000052","219011344069620",28.77,43.60,0,333.03,382.93,153.8,146.5,0.601,702131.2,702131.2,26807,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899408,584437.00
06/02/2016 16:30,2,5.926,ACTIVE,218.26,362.49,59.981,1464899403,"201051344000585","219011344069620",29.12,31.00,0,334.84,403.37,174.8,166.8,0.804,433347.9,433347.9,38001,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899409,584438.00
06/02/2016 16:30,2,5.615,ALERT,216.90,359.48,59.975,1464899403,"201051344001230","219011344069620",29.20,32.20,0,302.98,407.87,166.1,158.3,0.769,430000.0,430000.0,37804,0,0,0,L,1122011218,0,124.49,123.14,0002,27,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899411,584439.00
06/02/2016 16:30,2,5.723,ACTIVE,218.26,361.89,59.986,1464899403,"201051344000582","219011344069620",28.73,31.80,0,336.34,403.37,166.5,158.8,0.734,423403.7,423403.7,37963,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899412,584440.00
06/02/2016 16:30,2,5.607,ACTIVE,217.13,360.38,59.981,1464899403,"201051344000955","219011344069620",29.30,32.60,0,337.84,402.46,166.4,158.7,0.787,435813.6,435813.6,37903,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899413,584441.00
06/02/2016 16:30,2,3.533,ACTIVE,214.41,430.42,59.986,1464899403,"274151322000094","219011344069620",39.20,40.60,0,403.37,455.37,140.3,133.5,0.548,567495.1,567495.1,27864,0,0,0,L,1151911521,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899414,584442.00
06/02/2016 16:30,2,5.812,ACTIVE,219.61,362.79,60.002,1464899403,"201051344000579","219011344069620",29.00,33.00,0,339.65,408.18,170.7,162.8,0.800,437067.1,437067.1,13516,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899415,584443.00
06/02/2016 16:30,2,5.742,ACTIVE,217.13,360.38,59.996,1464899403,"201051344000890","219011344069620",28.73,34.50,0,338.14,402.77,167.1,159.4,0.765,432983.9,432983.9,37919,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899416,584444.00
06/02/2016 16:30,2,5.641,ACTIVE,217.80,360.38,59.981,1464899403,"201051344000438","219011344069620",29.18,32.80,0,337.24,403.07,166.8,159.1,0.782,434994.2,434994.2,37923,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899417,584445.00
06/02/2016 16:30,2,5.656,ACTIVE,217.58,361.59,59.954,1464899403,"201051344000417","219011344069620",28.78,34.50,0,337.84,402.16,164.9,157.2,0.782,427441.9,427441.9,38086,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899418,584446.00
06/02/2016 16:30,2,5.395,ACTIVE,214.19,350.47,59.986,1464899403,"274151322000083","219011344069620",28.35,43.80,0,331.83,382.33,154.8,147.5,0.614,695809.5,695809.5,26878,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899419,584447.00
06/02/2016 16:30,2,5.568,ACTIVE,215.09,369.70,59.986,1464899403,"274151322000076","219011344069620",29.22,42.00,0,337.84,388.04,164.6,156.9,0.658,740988.0,740988.0,26878,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899420,584448.00
06/02/2016 16:30,2,5.730,ACTIVE,218.48,360.38,59.986,1464899403,"201051344000868","219011344069620",29.50,27.80,0,336.34,403.37,171.1,163.2,0.782,422095.2,422095.2,33167,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899421,584449.00
06/02/2016 16:30,2,5.600,ACTIVE,214.19,350.77,59.981,1464899403,"274151322000095","219011344069620",29.18,42.50,0,331.83,385.33,165.6,157.9,0.628,733360.6,733360.6,26797,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899422,584450.00
06/02/2016 16:30,2,5.816,ACTIVE,219.61,365.19,59.991,1464899403,"201051344000988","219011344069620",29.06,29.00,0,341.15,408.78,171.2,163.3,0.800,419154.6,419154.6,33464,0,0,0,L,1122011218,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899423,584451.00
06/02/2016 16:30,2,5.814,ACTIVE,217.80,360.38,60.012,1464899403,"201051344001025","219011344069620",29.14,33.00,0,337.84,403.67,171.6,163.7,0.773,433010.6,433010.6,37972,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899424,584452.00
06/02/2016 16:30,2,5.777,ACTIVE,219.61,364.29,60.018,1464899403,"201051344000458","219011344069620",29.22,30.80,0,338.74,407.27,170.8,163.0,0.813,429985.5,429985.5,33385,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899424,584453.00
06/02/2016 16:30,2,5.754,ACTIVE,220.06,363.39,59.996,1464899403,"201051344000853","219011344069620",29.52,28.00,0,343.55,408.78,172.2,164.2,0.800,428654.7,428654.7,32988,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899425,584454.00
06/02/2016 16:30,2,5.674,ACTIVE,216.90,359.48,59.986,1464899403,"201051344000685","219011344069620",29.18,31.80,0,337.84,402.77,167.6,159.8,0.813,434444.7,434444.7,37816,0,0,0,L,1122011218,0,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899426,584455.00
06/02/2016 16:30,2,5.711,ACTIVE,218.03,361.89,59.986,1464899403,"201051344000917","219011344069620",29.04,32.20,0,336.04,402.77,168.1,160.3,0.804,431280.6,431280.6,37817,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899427,584456.00
06/02/2016 16:30,2,5.637,ACTIVE,217.13,358.28,60.018,1464899403,"201051344001145","219011344069620",29.40,31.30,0,338.14,402.46,167.8,160.0,0.782,436485.7,436485.7,37671,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899428,584457.00
06/02/2016 16:30,2,5.781,ACTIVE,218.26,362.19,59.986,1464899403,"201051344000651","219011344069620",28.80,31.80,0,334.54,401.86,168.7,160.9,0.778,428863.2,428863.2,38026,0,0,0,L,1122011218,0,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899429,584458.00
06/02/2016 16:30,2,5.107,ACTIVE,214.19,349.26,59.981,1464899403,"274151322000088","219011344069620",27.97,38.00,0,332.43,380.22,144.6,137.7,0.544,672503.5,672503.5,26541,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899430,584459.00
06/02/2016 16:30,2,3.514,ACTIVE,215.09,437.33,59.975,1464899403,"274151322000068","219011344069620",39.50,41.50,0,398.86,456.57,140.4,133.6,0.539,567314.5,567314.5,28073,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899431,584460.00
06/02/2016 16:30,2,5.682,ACTIVE,217.80,360.99,59.981,1464899403,"201051344001135","219011344069620",29.10,31.30,0,337.54,402.77,167.5,159.7,0.773,424916.1,424916.1,37962,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899432,584461.00
06/02/2016 16:30,2,5.781,ACTIVE,218.03,360.08,60.002,1464899403,"201051344000594","219011344069620",29.12,35.00,0,336.34,404.57,170.4,162.6,0.782,433850.3,433850.3,33424,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899433,584462.00
06/02/2016 16:30,2,5.736,ACTIVE,218.26,361.59,59.981,1464899403,"201051344001203","219011344069620",29.00,32.60,0,337.24,403.07,168.5,160.7,0.787,431932.5,431932.5,37998,0,0,0,L,1122011218,0,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899434,584463.00
06/02/2016 16:30,2,5.246,ACTIVE,214.64,354.07,59.981,1464899403,"274151322000054","219011344069620",27.87,38.60,0,332.43,382.03,148.0,140.9,0.570,686900.7,686900.7,26569,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899434,584464.00
06/02/2016 16:30,2,5.760,ACTIVE,218.71,360.08,59.981,1464899403,"201051344000867","219011344069620",29.16,31.00,0,336.34,402.77,170.0,162.1,0.773,421327.9,421327.9,33430,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899435,584465.00
06/02/2016 16:30,2,5.535,ACTIVE,218.03,360.08,59.959,1464899403,"201051344001093","219011344069620",29.34,31.30,0,336.94,401.56,164.3,156.6,0.756,430435.0,430435.0,37867,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899436,584466.00
06/02/2016 16:30,2,5.686,ACTIVE,219.16,364.29,59.981,1464899403,"201051344000900","219011344069620",29.88,28.00,0,337.24,408.78,172.0,164.1,0.782,437015.3,437015.3,32825,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899437,584467.00
06/02/2016 16:30,2,5.668,ACTIVE,219.16,359.18,60.018,1464899403,"201051344000648","219011344069620",29.14,28.80,0,337.54,406.07,167.4,159.6,0.773,428797.2,428797.2,33113,0,0,0,L,1122011218,0,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899438,584468.00
06/02/2016 16:30,2,5.770,ACTIVE,219.39,363.09,59.954,1464899403,"201051344000569","219011344069620",29.30,29.80,0,337.54,407.57,171.2,163.3,0.795,438119.7,438119.7,32747,0,0,0,L,1122011218,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899439,584469.00
06/02/2016 16:30,2,5.736,ACTIVE,219.61,363.69,59.981,1464899403,"201051344000983","219011344069620",29.54,29.50,0,337.54,407.27,171.6,163.7,0.804,429646.7,429646.7,33229,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899440,584470.00
06/02/2016 16:30,2,5.760,ACTIVE,219.61,363.09,59.986,1464899403,"201051344001158","219011344069620",28.94,30.00,0,338.74,407.27,168.8,161.0,0.791,423920.0,423920.0,33492,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899441,584471.00
06/02/2016 16:30,2,5.729,ACTIVE,219.61,363.39,59.981,1464899403,"201051344000576","219011344069620",29.22,28.30,0,338.44,408.18,169.5,161.7,0.778,430939.0,430939.0,32899,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899442,584472.00
06/02/2016 16:30,2,5.188,ACTIVE,214.64,365.49,59.996,1464899403,"274151322000087","219011344069620",27.81,46.40,0,333.33,380.22,146.1,139.1,0.539,660412.9,660412.9,26667,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464899443,584473.00
06/02/2016 16:45,2,5.361,ACTIVE,219.84,363.39,59.959,1464900303,"201051344000645","219011344069620",28.96,29.80,0,338.14,402.46,157.3,149.9,0.712,430514.9,430514.9,33034,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900304,584474.00
06/02/2016 16:45,2,4.824,ACTIVE,215.32,362.49,59.975,1464900303,"274151322000085","219011344069620",27.31,38.40,0,333.33,381.12,133.5,126.9,0.508,688687.3,688687.3,26578,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900305,584475.00
06/02/2016 16:45,2,5.375,ACTIVE,218.93,363.09,59.954,1464900303,"201051344000633","219011344069620",28.84,31.80,0,336.64,402.16,157.1,149.7,0.738,421657.7,421657.7,33515,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900306,584476.00
06/02/2016 16:45,2,5.289,ACTIVE,219.84,363.99,59.965,1464900303,"201051344000469","219011344069620",29.58,26.50,0,337.54,403.67,158.3,150.9,0.747,423036.1,423036.1,33450,0,0,0,L,1122011218,0,124.49,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900307,584477.00
06/02/2016 16:45,2,5.264,ACTIVE,217.35,359.48,59.959,1464900303,"201051344000646","219011344069620",29.10,32.00,0,337.24,401.26,155.1,147.7,0.729,426439.5,426439.5,37998,0,0,0,L,1122011218,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900307,584478.00
06/02/2016 16:45,2,4.854,ACTIVE,214.87,367.00,59.959,1464900303,"274151322000052","219011344069620",28.71,42.00,0,332.73,383.53,141.0,134.2,0.552,702166.1,702166.1,26808,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900308,584479.00
06/02/2016 16:45,2,5.518,ACTIVE,218.48,362.19,59.970,1464900303,"201051344000585","219011344069620",28.88,31.30,0,336.94,403.37,161.4,153.8,0.747,433387.8,433387.8,38002,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900309,584480.00
06/02/2016 16:45,2,5.143,ACTIVE,217.35,359.48,59.938,1464900303,"201051344001230","219011344069620",29.32,31.80,0,336.94,398.86,152.8,145.5,0.707,430037.8,430037.8,37806,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900310,584481.00
06/02/2016 16:45,2,5.246,ACTIVE,218.48,361.89,59.975,1464900303,"201051344000582","219011344069620",28.88,31.50,0,337.84,402.46,153.5,146.2,0.698,423441.7,423441.7,37964,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900311,584482.00
06/02/2016 16:45,2,5.205,ACTIVE,217.35,360.38,59.944,1464900303,"201051344000955","219011344069620",28.98,32.60,0,338.14,398.56,152.8,145.6,0.720,435851.5,435851.5,37904,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900312,584483.00
06/02/2016 16:45,2,3.227,ACTIVE,215.09,433.72,59.949,1464900303,"274151322000094","219011344069620",39.28,40.60,0,400.06,454.16,128.0,121.6,0.499,567526.8,567526.8,27865,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900313,584484.00
06/02/2016 16:45,2,5.408,ACTIVE,220.06,363.09,59.975,1464900303,"201051344000579","219011344069620",28.75,32.40,0,338.14,402.46,157.5,150.1,0.742,437106.0,437106.0,13517,0,0,0,L,1122011218,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900314,584485.00
06/02/2016 16:45,2,5.248,ACTIVE,217.35,359.48,59.975,1464900303,"201051344000890","219011344069620",28.98,34.00,0,338.14,398.56,154.0,146.7,0.716,433022.0,433022.0,37920,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900315,584486.00
06/02/2016 16:45,2,5.166,ACTIVE,218.26,361.29,59.965,1464900303,"201051344000438","219011344069620",29.32,32.60,0,337.84,401.56,153.4,146.1,0.720,435032.2,435032.2,37924,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900316,584487.00
06/02/2016 16:45,2,5.193,ACTIVE,217.80,360.99,59.975,1464900303,"201051344000417","219011344069620",28.92,34.50,0,337.54,398.26,152.1,144.9,0.734,427479.5,427479.5,38087,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900317,584488.00
06/02/2016 16:45,2,4.893,ACTIVE,215.09,366.10,59.965,1464900303,"274151322000083","219011344069620",28.69,43.00,0,332.43,383.53,142.2,135.3,0.561,695844.6,695844.6,26879,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900317,584489.00
06/02/2016 16:45,2,5.102,ACTIVE,216.00,353.17,59.986,1464900303,"274151322000076","219011344069620",29.20,41.00,0,334.54,385.63,151.0,143.8,0.575,741025.4,741025.4,26879,0,0,0,L,1151911521,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900318,584490.00
06/02/2016 16:45,2,5.363,ACTIVE,218.93,361.29,59.975,1464900303,"201051344000868","219011344069620",29.06,27.50,0,337.54,402.77,157.8,150.4,0.712,422134.1,422134.1,33168,0,0,0,L,1122011218,0,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900319,584491.00
06/02/2016 16:45,2,5.121,ACTIVE,215.09,351.07,59.959,1464900303,"274151322000095","219011344069620",29.32,42.00,0,332.13,385.93,152.1,144.8,0.570,733398.2,733398.2,26798,0,0,0,L,1151911521,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900320,584492.00
06/02/2016 16:45,2,5.373,ACTIVE,219.61,363.99,59.959,1464900303,"201051344000988","219011344069620",29.02,29.30,0,336.34,403.97,157.9,150.5,0.738,419193.6,419193.6,33465,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900321,584493.00
06/02/2016 16:45,2,5.316,ACTIVE,218.26,361.59,59.944,1464900303,"201051344001025","219011344069620",29.40,32.20,0,338.14,402.77,158.3,150.9,0.712,433049.8,433049.8,37973,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900322,584494.00
06/02/2016 16:45,2,5.309,ACTIVE,219.84,363.09,59.965,1464900303,"201051344000458","219011344069620",29.30,30.50,0,337.84,403.67,157.6,150.2,0.747,430024.4,430024.4,33386,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900323,584495.00
06/02/2016 16:45,2,5.355,ACTIVE,220.29,364.29,59.965,1464900303,"201051344000853","219011344069620",29.24,28.30,0,342.65,403.97,158.6,151.1,0.747,428693.9,428693.9,32989,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900324,584496.00
06/02/2016 16:45,2,5.260,ACTIVE,217.35,361.59,59.949,1464900303,"201051344000685","219011344069620",28.98,31.50,0,337.24,399.16,154.4,147.1,0.729,434482.8,434482.8,37817,0,0,0,L,1122011218,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900325,584497.00
06/02/2016 16:45,2,5.246,ACTIVE,218.48,360.38,59.933,1464900303,"201051344000917","219011344069620",29.10,32.00,0,337.54,401.86,154.6,147.3,0.720,431318.9,431318.9,37818,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900326,584498.00
06/02/2016 16:45,2,5.299,ACTIVE,217.58,360.38,59.965,1464900303,"201051344001145","219011344069620",28.82,31.00,0,338.14,400.36,154.7,147.4,0.720,436524.0,436524.0,37672,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900327,584499.00
06/02/2016 16:45,2,5.264,ACTIVE,218.71,361.89,59.970,1464900303,"201051344000651","219011344069620",29.22,31.50,0,337.24,402.16,155.7,148.3,0.712,428901.8,428901.8,38027,0,0,0,L,1122011218,0,125.62,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900328,584500.00
06/02/2016 16:45,2,4.723,ACTIVE,215.09,366.40,59.965,1464900303,"274151322000088","219011344069620",27.81,37.50,0,332.43,381.42,132.9,126.4,0.499,672536.4,672536.4,26542,0,0,0,L,1151911521,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900328,584501.00
06/02/2016 16:45,2,3.297,ACTIVE,215.77,414.79,59.959,1464900303,"274151322000068","219011344069620",38.68,41.00,0,400.96,454.46,128.4,122.0,0.486,567346.4,567346.4,28074,0,0,0,L,1151911521,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900330,584502.00
06/02/2016 16:45,2,5.283,ACTIVE,218.03,360.08,59.981,1464900303,"201051344001135","219011344069620",28.84,31.30,0,337.54,401.26,154.4,147.1,0.712,424954.3,424954.3,37963,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900331,584503.00
06/02/2016 16:45,2,5.389,ACTIVE,218.26,361.89,60.007,1464900303,"201051344000594","219011344069620",28.88,34.80,0,337.24,404.27,157.7,150.3,0.725,433889.2,433889.2,33425,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900332,584504.00
06/02/2016 16:45,2,5.320,ACTIVE,218.48,361.59,59.965,1464900303,"201051344001203","219011344069620",28.78,32.60,0,337.24,401.86,155.2,147.8,0.720,431970.9,431970.9,37999,0,0,0,L,1122011218,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900333,584505.00
06/02/2016 16:45,2,4.793,ACTIVE,215.09,350.17,59.965,1464900303,"274151322000054","219011344069620",27.89,38.00,0,332.13,382.63,135.3,128.7,0.513,686934.3,686934.3,26570,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900334,584506.00
06/02/2016 16:45,2,5.359,ACTIVE,218.93,361.59,59.959,1464900303,"201051344000867","219011344069620",28.92,30.50,0,337.54,401.86,157.0,149.6,0.720,421366.7,421366.7,33431,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900335,584507.00
06/02/2016 16:45,2,5.068,ACTIVE,218.26,360.38,59.975,1464900303,"201051344001093","219011344069620",29.42,30.50,0,337.84,400.96,151.0,143.9,0.685,430472.5,430472.5,37868,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900335,584508.00
06/02/2016 16:45,2,5.381,ACTIVE,219.39,363.99,59.981,1464900303,"201051344000900","219011344069620",29.12,28.00,0,336.94,403.07,158.7,151.3,0.725,437054.5,437054.5,32826,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900336,584509.00
06/02/2016 16:45,2,5.291,ACTIVE,219.39,362.49,59.975,1464900303,"201051344000648","219011344069620",28.82,29.30,0,337.54,402.46,154.5,147.2,0.712,428835.3,428835.3,33114,0,0,0,L,1122011218,0,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900337,584510.00
06/02/2016 16:45,2,5.293,ACTIVE,219.61,363.09,59.949,1464900303,"201051344000569","219011344069620",29.42,29.00,0,337.24,403.67,157.7,150.3,0.720,438158.8,438158.8,32748,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900338,584511.00
06/02/2016 16:45,2,5.340,ACTIVE,219.84,363.69,59.975,1464900303,"201051344000983","219011344069620",29.34,29.30,0,337.24,403.97,158.6,151.2,0.747,429685.9,429685.9,33230,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900339,584512.00
06/02/2016 16:45,2,5.268,ACTIVE,219.84,362.79,59.954,1464900303,"201051344001158","219011344069620",29.20,30.00,0,337.24,402.46,155.9,148.5,0.729,423958.5,423958.5,33493,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900340,584513.00
06/02/2016 16:45,2,5.248,ACTIVE,220.06,365.19,59.991,1464900303,"201051344000576","219011344069620",29.44,28.00,0,337.84,403.37,156.5,149.1,0.712,430977.6,430977.6,32900,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900341,584514.00
06/02/2016 16:45,2,4.793,ACTIVE,215.32,363.99,59.970,1464900303,"274151322000087","219011344069620",27.63,46.20,0,332.43,380.82,134.2,127.6,0.499,660446.1,660446.1,26668,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464900342,584515.00
06/02/2016 17:00,2,4.953,ACTIVE,218.93,362.49,59.954,1464901203,"201051344000645","219011344069620",28.90,29.50,0,339.95,399.46,145.0,138.0,0.654,430550.8,430550.8,33035,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901205,584516.00
06/02/2016 17:00,2,4.373,ACTIVE,215.09,364.29,59.949,1464901203,"274151322000085","219011344069620",27.75,37.00,0,337.84,378.72,122.9,116.7,0.473,688717.7,688717.7,26579,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901205,584517.00
06/02/2016 17:00,2,4.941,ACTIVE,218.26,360.69,59.970,1464901203,"201051344000633","219011344069620",28.98,31.50,0,338.74,396.75,145.0,138.0,0.685,421693.6,421693.6,33516,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901206,584518.00
06/02/2016 17:00,2,4.904,ACTIVE,219.16,362.19,59.954,1464901203,"201051344000469","219011344069620",29.42,25.80,0,338.74,400.66,146.1,139.1,0.685,423072.4,423072.4,33451,0,0,0,L,1122011218,0,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901207,584519.00
06/02/2016 17:00,2,4.869,ACTIVE,216.67,357.68,59.959,1464901203,"201051344000646","219011344069620",29.06,31.30,0,336.94,395.55,143.2,136.3,0.676,426475.0,426475.0,37999,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901208,584520.00
06/02/2016 17:00,2,4.459,ACTIVE,214.64,353.47,59.949,1464901203,"274151322000052","219011344069620",28.71,41.80,0,334.54,381.12,129.5,123.1,0.504,702198.3,702198.3,26809,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901209,584521.00
06/02/2016 17:00,2,5.055,ACTIVE,217.80,357.68,59.954,1464901203,"201051344000585","219011344069620",29.22,30.30,0,337.54,396.45,149.6,142.5,0.689,433424.8,433424.8,38003,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901210,584522.00
06/02/2016 17:00,2,4.762,ACTIVE,216.45,356.48,59.965,1464901203,"201051344001230","219011344069620",29.20,31.30,0,337.84,395.55,140.8,134.0,0.654,430072.7,430072.7,37807,0,0,0,L,1122011218,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901211,584523.00
06/02/2016 17:00,2,4.818,ACTIVE,217.80,359.48,59.965,1464901203,"201051344000582","219011344069620",29.06,31.00,0,337.54,395.85,141.7,134.9,0.632,423476.8,423476.8,37965,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901212,584524.00
06/02/2016 17:00,2,4.771,ACTIVE,216.67,356.78,59.970,1464901203,"201051344000955","219011344069620",29.20,31.80,0,338.44,397.96,141.1,134.3,0.667,435886.4,435886.4,37905,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901213,584525.00
06/02/2016 17:00,2,2.980,ACTIVE,214.87,417.79,59.954,1464901203,"274151322000094","219011344069620",38.80,40.00,0,398.26,449.95,117.3,111.3,0.455,567556.0,567556.0,27866,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901214,584526.00
06/02/2016 17:00,2,4.928,ACTIVE,218.93,361.29,59.954,1464901203,"201051344000579","219011344069620",29.24,32.40,0,339.65,400.06,145.9,138.9,0.694,437142.1,437142.1,13518,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901215,584527.00
06/02/2016 17:00,2,4.873,ACTIVE,216.67,357.98,59.970,1464901203,"201051344000890","219011344069620",28.86,33.00,0,338.74,394.95,142.5,135.6,0.650,433057.3,433057.3,37921,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901216,584528.00
06/02/2016 17:00,2,4.754,ACTIVE,217.13,358.58,59.954,1464901203,"201051344000438","219011344069620",29.42,32.60,0,334.84,394.65,141.6,134.8,0.672,435067.3,435067.3,37925,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901217,584529.00
06/02/2016 17:00,2,4.732,ACTIVE,216.90,356.48,59.959,1464901203,"201051344000417","219011344069620",29.24,33.30,0,338.14,394.35,140.2,133.4,0.667,427514.2,427514.2,38088,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901218,584530.00
