ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 17:00,2,4.490,ACTIVE,214.41,356.48,59.954,1464901203,"274151322000083","219011344069620",28.82,42.00,0,334.24,380.52,130.9,124.4,0.517,695877.1,695877.1,26880,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901219,584531.00
06/02/2016 17:00,2,4.656,ACTIVE,215.32,353.77,59.959,1464901203,"274151322000076","219011344069620",29.50,40.00,0,338.74,383.53,139.0,132.3,0.544,741059.9,741059.9,26880,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901219,584532.00
06/02/2016 17:00,2,4.920,ACTIVE,217.80,359.48,59.970,1464901203,"201051344000868","219011344069620",29.20,27.30,0,338.14,396.15,145.4,138.4,0.663,422170.2,422170.2,33169,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901220,584533.00
06/02/2016 17:00,2,4.703,ACTIVE,214.41,352.27,59.954,1464901203,"274151322000095","219011344069620",29.46,40.60,0,333.93,380.22,140.2,133.4,0.530,733433.0,733433.0,26799,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901221,584534.00
06/02/2016 17:00,2,4.949,ACTIVE,218.93,362.49,59.959,1464901203,"201051344000988","219011344069620",29.10,29.30,0,342.05,400.96,145.8,138.8,0.672,419229.6,419229.6,33466,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901222,584535.00
06/02/2016 17:00,2,4.945,ACTIVE,217.35,358.28,59.954,1464901203,"201051344001025","219011344069620",29.24,31.50,0,338.14,395.55,146.5,139.4,0.663,433086.1,433086.1,37974,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901223,584536.00
06/02/2016 17:00,2,4.967,ACTIVE,218.93,361.59,59.959,1464901203,"201051344000458","219011344069620",28.92,30.30,0,339.95,399.76,145.4,138.5,0.694,430060.5,430060.5,33387,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901224,584537.00
06/02/2016 17:00,2,4.902,ACTIVE,219.61,362.49,59.959,1464901203,"201051344000853","219011344069620",29.48,28.50,0,344.45,401.26,146.5,139.4,0.689,428730.2,428730.2,32990,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901225,584538.00
06/02/2016 17:00,2,4.820,ACTIVE,216.67,357.68,59.970,1464901203,"201051344000685","219011344069620",29.14,31.50,0,335.14,394.65,142.3,135.4,0.689,434518.1,434518.1,37818,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901226,584539.00
06/02/2016 17:00,2,4.818,ACTIVE,217.58,359.78,59.970,1464901203,"201051344000917","219011344069620",29.32,31.80,0,337.24,394.35,143.1,136.2,0.672,431354.3,431354.3,37819,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901227,584540.00
06/02/2016 17:00,2,4.861,ACTIVE,216.90,357.68,59.965,1464901203,"201051344001145","219011344069620",29.08,30.30,0,329.43,403.67,143.3,136.4,0.663,436559.4,436559.4,37673,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901228,584541.00
06/02/2016 17:00,2,4.840,ACTIVE,217.80,359.48,59.959,1464901203,"201051344000651","219011344069620",29.38,31.00,0,337.54,396.45,143.9,137.0,0.654,428937.5,428937.5,38028,0,0,0,L,1122011218,0,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901228,584542.00
06/02/2016 17:00,2,4.293,ACTIVE,214.64,359.48,59.954,1464901203,"274151322000088","219011344069620",27.99,36.30,0,335.74,376.01,121.7,115.5,0.460,672566.6,672566.6,26543,0,0,0,L,1151911521,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901229,584543.00
06/02/2016 17:00,2,2.961,ACTIVE,215.54,423.20,59.959,1464901203,"274151322000068","219011344069620",39.58,40.60,0,398.86,456.87,119.0,112.9,0.446,567375.7,567375.7,28075,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901230,584544.00
06/02/2016 17:00,2,4.855,ACTIVE,217.35,356.18,59.965,1464901203,"201051344001135","219011344069620",29.04,31.00,0,338.44,394.95,142.7,135.8,0.663,424989.6,424989.6,37964,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901231,584545.00
06/02/2016 17:00,2,4.904,ACTIVE,217.35,361.29,59.954,1464901203,"201051344000594","219011344069620",29.36,34.00,0,336.64,396.15,145.8,138.8,0.667,433925.3,433925.3,33426,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901232,584546.00
06/02/2016 17:00,2,4.873,ACTIVE,217.58,358.88,59.959,1464901203,"201051344001203","219011344069620",29.00,32.00,0,338.14,395.25,143.2,136.2,0.667,432006.4,432006.4,38000,0,0,0,L,1122011218,0,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901233,584547.00
06/02/2016 17:00,2,4.357,ACTIVE,214.64,364.89,59.959,1464901203,"274151322000054","219011344069620",28.21,37.00,0,334.24,379.32,124.4,118.1,0.473,686965.1,686965.1,26571,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901234,584548.00
06/02/2016 17:00,2,4.861,ACTIVE,218.26,359.78,59.949,1464901203,"201051344000867","219011344069620",29.46,30.50,0,338.14,395.25,145.0,138.0,0.658,421402.5,421402.5,33432,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901235,584549.00
06/02/2016 17:00,2,4.666,ACTIVE,217.58,357.08,59.933,1464901203,"201051344001093","219011344069620",29.44,30.00,0,337.54,394.35,139.1,132.3,0.650,430506.9,430506.9,37869,0,0,0,L,1122011218,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901236,584550.00
06/02/2016 17:00,2,4.912,ACTIVE,218.48,360.69,59.965,1464901203,"201051344000900","219011344069620",29.42,27.30,0,338.44,399.46,146.5,139.4,0.672,437090.8,437090.8,32827,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901237,584551.00
06/02/2016 17:00,2,4.861,ACTIVE,218.71,361.59,59.965,1464901203,"201051344000648","219011344069620",28.92,29.00,0,339.95,399.76,142.5,135.6,0.654,428870.6,428870.6,33115,0,0,0,L,1122011218,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901238,584552.00
06/02/2016 17:00,2,4.859,ALERT,218.71,360.99,59.981,1464901203,"201051344000569","219011344069620",29.60,29.00,0,308.99,405.47,145.7,138.7,0.676,438194.7,438194.7,32749,0,0,0,L,1122011218,0,124.27,124.72,0002,24,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901240,584553.00
06/02/2016 17:00,2,4.904,ACTIVE,218.93,361.29,59.970,1464901203,"201051344000983","219011344069620",29.46,29.00,0,323.41,423.81,146.3,139.3,0.689,429722.2,429722.2,33231,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901241,584554.00
06/02/2016 17:00,2,4.883,ACTIVE,219.16,361.89,59.970,1464901203,"201051344001158","219011344069620",29.14,29.30,0,339.95,399.16,144.1,137.2,0.681,423994.2,423994.2,33494,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901241,584555.00
06/02/2016 17:00,2,4.885,ACTIVE,219.16,362.49,59.954,1464901203,"201051344000576","219011344069620",29.06,27.80,0,342.95,400.06,143.8,136.9,0.658,431013.3,431013.3,32901,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901242,584556.00
06/02/2016 17:00,2,4.369,ACTIVE,215.09,359.48,59.965,1464901203,"274151322000087","219011344069620",27.85,45.00,0,336.94,378.42,123.3,117.1,0.460,660476.7,660476.7,26669,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464901243,584557.00
06/02/2016 17:15,2,4.494,ACTIVE,218.93,360.69,59.959,1464902103,"201051344000645","219011344069620",29.04,28.30,0,342.65,392.85,132.3,125.8,0.592,430583.8,430583.8,33036,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902104,584558.00
06/02/2016 17:15,2,3.904,ACTIVE,215.09,352.57,59.970,1464902103,"274151322000085","219011344069620",28.17,35.80,0,338.44,373.61,111.3,105.5,0.424,688745.5,688745.5,26580,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902105,584559.00
06/02/2016 17:15,2,4.490,ACTIVE,218.26,360.08,59.959,1464902103,"201051344000633","219011344069620",29.14,30.00,0,341.45,393.15,132.5,126.0,0.619,421726.6,421726.6,33517,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902106,584560.00
06/02/2016 17:15,2,4.443,ACTIVE,218.93,360.99,59.970,1464902103,"201051344000469","219011344069620",29.68,25.50,0,340.85,394.05,133.5,126.9,0.632,423105.6,423105.6,33452,0,0,0,L,1122011218,0,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902107,584561.00
06/02/2016 17:15,2,4.371,ACTIVE,216.90,357.08,59.970,1464902103,"201051344000646","219011344069620",29.52,30.30,0,338.14,392.55,130.8,124.3,0.614,426507.6,426507.6,38000,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902108,584562.00
06/02/2016 17:15,2,3.984,ACTIVE,214.87,362.79,59.954,1464902103,"274151322000052","219011344069620",29.06,39.50,0,321.31,393.75,117.3,111.3,0.460,702227.6,702227.6,26810,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902109,584563.00
06/02/2016 17:15,2,4.617,ACTIVE,217.80,357.68,59.991,1464902103,"201051344000585","219011344069620",29.36,29.00,0,337.24,393.75,137.4,130.7,0.632,433459.0,433459.0,38004,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902110,584564.00
06/02/2016 17:15,2,4.314,ACTIVE,216.90,355.88,59.970,1464902103,"201051344001230","219011344069620",29.38,30.00,0,337.54,389.84,128.3,122.0,0.592,430104.7,430104.7,37808,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902111,584565.00
06/02/2016 17:15,2,4.396,ACTIVE,218.03,357.98,59.970,1464902103,"201051344000582","219011344069620",29.00,30.00,0,337.54,392.25,129.2,122.7,0.592,423508.9,423508.9,37966,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902112,584566.00
06/02/2016 17:15,2,4.324,ACTIVE,216.90,356.48,59.965,1464902103,"201051344000955","219011344069620",29.34,31.00,0,339.34,390.44,128.4,122.0,0.610,435918.5,435918.5,37906,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902113,584567.00
06/02/2016 17:15,2,2.613,ACTIVE,214.87,431.62,59.959,1464902103,"274151322000094","219011344069620",39.96,38.80,0,400.96,449.65,105.9,100.3,0.411,567582.5,567582.5,27867,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902114,584568.00
06/02/2016 17:15,2,4.510,ACTIVE,219.16,360.08,59.965,1464902103,"201051344000579","219011344069620",29.20,31.00,0,342.35,394.95,133.3,126.8,0.623,437175.3,437175.3,13519,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902115,584569.00
06/02/2016 17:15,2,4.346,ACTIVE,217.13,357.98,59.970,1464902103,"201051344000890","219011344069620",29.48,32.20,0,338.74,391.04,129.8,123.4,0.592,433089.7,433089.7,37922,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902116,584570.00
06/02/2016 17:15,2,4.289,ACTIVE,217.58,357.08,59.959,1464902103,"201051344000438","219011344069620",29.70,32.00,0,338.44,392.85,129.0,122.6,0.597,435099.5,435099.5,37926,0,0,0,L,1122011218,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902117,584571.00
06/02/2016 17:15,2,4.365,ACTIVE,217.35,355.88,59.959,1464902103,"201051344000417","219011344069620",28.90,32.40,0,338.74,391.64,127.8,121.4,0.605,427546.1,427546.1,38089,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902118,584572.00
06/02/2016 17:15,2,4.051,ACTIVE,214.64,355.58,59.933,1464902103,"274151322000083","219011344069620",28.98,40.80,0,324.62,401.56,118.9,112.8,0.473,695906.7,695906.7,26881,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902118,584573.00
06/02/2016 17:15,2,4.213,ACTIVE,215.54,365.49,59.970,1464902103,"274151322000076","219011344069620",29.54,38.20,0,339.04,379.92,126.0,119.7,0.495,741091.4,741091.4,26881,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902119,584574.00
06/02/2016 17:15,2,4.439,ACTIVE,217.80,359.48,59.965,1464902103,"201051344000868","219011344069620",29.40,27.00,0,338.14,391.64,132.2,125.7,0.605,422203.3,422203.3,33170,0,0,0,L,1122011218,0,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902120,584575.00
06/02/2016 17:15,2,4.287,ACTIVE,214.64,358.58,59.965,1464902103,"274151322000095","219011344069620",29.38,39.50,0,319.21,413.29,127.6,121.2,0.477,733464.9,733464.9,26800,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902121,584576.00
06/02/2016 17:15,2,4.373,ACTIVE,218.71,361.29,59.975,1464902103,"201051344000988","219011344069620",29.86,28.50,0,342.35,396.15,132.2,125.7,0.619,419262.8,419262.8,33467,0,0,0,L,1122011218,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902122,584577.00
06/02/2016 17:15,2,4.537,ACTIVE,217.58,355.88,59.981,1464902103,"201051344001025","219011344069620",29.04,30.50,0,338.74,392.25,133.3,126.8,0.605,433119.4,433119.4,37975,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902123,584578.00
06/02/2016 17:15,2,4.490,ACTIVE,218.71,359.78,59.970,1464902103,"201051344000458","219011344069620",29.26,29.30,0,343.25,392.85,133.0,126.4,0.636,430093.6,430093.6,33388,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902124,584579.00
06/02/2016 17:15,2,4.494,ACTIVE,219.39,361.59,59.975,1464902103,"201051344000853","219011344069620",29.30,28.00,0,344.76,395.85,133.5,126.9,0.636,428763.5,428763.5,32991,0,0,0,L,1122011218,0,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902125,584580.00
06/02/2016 17:15,2,4.350,ACTIVE,216.90,357.08,59.965,1464902103,"201051344000685","219011344069620",29.48,30.80,0,338.74,391.64,129.8,123.4,0.628,434550.5,434550.5,37819,0,0,0,L,1122011218,0,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902126,584581.00
06/02/2016 17:15,2,4.342,ACTIVE,217.58,357.38,59.949,1464902103,"201051344000917","219011344069620",29.66,30.80,0,337.84,391.34,130.3,123.9,0.619,431386.8,431386.8,37820,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902127,584582.00
06/02/2016 17:15,2,4.377,ACTIVE,216.90,356.18,59.981,1464902103,"201051344001145","219011344069620",29.48,30.50,0,339.04,391.34,130.7,124.2,0.601,436592.0,436592.0,37674,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902128,584583.00
06/02/2016 17:15,2,4.441,ACTIVE,218.03,357.98,59.954,1464902103,"201051344000651","219011344069620",29.26,30.00,0,338.14,391.34,131.6,125.1,0.597,428970.2,428970.2,38029,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902129,584584.00
06/02/2016 17:15,2,3.871,ACTIVE,214.64,348.66,59.965,1464902103,"274151322000088","219011344069620",28.05,35.00,0,335.44,373.01,109.9,104.1,0.415,672594.2,672594.2,26544,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902130,584585.00
06/02/2016 17:15,2,2.635,ACTIVE,215.77,427.71,59.965,1464902103,"274151322000068","219011344069620",39.94,39.80,0,396.75,454.76,107.0,101.4,0.407,567402.4,567402.4,28076,0,0,0,L,1151911521,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902130,584586.00
06/02/2016 17:15,2,4.369,ACTIVE,217.35,357.68,60.007,1464902103,"201051344001135","219011344069620",29.40,29.50,0,339.34,391.64,130.1,123.6,0.605,425022.0,425022.0,37965,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902131,584587.00
06/02/2016 17:15,2,4.455,ACTIVE,217.58,357.98,59.965,1464902103,"201051344000594","219011344069620",29.50,32.80,0,337.54,392.55,133.1,126.5,0.597,433958.5,433958.5,33427,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902132,584588.00
06/02/2016 17:15,2,4.355,ACTIVE,217.80,358.88,59.981,1464902103,"201051344001203","219011344069620",29.52,31.50,0,338.14,391.64,130.2,123.7,0.597,432038.9,432038.9,38001,0,0,0,L,1122011218,0,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902133,584589.00
06/02/2016 17:15,2,3.895,ACTIVE,214.87,358.88,59.965,1464902103,"274151322000054","219011344069620",28.53,35.20,0,337.24,374.21,112.5,106.6,0.433,686993.2,686993.2,26572,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902134,584590.00
06/02/2016 17:15,2,4.475,ACTIVE,218.26,358.88,59.975,1464902103,"201051344000867","219011344069620",29.22,29.00,0,338.44,391.64,132.4,125.9,0.605,421435.5,421435.5,33433,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902135,584591.00
06/02/2016 17:15,2,4.211,ACTIVE,217.58,358.28,59.975,1464902103,"201051344001093","219011344069620",29.54,29.80,0,335.74,397.66,126.0,119.7,0.566,430538.4,430538.4,37870,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902136,584592.00
06/02/2016 17:15,2,4.396,ACTIVE,218.48,359.78,59.981,1464902103,"201051344000900","219011344069620",29.94,27.00,0,339.34,393.15,133.3,126.8,0.610,437124.1,437124.1,32828,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902137,584593.00
06/02/2016 17:15,2,4.412,ACTIVE,218.48,359.18,59.975,1464902103,"201051344000648","219011344069620",29.10,27.80,0,342.35,392.85,130.0,123.6,0.601,428903.1,428903.1,33116,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902138,584594.00
06/02/2016 17:15,2,4.420,ACTIVE,218.71,360.08,59.975,1464902103,"201051344000569","219011344069620",29.62,27.80,0,339.65,392.85,132.6,126.1,0.619,438227.7,438227.7,32751,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902139,584595.00
06/02/2016 17:15,2,4.469,ACTIVE,218.71,359.18,59.986,1464902103,"201051344000983","219011344069620",29.58,27.80,0,339.65,393.45,133.8,127.2,0.632,429755.5,429755.5,33232,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902140,584596.00
06/02/2016 17:15,2,4.439,ACTIVE,218.71,360.08,59.981,1464902103,"201051344001158","219011344069620",29.22,28.50,0,342.95,392.85,131.5,125.0,0.614,424026.9,424026.9,33495,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902141,584597.00
06/02/2016 17:15,2,4.379,ACTIVE,218.93,360.99,59.975,1464902103,"201051344000576","219011344069620",29.54,27.00,0,343.25,395.55,131.1,124.6,0.601,431046.0,431046.0,32902,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902142,584598.00
06/02/2016 17:15,2,3.930,ACTIVE,215.09,348.66,59.975,1464902103,"274151322000087","219011344069620",28.09,43.60,0,337.24,372.41,111.7,105.9,0.415,660504.6,660504.6,26670,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464902143,584599.00
06/02/2016 17:30,2,4.033,ACTIVE,217.58,356.48,59.986,1464903003,"201051344000645","219011344069620",29.38,27.30,0,339.04,388.64,120.0,113.9,0.548,430613.7,430613.7,33037,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903004,584600.00
06/02/2016 17:30,2,3.469,ACTIVE,214.19,357.98,59.991,1464903003,"274151322000085","219011344069620",28.51,34.00,0,335.74,370.90,100.2,94.8,0.384,688770.5,688770.5,26581,0,0,0,L,1151911521,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903005,584601.00
06/02/2016 17:30,2,4.043,ACTIVE,217.13,357.08,59.981,1464903003,"201051344000633","219011344069620",29.36,28.50,0,337.84,389.84,120.3,114.2,0.566,421756.6,421756.6,33518,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903006,584602.00
06/02/2016 17:30,2,3.953,ACTIVE,217.80,357.38,59.986,1464903003,"201051344000469","219011344069620",30.08,24.50,0,338.14,390.44,120.5,114.4,0.570,423135.7,423135.7,33453,0,0,0,L,1122011218,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903007,584603.00
06/02/2016 17:30,2,3.982,ACTIVE,215.77,354.37,59.991,1464903003,"201051344000646","219011344069620",29.38,29.30,0,337.54,388.04,118.6,112.5,0.557,426537.1,426537.1,38001,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903008,584604.00
06/02/2016 17:30,2,3.578,ACTIVE,213.74,358.58,59.981,1464903003,"274151322000052","219011344069620",29.00,37.80,0,334.24,374.51,105.1,99.5,0.407,702253.9,702253.9,26811,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903009,584605.00
06/02/2016 17:30,2,4.182,ACTIVE,216.67,356.18,59.986,1464903003,"201051344000585","219011344069620",29.60,28.50,0,338.14,388.64,125.3,119.0,0.583,433490.1,433490.1,38005,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903010,584606.00
06/02/2016 17:30,2,3.875,ACTIVE,215.77,352.87,60.012,1464903003,"201051344001230","219011344069620",29.58,28.80,0,334.84,385.93,116.0,110.1,0.535,430133.6,430133.6,37809,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903011,584607.00
06/02/2016 17:30,2,3.936,ACTIVE,216.90,355.28,59.996,1464903003,"201051344000582","219011344069620",29.42,29.00,0,338.44,388.04,117.2,111.2,0.539,423538.1,423538.1,37967,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903012,584608.00
06/02/2016 17:30,2,3.904,ACTIVE,215.77,353.47,59.986,1464903003,"201051344000955","219011344069620",29.38,30.00,0,337.84,386.23,116.2,110.2,0.552,435947.4,435947.4,37907,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903012,584609.00
06/02/2016 17:30,2,2.391,ACTIVE,213.96,425.01,60.023,1464903003,"274151322000094","219011344069620",39.04,36.80,0,396.15,454.76,95.0,89.8,0.367,567606.1,567606.1,27868,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903013,584610.00
06/02/2016 17:30,2,4.033,ACTIVE,217.58,357.38,60.023,1464903003,"201051344000579","219011344069620",29.70,29.80,0,339.34,388.94,121.4,115.2,0.570,437205.5,437205.5,13520,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903014,584611.00
06/02/2016 17:30,2,3.936,ACTIVE,215.77,353.77,59.986,1464903003,"201051344000890","219011344069620",29.56,31.30,0,338.14,388.34,117.8,111.7,0.539,433119.0,433119.0,37923,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903015,584612.00
06/02/2016 17:30,2,3.852,ACTIVE,216.22,355.58,59.991,1464903003,"201051344000438","219011344069620",29.90,30.30,0,338.14,387.74,116.8,110.8,0.557,435128.6,435128.6,37927,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903016,584613.00
06/02/2016 17:30,2,3.910,ACTIVE,216.00,354.07,59.986,1464903003,"201051344000417","219011344069620",29.28,31.30,0,338.14,386.53,116.0,110.0,0.557,427575.0,427575.0,38090,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903017,584614.00
06/02/2016 17:30,2,3.633,ACTIVE,213.74,352.57,59.986,1464903003,"274151322000083","219011344069620",29.10,38.80,0,333.93,372.41,107.0,101.4,0.415,695933.5,695933.5,26882,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903018,584615.00
06/02/2016 17:30,2,3.756,ACTIVE,214.64,352.87,59.991,1464903003,"274151322000076","219011344069620",29.74,36.80,0,338.44,376.62,113.1,107.3,0.446,741119.7,741119.7,26882,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903019,584616.00
06/02/2016 17:30,2,4.035,ACTIVE,216.67,356.48,59.991,1464903003,"201051344000868","219011344069620",29.30,26.00,0,338.14,388.04,119.7,113.6,0.548,422233.2,422233.2,33171,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903020,584617.00
06/02/2016 17:30,2,3.857,ACTIVE,213.51,360.08,59.975,1464903003,"274151322000095","219011344069620",29.50,37.30,0,333.33,374.51,115.2,109.3,0.438,733493.7,733493.7,26801,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903021,584618.00
06/02/2016 17:30,2,4.039,ACTIVE,217.58,358.58,59.996,1464903003,"201051344000988","219011344069620",29.48,27.30,0,338.14,389.84,120.6,114.5,0.570,419292.9,419292.9,33468,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903021,584619.00
06/02/2016 17:30,2,4.051,ACTIVE,216.45,354.07,59.996,1464903003,"201051344001025","219011344069620",29.64,29.50,0,339.04,388.94,121.7,115.5,0.561,433149.7,433149.7,37976,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903022,584620.00
06/02/2016 17:30,2,4.006,ACTIVE,217.58,356.78,59.981,1464903003,"201051344000458","219011344069620",29.64,28.00,0,339.34,388.94,120.4,114.3,0.579,430123.6,430123.6,33389,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903023,584621.00
06/02/2016 17:30,2,4.047,ACTIVE,218.26,359.48,60.002,1464903003,"201051344000853","219011344069620",29.44,26.30,0,339.65,391.94,120.7,114.6,0.566,428793.7,428793.7,32992,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903024,584622.00
06/02/2016 17:30,2,3.896,ACTIVE,216.00,354.97,59.991,1464903003,"201051344000685","219011344069620",29.78,29.50,0,336.94,388.04,117.5,111.5,0.579,434579.9,434579.9,37820,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903025,584623.00
06/02/2016 17:30,2,3.945,ACTIVE,216.45,355.28,59.981,1464903003,"201051344000917","219011344069620",29.64,30.30,0,337.54,388.04,118.4,112.4,0.561,431416.3,431416.3,37821,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903026,584624.00
06/02/2016 17:30,2,3.977,ACTIVE,216.00,354.37,59.991,1464903003,"201051344001145","219011344069620",29.44,28.80,0,339.04,387.74,118.6,112.5,0.552,436621.6,436621.6,37675,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903027,584625.00
06/02/2016 17:30,2,3.971,ACTIVE,216.67,355.28,60.028,1464903003,"201051344000651","219011344069620",29.70,28.80,0,337.84,387.74,119.4,113.3,0.548,428999.9,428999.9,38030,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903028,584626.00
06/02/2016 17:30,2,3.420,ACTIVE,213.51,348.36,60.002,1464903003,"274151322000088","219011344069620",28.57,33.30,0,334.24,370.30,98.9,93.5,0.371,672618.8,672618.8,26545,0,0,0,L,1151911521,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903029,584627.00
06/02/2016 17:30,2,2.398,ACTIVE,214.64,427.11,59.975,1464903003,"274151322000068","219011344069620",39.08,38.40,0,398.86,451.76,95.8,90.5,0.362,567426.3,567426.3,28077,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903030,584628.00
06/02/2016 17:30,2,3.939,ACTIVE,216.45,353.47,59.991,1464903003,"201051344001135","219011344069620",29.56,28.50,0,338.74,387.44,118.0,112.0,0.548,425051.4,425051.4,37966,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903031,584629.00
06/02/2016 17:30,2,4.004,ACTIVE,216.22,355.58,60.018,1464903003,"201051344000594","219011344069620",29.78,31.00,0,338.14,388.64,120.7,114.6,0.557,433988.6,433988.6,33428,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903032,584630.00
06/02/2016 17:30,2,3.934,ACTIVE,216.67,354.67,59.996,1464903003,"201051344001203","219011344069620",29.64,30.00,0,339.04,387.74,118.1,112.1,0.552,432068.4,432068.4,38002,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903033,584631.00
06/02/2016 17:30,2,3.463,ACTIVE,213.74,346.86,59.996,1464903003,"274151322000054","219011344069620",28.78,34.00,0,334.54,373.01,101.0,95.5,0.393,687018.5,687018.5,26573,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903034,584632.00
06/02/2016 17:30,2,4.021,ACTIVE,217.13,356.18,59.991,1464903003,"201051344000867","219011344069620",29.44,28.00,0,338.74,387.44,120.0,113.9,0.548,421465.4,421465.4,33434,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903035,584633.00
06/02/2016 17:30,2,3.809,ACTIVE,216.45,354.67,59.986,1464903003,"201051344001093","219011344069620",29.42,28.80,0,338.44,385.93,113.5,107.7,0.517,430566.9,430566.9,37871,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903036,584634.00
06/02/2016 17:30,2,4.031,ACTIVE,217.35,358.88,59.991,1464903003,"201051344000900","219011344069620",29.56,25.50,0,325.82,393.15,120.7,114.6,0.535,437154.2,437154.2,32829,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903037,584635.00
06/02/2016 17:30,2,3.955,ACTIVE,217.58,357.38,59.996,1464903003,"201051344000648","219011344069620",29.38,27.00,0,339.34,388.34,117.8,111.7,0.530,428932.4,428932.4,33117,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903038,584636.00
06/02/2016 17:30,2,3.971,ALERT,217.58,357.38,59.991,1464903003,"201051344000569","219011344069620",29.84,27.50,0,303.88,404.57,120.1,114.0,0.552,438257.5,438257.5,32752,0,0,0,L,1122011218,0,123.36,124.49,0002,22,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903040,584637.00
06/02/2016 17:30,2,4.008,ACTIVE,217.58,356.78,60.002,1464903003,"201051344000983","219011344069620",29.96,27.00,0,339.04,388.94,121.6,115.5,0.579,429785.7,429785.7,33233,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903040,584638.00
06/02/2016 17:30,2,4.031,ACTIVE,217.80,357.68,59.996,1464903003,"201051344001158","219011344069620",29.24,27.30,0,339.04,388.94,119.4,113.4,0.557,424056.7,424056.7,33496,0,0,0,L,1122011218,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903041,584639.00
06/02/2016 17:30,2,3.912,ACTIVE,217.80,357.68,60.012,1464903003,"201051344000576","219011344069620",29.96,26.00,0,338.74,388.64,118.8,112.7,0.548,431075.7,431075.7,32903,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903042,584640.00
06/02/2016 17:30,2,3.504,ACTIVE,213.96,347.46,59.986,1464903003,"274151322000087","219011344069620",28.35,41.80,0,334.54,370.00,100.6,95.2,0.371,660529.7,660529.7,26671,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903043,584641.00
06/02/2016 17:45,2,3.551,ACTIVE,217.35,354.37,60.007,1464903903,"201051344000645","219011344069620",29.32,26.80,0,339.34,383.83,105.5,99.9,0.477,430640.6,430640.6,33038,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903904,584642.00
06/02/2016 17:45,2,3.041,ACTIVE,213.96,356.18,60.034,1464903903,"274151322000085","219011344069620",28.41,33.00,0,334.84,366.70,87.5,82.5,0.336,688792.7,688792.7,26582,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903905,584643.00
06/02/2016 17:45,2,3.523,ACTIVE,216.90,356.48,60.002,1464903903,"201051344000633","219011344069620",29.68,28.00,0,337.84,384.43,106.0,100.3,0.491,421783.6,421783.6,33519,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903906,584644.00
06/02/2016 17:45,2,3.523,ACTIVE,217.35,354.67,60.007,1464903903,"201051344000469","219011344069620",29.76,24.30,0,338.74,385.03,106.2,100.6,0.499,423162.7,423162.7,33454,0,0,0,L,1122011218,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903907,584645.00
06/02/2016 17:45,2,3.516,ACTIVE,215.32,351.67,60.012,1464903903,"201051344000646","219011344069620",29.34,28.00,0,337.54,381.73,104.5,98.9,0.495,426563.7,426563.7,38002,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903908,584646.00
06/02/2016 17:45,2,3.084,ACTIVE,213.96,348.06,60.007,1464903903,"274151322000052","219011344069620",29.38,36.80,0,333.63,367.90,91.8,86.6,0.358,702277.3,702277.3,26812,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903909,584647.00
06/02/2016 17:45,2,3.713,ACTIVE,216.45,354.07,60.012,1464903903,"201051344000585","219011344069620",29.48,28.00,0,337.54,385.63,110.9,105.1,0.521,433518.3,433518.3,38006,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903909,584648.00
06/02/2016 17:45,2,3.424,ACTIVE,215.54,351.37,59.986,1464903903,"201051344001230","219011344069620",29.46,28.00,0,334.84,379.62,102.2,96.8,0.468,430159.6,430159.6,37810,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903910,584649.00
06/02/2016 17:45,2,3.514,ACTIVE,216.45,354.07,60.018,1464903903,"201051344000582","219011344069620",29.02,28.50,0,338.44,384.13,103.2,97.7,0.473,423564.4,423564.4,37968,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903911,584650.00
06/02/2016 17:45,2,3.414,ACTIVE,215.54,351.97,60.002,1464903903,"201051344000955","219011344069620",29.50,29.00,0,337.54,379.62,102.0,96.5,0.486,435973.4,435973.4,37908,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903912,584651.00
06/02/2016 17:45,2,1.967,ACTIVE,213.96,441.24,60.002,1464903903,"274151322000094","219011344069620",40.83,36.80,0,403.37,453.86,81.9,77.1,0.314,567627.0,567627.0,27869,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903913,584652.00
06/02/2016 17:45,2,3.594,ACTIVE,217.35,356.48,59.996,1464903903,"201051344000579","219011344069620",29.44,29.00,0,339.04,384.43,107.2,101.6,0.499,437232.7,437232.7,13521,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903914,584653.00
06/02/2016 17:45,2,3.508,ACTIVE,215.54,352.27,60.012,1464903903,"201051344000890","219011344069620",29.32,30.30,0,337.84,380.52,104.2,98.6,0.477,433145.4,433145.4,37924,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903915,584654.00
06/02/2016 17:45,2,3.463,ACTIVE,216.00,352.87,60.002,1464903903,"201051344000438","219011344069620",29.40,29.80,0,339.04,382.93,103.1,97.6,0.486,435154.8,435154.8,37928,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903916,584655.00
06/02/2016 17:45,2,3.484,ACTIVE,215.77,352.57,59.975,1464903903,"201051344000417","219011344069620",28.98,30.80,0,337.84,382.33,102.3,96.8,0.486,427601.0,427601.0,38091,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903917,584656.00
06/02/2016 17:45,2,3.203,ACTIVE,213.51,356.18,60.002,1464903903,"274151322000083","219011344069620",29.06,37.50,0,333.93,367.90,94.2,89.0,0.371,695957.4,695957.4,26883,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903918,584657.00
06/02/2016 17:45,2,3.287,ACTIVE,214.41,351.67,59.996,1464903903,"274151322000076","219011344069620",29.86,35.80,0,335.14,370.30,99.4,94.0,0.393,741145.0,741145.0,26883,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903918,584658.00
06/02/2016 17:45,2,3.545,ACTIVE,216.45,354.37,60.002,1464903903,"201051344000868","219011344069620",29.50,25.80,0,338.74,385.03,105.9,100.3,0.473,422260.0,422260.0,33172,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903919,584659.00
06/02/2016 17:45,2,3.371,ACTIVE,213.51,357.68,60.012,1464903903,"274151322000095","219011344069620",29.78,35.80,0,333.03,369.70,101.6,96.1,0.380,733519.4,733519.4,26802,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903920,584660.00
06/02/2016 17:45,2,3.600,ACTIVE,217.35,357.38,60.007,1464903903,"201051344000988","219011344069620",29.30,26.80,0,338.14,384.43,106.8,101.1,0.508,419319.9,419319.9,33469,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903921,584661.00
06/02/2016 17:45,2,3.625,ACTIVE,216.22,353.17,59.975,1464903903,"201051344001025","219011344069620",29.42,29.00,0,338.44,383.53,108.0,102.3,0.491,433176.9,433176.9,37977,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903922,584662.00
06/02/2016 17:45,2,3.559,ACTIVE,217.35,355.88,60.012,1464903903,"201051344000458","219011344069620",29.62,28.00,0,339.34,384.43,106.8,101.2,0.526,430150.7,430150.7,33390,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903923,584663.00
06/02/2016 17:45,2,3.592,ACTIVE,217.80,357.08,60.007,1464903903,"201051344000853","219011344069620",29.48,26.00,0,339.04,385.03,107.3,101.6,0.508,428820.8,428820.8,32993,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903924,584664.00
06/02/2016 17:45,2,3.486,ACTIVE,215.77,354.07,60.007,1464903903,"201051344000685","219011344069620",29.52,29.00,0,337.84,383.53,104.3,98.7,0.508,434606.2,434606.2,37821,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903925,584665.00
06/02/2016 17:45,2,3.527,ACTIVE,216.22,353.47,60.012,1464903903,"201051344000917","219011344069620",29.46,29.80,0,337.24,383.23,105.3,99.7,0.495,431442.9,431442.9,37822,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903926,584666.00
06/02/2016 17:45,2,3.498,ACTIVE,215.77,353.17,60.002,1464903903,"201051344001145","219011344069620",29.72,28.30,0,339.04,383.23,105.2,99.7,0.486,436648.2,436648.2,37676,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903927,584667.00
06/02/2016 17:45,2,3.551,ACTIVE,216.22,352.87,59.996,1464903903,"201051344000651","219011344069620",29.40,28.50,0,338.74,383.83,105.8,100.2,0.482,429026.7,429026.7,38031,0,0,0,L,1122011218,0,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903928,584668.00
06/02/2016 17:45,2,2.994,ACTIVE,213.29,356.18,60.007,1464903903,"274151322000088","219011344069620",28.59,32.40,0,333.93,366.70,86.6,81.7,0.323,672640.8,672640.8,26546,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903929,584669.00
06/02/2016 17:45,2,2.080,ACTIVE,214.64,426.21,59.996,1464903903,"274151322000068","219011344069620",39.78,36.80,0,400.36,450.26,83.6,78.8,0.314,567447.5,567447.5,28078,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903930,584670.00
06/02/2016 17:45,2,3.461,ACTIVE,215.77,352.87,60.007,1464903903,"201051344001135","219011344069620",29.80,28.50,0,338.44,382.63,104.5,98.9,0.486,425077.8,425077.8,37967,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903931,584671.00
06/02/2016 17:45,2,3.600,ACTIVE,216.00,353.77,60.034,1464903903,"201051344000594","219011344069620",29.48,31.00,0,335.44,384.43,107.5,101.8,0.495,434015.7,434015.7,33429,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903931,584672.00
