ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 17:45,2,3.500,ACTIVE,216.45,353.17,60.028,1464903903,"201051344001203","219011344069620",29.56,29.00,0,338.44,383.83,104.7,99.2,0.491,432094.8,432094.8,38003,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903932,584673.00
06/02/2016 17:45,2,3.088,ACTIVE,213.96,345.96,59.986,1464903903,"274151322000054","219011344069620",28.47,33.00,0,333.93,367.00,89.0,84.0,0.340,687040.9,687040.9,26574,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903933,584674.00
06/02/2016 17:45,2,3.543,ACTIVE,216.67,354.07,60.002,1464903903,"201051344000867","219011344069620",29.70,28.00,0,338.74,384.13,106.6,101.0,0.486,421492.3,421492.3,33435,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903934,584675.00
06/02/2016 17:45,2,3.346,ACTIVE,216.22,353.17,59.986,1464903903,"201051344001093","219011344069620",29.70,28.30,0,338.14,382.93,100.7,95.3,0.451,430592.2,430592.2,37872,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903935,584676.00
06/02/2016 17:45,2,3.559,ACTIVE,217.13,356.78,60.007,1464903903,"201051344000900","219011344069620",29.80,25.80,0,337.54,385.03,107.4,101.7,0.495,437181.2,437181.2,32830,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903936,584677.00
06/02/2016 17:45,2,3.521,ACTIVE,217.35,354.37,60.012,1464903903,"201051344000648","219011344069620",29.36,26.30,0,338.74,384.13,104.6,99.1,0.486,428958.7,428958.7,33118,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903937,584678.00
06/02/2016 17:45,2,3.566,ACTIVE,217.35,356.18,59.996,1464903903,"201051344000569","219011344069620",29.60,26.80,0,338.44,385.33,106.9,101.3,0.486,438284.4,438284.4,32754,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903938,584679.00
06/02/2016 17:45,2,3.617,ACTIVE,217.35,353.77,60.002,1464903903,"201051344000983","219011344069620",29.60,26.30,0,338.74,385.63,108.4,102.7,0.499,429812.9,429812.9,33234,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903939,584680.00
06/02/2016 17:45,2,3.590,ACTIVE,217.35,355.28,60.012,1464903903,"201051344001158","219011344069620",29.26,27.00,0,338.74,384.43,106.4,100.8,0.504,424083.4,424083.4,33497,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903940,584681.00
06/02/2016 17:45,2,3.525,ACTIVE,217.58,356.48,59.981,1464903903,"201051344000576","219011344069620",29.54,26.00,0,338.74,384.43,105.4,99.8,0.491,431102.2,431102.2,32904,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903941,584682.00
06/02/2016 17:45,2,3.092,ACTIVE,213.96,347.16,60.002,1464903903,"274151322000087","219011344069620",28.55,40.60,0,334.24,366.10,89.4,84.4,0.323,660552.1,660552.1,26672,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464903942,584683.00
06/02/2016 18:00,2,2.926,ACTIVE,217.13,352.87,60.023,1464904803,"201051344000645","219011344069620",29.08,26.50,0,339.04,380.82,86.1,81.2,0.384,430663.8,430663.8,33039,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904804,584684.00
06/02/2016 18:00,2,2.451,ACTIVE,214.19,366.70,60.012,1464904803,"274151322000085","219011344069620",28.49,30.80,0,330.63,382.03,70.7,66.3,0.477,688811.8,688811.8,26583,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904805,584685.00
06/02/2016 18:00,2,2.912,ACTIVE,216.90,354.37,60.018,1464904803,"201051344000633","219011344069620",29.38,27.00,0,322.21,393.15,86.7,81.7,0.411,421806.9,421806.9,33520,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904806,584686.00
06/02/2016 18:00,2,2.848,ACTIVE,217.13,353.47,60.034,1464904803,"201051344000469","219011344069620",30.06,24.30,0,338.74,381.12,86.8,81.8,0.411,423186.1,423186.1,33455,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904807,584687.00
06/02/2016 18:00,2,2.854,ACTIVE,215.54,351.07,60.023,1464904803,"201051344000646","219011344069620",29.50,28.30,0,335.14,376.92,85.3,80.4,0.398,426586.7,426586.7,38003,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904808,584688.00
06/02/2016 18:00,2,2.535,ACTIVE,213.74,364.59,60.018,1464904803,"274151322000052","219011344069620",29.02,33.80,0,329.43,380.22,74.4,69.9,0.526,702297.3,702297.3,26813,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904808,584689.00
06/02/2016 18:00,2,3.045,ACTIVE,216.22,351.97,60.018,1464904803,"201051344000585","219011344069620",29.56,27.00,0,338.44,381.12,91.2,86.1,0.424,433542.8,433542.8,38007,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904809,584690.00
06/02/2016 18:00,2,2.760,ACTIVE,215.32,348.66,60.028,1464904803,"201051344001230","219011344069620",29.74,27.30,0,334.54,374.51,83.2,78.4,0.384,430182.0,430182.0,37811,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904810,584691.00
06/02/2016 18:00,2,2.855,ACTIVE,216.45,351.67,60.023,1464904803,"201051344000582","219011344069620",29.26,27.50,0,338.44,379.02,84.6,79.7,0.384,423587.1,423587.1,37969,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904811,584692.00
06/02/2016 18:00,2,2.801,ACTIVE,215.54,349.56,60.039,1464904803,"201051344000955","219011344069620",29.44,28.50,0,335.44,375.11,83.5,78.7,0.393,435995.8,435995.8,37909,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904812,584693.00
06/02/2016 18:00,2,1.676,ACTIVE,214.19,432.82,60.044,1464904803,"274151322000094","219011344069620",39.40,32.80,0,393.75,468.89,66.1,61.9,0.455,567644.8,567644.8,27870,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904813,584694.00
06/02/2016 18:00,2,2.963,ACTIVE,217.13,353.77,60.018,1464904803,"201051344000579","219011344069620",29.46,28.30,0,338.44,381.42,88.4,83.4,0.420,437256.3,437256.3,13522,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904814,584695.00
06/02/2016 18:00,2,2.881,ACTIVE,215.77,350.47,60.049,1464904803,"201051344000890","219011344069620",29.30,29.50,0,336.04,376.01,85.5,80.6,0.389,433168.2,433168.2,37925,0,0,0,L,1122011218,0,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904815,584696.00
06/02/2016 18:00,2,2.832,ACTIVE,216.00,351.37,60.012,1464904803,"201051344000438","219011344069620",29.54,28.80,0,338.44,376.62,84.7,79.9,0.398,435177.4,435177.4,37929,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904816,584697.00
06/02/2016 18:00,2,2.832,ACTIVE,215.77,351.37,60.028,1464904803,"201051344000417","219011344069620",29.40,29.30,0,337.24,376.62,84.4,79.5,0.398,427623.5,427623.5,38092,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904817,584698.00
06/02/2016 18:00,2,2.623,ACTIVE,213.74,353.47,60.018,1464904803,"274151322000083","219011344069620",28.88,34.80,0,329.13,380.52,76.7,72.1,0.557,695977.9,695977.9,26884,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904818,584699.00
06/02/2016 18:00,2,2.697,ACTIVE,214.41,356.78,60.023,1464904803,"274151322000076","219011344069620",29.66,34.00,0,338.44,367.60,81.0,76.2,0.318,741166.6,741166.6,26884,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904819,584700.00
06/02/2016 18:00,2,2.908,ACTIVE,216.45,351.97,60.023,1464904803,"201051344000868","219011344069620",29.48,25.30,0,338.74,380.22,86.8,81.9,0.398,422283.2,422283.2,33173,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904820,584701.00
06/02/2016 18:00,2,2.752,ACTIVE,213.74,356.18,60.012,1464904803,"274151322000095","219011344069620",29.74,34.80,0,334.54,367.30,82.9,78.1,0.309,733541.6,733541.6,26803,0,0,0,L,1151911521,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904820,584702.00
06/02/2016 18:00,2,2.943,ALERT,216.90,355.58,60.007,1464904803,"201051344000988","219011344069620",29.30,25.80,0,304.78,398.56,87.4,82.4,0.420,419343.2,419343.2,33470,0,0,0,L,1122011218,0,123.36,124.04,0002,21,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904822,584703.00
06/02/2016 18:00,2,2.963,ACTIVE,216.00,350.77,60.039,1464904803,"201051344001025","219011344069620",29.38,28.30,0,338.14,378.12,88.2,83.2,0.398,433200.5,433200.5,37978,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904823,584704.00
06/02/2016 18:00,2,2.926,ACTIVE,216.90,354.07,60.018,1464904803,"201051344000458","219011344069620",29.52,27.30,0,339.04,380.52,87.5,82.5,0.424,430174.1,430174.1,33391,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904824,584705.00
06/02/2016 18:00,2,2.939,ACTIVE,217.58,354.67,60.028,1464904803,"201051344000853","219011344069620",29.46,25.80,0,339.95,381.12,87.8,82.8,0.407,428844.4,428844.4,32994,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904825,584706.00
06/02/2016 18:00,2,2.859,ACTIVE,215.77,350.77,60.018,1464904803,"201051344000685","219011344069620",29.34,27.80,0,337.84,376.62,85.0,80.1,0.415,434629.0,434629.0,37822,0,0,0,L,1122011218,0,124.49,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904826,584707.00
06/02/2016 18:00,2,2.891,ACTIVE,216.22,351.07,60.028,1464904803,"201051344000917","219011344069620",29.38,28.50,0,337.24,378.72,86.0,81.1,0.402,431465.9,431465.9,37823,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904827,584708.00
06/02/2016 18:00,2,2.879,ACTIVE,215.77,351.07,60.028,1464904803,"201051344001145","219011344069620",29.42,27.50,0,338.74,376.62,85.8,80.9,0.398,436671.2,436671.2,37677,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904828,584709.00
06/02/2016 18:00,2,2.889,ACTIVE,216.45,351.67,60.028,1464904803,"201051344000651","219011344069620",29.50,27.80,0,337.84,379.62,86.4,81.5,0.398,429049.7,429049.7,38032,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904829,584710.00
06/02/2016 18:00,2,2.402,ACTIVE,213.74,356.48,60.018,1464904803,"274151322000088","219011344069620",28.78,30.00,0,330.03,380.52,70.0,65.7,0.477,672659.6,672659.6,26547,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904830,584711.00
06/02/2016 18:00,2,1.652,ACTIVE,214.64,441.24,60.018,1464904803,"274151322000068","219011344069620",40.12,33.50,0,395.25,466.79,66.7,62.4,0.451,567465.5,567465.5,28079,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904830,584712.00
06/02/2016 18:00,2,2.867,ACTIVE,216.00,349.86,60.023,1464904803,"201051344001135","219011344069620",29.54,27.50,0,337.54,376.01,85.8,80.9,0.389,425100.6,425100.6,37968,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904831,584713.00
06/02/2016 18:00,2,2.943,ACTIVE,216.00,352.87,60.018,1464904803,"201051344000594","219011344069620",29.50,29.30,0,316.50,404.57,88.0,83.0,0.402,434039.1,434039.1,33430,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904832,584714.00
06/02/2016 18:00,2,2.877,ACTIVE,216.22,350.17,60.028,1464904803,"201051344001203","219011344069620",29.38,28.50,0,339.04,379.62,85.6,80.7,0.398,432117.6,432117.6,38004,0,0,0,L,1122011218,0,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904833,584715.00
06/02/2016 18:00,2,2.498,ACTIVE,213.96,360.99,60.034,1464904803,"274151322000054","219011344069620",28.55,30.30,0,328.82,382.63,72.3,67.8,0.491,687060.1,687060.1,26575,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904834,584716.00
06/02/2016 18:00,2,2.910,ACTIVE,216.67,352.87,60.023,1464904803,"201051344000867","219011344069620",29.60,27.00,0,339.34,380.22,87.2,82.2,0.402,421515.5,421515.5,33436,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904835,584717.00
06/02/2016 18:00,2,2.744,ACTIVE,216.22,351.67,60.034,1464904803,"201051344001093","219011344069620",29.52,27.30,0,338.44,377.52,82.1,77.3,0.371,430614.1,430614.1,37873,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904836,584718.00
06/02/2016 18:00,2,2.900,ACTIVE,216.67,353.47,60.028,1464904803,"201051344000900","219011344069620",29.84,24.50,0,338.14,381.12,87.6,82.7,0.398,437204.5,437204.5,32831,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904837,584719.00
06/02/2016 18:00,2,2.885,ACTIVE,216.90,351.97,60.034,1464904803,"201051344000648","219011344069620",29.32,25.80,0,339.34,380.52,85.7,80.8,0.393,428981.5,428981.5,33119,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904838,584720.00
06/02/2016 18:00,2,2.895,ACTIVE,216.90,353.17,60.034,1464904803,"201051344000569","219011344069620",29.76,26.30,0,339.04,381.12,87.2,82.3,0.402,438307.6,438307.6,32755,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904839,584721.00
06/02/2016 18:00,2,2.980,ACTIVE,217.13,354.07,60.028,1464904803,"201051344000983","219011344069620",29.46,25.80,0,339.65,381.73,89.0,83.9,0.420,429836.5,429836.5,33235,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904840,584722.00
06/02/2016 18:00,2,2.971,ACTIVE,216.90,352.57,60.028,1464904803,"201051344001158","219011344069620",28.96,26.50,0,323.72,397.35,87.2,82.2,0.407,424106.4,424106.4,33498,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904841,584723.00
06/02/2016 18:00,2,2.838,ACTIVE,217.35,354.07,60.023,1464904803,"201051344000576","219011344069620",29.94,25.00,0,339.34,380.22,86.1,81.2,0.389,431125.1,431125.1,32905,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904842,584724.00
06/02/2016 18:00,2,2.508,ACTIVE,214.41,366.10,60.018,1464904803,"274151322000087","219011344069620",28.61,37.80,0,330.93,380.52,72.6,68.2,0.468,660571.3,660571.3,26673,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464904843,584725.00
06/02/2016 18:15,2,2.436,ACTIVE,216.22,362.49,59.986,1464905703,"201051344000645","219011344069620",29.42,24.80,0,324.02,395.85,72.7,68.2,0.583,430682.5,430682.5,33040,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905704,584726.00
06/02/2016 18:15,2,2.006,ACTIVE,213.51,347.46,59.981,1464905703,"274151322000085","219011344069620",28.96,28.50,0,336.94,379.02,58.8,54.8,0.398,688826.9,688826.9,26584,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905705,584727.00
06/02/2016 18:15,2,2.436,ACTIVE,215.77,363.09,60.002,1464905703,"201051344000633","219011344069620",29.68,25.30,0,322.21,397.05,73.3,68.8,0.588,421825.8,421825.8,33521,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905706,584728.00
06/02/2016 18:15,2,2.418,ACTIVE,216.00,362.49,59.954,1464905703,"201051344000469","219011344069620",29.88,22.30,0,318.30,397.35,73.2,68.8,0.614,423204.9,423204.9,33456,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905707,584729.00
06/02/2016 18:15,2,2.416,ACTIVE,214.41,360.99,60.039,1464905703,"201051344000646","219011344069620",29.44,25.80,0,318.91,395.55,72.0,67.6,0.610,426605.2,426605.2,38004,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905708,584730.00
06/02/2016 18:15,2,2.107,ACTIVE,213.06,356.48,59.965,1464905703,"274151322000052","219011344069620",29.20,30.80,0,336.04,380.52,62.3,58.2,0.433,702313.4,702313.4,26814,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905709,584731.00
06/02/2016 18:15,2,2.590,ACTIVE,215.09,361.29,60.007,1464905703,"201051344000585","219011344069620",29.46,25.30,0,321.01,397.35,77.3,72.7,0.632,433562.6,433562.6,38008,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905710,584732.00
06/02/2016 18:15,2,2.311,ACTIVE,214.41,358.58,59.981,1464905703,"201051344001230","219011344069620",29.76,25.30,0,318.91,400.06,69.6,65.2,0.570,430199.9,430199.9,37812,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905711,584733.00
06/02/2016 18:15,2,2.373,ACTIVE,215.32,360.99,59.996,1464905703,"201051344000582","219011344069620",29.54,25.50,0,320.11,408.48,71.0,66.6,0.570,423605.4,423605.4,37970,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905711,584734.00
06/02/2016 18:15,2,2.334,ACTIVE,214.41,359.48,59.986,1464905703,"201051344000955","219011344069620",29.66,26.30,0,318.91,389.24,70.1,65.7,0.583,436013.8,436013.8,37910,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905712,584735.00
06/02/2016 18:15,2,1.416,ACTIVE,213.29,416.59,59.959,1464905703,"274151322000094","219011344069620",38.47,30.80,0,393.45,460.47,55.3,51.5,0.389,567659.0,567659.0,27871,0,0,0,L,1151911521,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905713,584736.00
06/02/2016 18:15,2,2.496,ACTIVE,215.77,362.19,60.007,1464905703,"201051344000579","219011344069620",29.40,26.00,0,323.11,396.15,74.3,69.8,0.636,437275.4,437275.4,13523,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905714,584737.00
06/02/2016 18:15,2,2.426,ACTIVE,214.41,359.48,59.975,1464905703,"201051344000890","219011344069620",29.12,27.00,0,321.01,399.76,71.6,67.2,0.579,433186.6,433186.6,37926,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905715,584738.00
06/02/2016 18:15,2,2.371,ACTIVE,215.09,360.38,59.991,1464905703,"201051344000438","219011344069620",29.44,26.80,0,318.00,395.55,70.7,66.3,0.601,435195.6,435195.6,37930,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905716,584739.00
06/02/2016 18:15,2,2.352,ACTIVE,214.87,360.08,59.965,1464905703,"201051344000417","219011344069620",29.60,27.30,0,318.30,394.35,70.5,66.2,0.597,427641.6,427641.6,38093,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905717,584740.00
06/02/2016 18:15,2,2.152,ACTIVE,212.83,356.48,59.922,1464905703,"274151322000083","219011344069620",29.14,31.50,0,336.04,381.12,63.5,59.4,0.451,695994.3,695994.3,26885,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905718,584741.00
06/02/2016 18:15,2,2.213,ACTIVE,213.74,349.56,59.981,1464905703,"274151322000076","219011344069620",29.76,31.00,0,331.23,380.82,66.6,62.3,0.482,741183.9,741183.9,26885,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905719,584742.00
06/02/2016 18:15,2,2.416,ACTIVE,215.32,361.89,59.986,1464905703,"201051344000868","219011344069620",29.50,23.30,0,320.71,396.15,72.2,67.8,0.588,422301.9,422301.9,33174,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905720,584743.00
06/02/2016 18:15,2,2.279,ACTIVE,213.06,353.47,59.965,1464905703,"274151322000095","219011344069620",29.50,31.00,0,330.03,379.62,68.1,63.8,0.455,733559.3,733559.3,26804,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905720,584744.00
06/02/2016 18:15,2,2.420,ACTIVE,215.77,361.89,60.018,1464905703,"201051344000988","219011344069620",29.54,24.00,0,318.91,395.85,72.4,68.0,0.628,419362.0,419362.0,33472,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905722,584745.00
06/02/2016 18:15,2,2.449,ACTIVE,214.87,360.69,59.970,1464905703,"201051344001025","219011344069620",29.52,25.80,0,319.21,412.08,73.3,68.8,0.597,433219.5,433219.5,37979,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905723,584746.00
06/02/2016 18:15,2,2.443,ACTIVE,215.77,362.49,59.975,1464905703,"201051344000458","219011344069620",29.38,25.00,0,320.71,397.05,72.7,68.3,0.610,430192.9,430192.9,33392,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905723,584747.00
06/02/2016 18:15,2,2.441,ACTIVE,216.45,363.09,59.996,1464905703,"201051344000853","219011344069620",29.40,23.80,0,322.51,395.55,72.7,68.3,0.614,428863.2,428863.2,32995,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905724,584748.00
06/02/2016 18:15,2,2.338,ACTIVE,214.87,360.38,59.986,1464905703,"201051344000685","219011344069620",29.64,25.80,0,318.61,394.95,70.2,65.8,0.610,434647.3,434647.3,37823,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905725,584749.00
06/02/2016 18:15,2,2.365,ACTIVE,215.09,362.49,59.965,1464905703,"201051344000917","219011344069620",29.58,26.50,0,322.81,397.35,70.9,66.5,0.592,431484.3,431484.3,37824,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905726,584750.00
06/02/2016 18:15,2,2.367,ACTIVE,214.87,360.38,59.981,1464905703,"201051344001145","219011344069620",29.64,25.30,0,318.30,402.77,71.1,66.7,0.597,436689.6,436689.6,37678,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905727,584751.00
06/02/2016 18:15,2,2.363,ACTIVE,215.09,359.78,59.970,1464905703,"201051344000651","219011344069620",29.94,25.30,0,319.81,397.05,71.7,67.3,0.601,429068.3,429068.3,38033,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905728,584752.00
06/02/2016 18:15,2,1.992,ACTIVE,213.29,350.47,59.981,1464905703,"274151322000088","219011344069620",28.61,28.00,0,336.34,377.82,57.7,53.8,0.384,672674.5,672674.5,26548,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905729,584753.00
06/02/2016 18:15,2,1.402,ACTIVE,213.74,426.81,59.965,1464905703,"274151322000068","219011344069620",39.72,31.50,0,388.04,458.37,57.0,53.1,0.393,567479.9,567479.9,28080,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905730,584754.00
06/02/2016 18:15,2,2.402,ACTIVE,214.64,359.18,59.975,1464905703,"201051344001135","219011344069620",29.38,24.80,0,323.11,394.95,71.5,67.1,0.583,425119.0,425119.0,37969,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905731,584755.00
06/02/2016 18:15,2,2.447,ACTIVE,215.09,360.69,59.996,1464905703,"201051344000594","219011344069620",29.62,27.30,0,318.30,396.45,73.5,69.0,0.601,434058.0,434058.0,33431,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905732,584756.00
06/02/2016 18:15,2,2.391,ACTIVE,215.32,359.78,59.922,1464905703,"201051344001203","219011344069620",29.34,26.00,0,321.31,397.05,71.1,66.7,0.588,432135.9,432135.9,38005,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905732,584757.00
06/02/2016 18:15,2,2.039,ACTIVE,213.06,348.36,59.986,1464905703,"274151322000054","219011344069620",28.88,28.30,0,336.34,379.62,59.7,55.7,0.415,687075.5,687075.5,26576,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905733,584758.00
06/02/2016 18:15,2,2.434,ACTIVE,215.77,360.69,59.970,1464905703,"201051344000867","219011344069620",29.56,25.00,0,322.81,396.75,72.8,68.4,0.597,421534.1,421534.1,33437,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905734,584759.00
06/02/2016 18:15,2,2.268,ACTIVE,215.09,359.18,59.938,1464905703,"201051344001093","219011344069620",29.52,25.00,0,320.41,393.75,67.8,63.5,0.548,430631.5,430631.5,37874,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905735,584760.00
06/02/2016 18:15,2,2.406,ACTIVE,215.54,361.89,59.991,1464905703,"201051344000900","219011344069620",29.80,23.30,0,322.21,397.66,72.6,68.2,0.579,437223.2,437223.2,32832,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905737,584761.00
06/02/2016 18:15,2,2.379,ACTIVE,215.77,357.98,59.970,1464905703,"201051344000648","219011344069620",29.48,24.00,0,321.61,396.45,71.1,66.7,0.592,428999.8,428999.8,33120,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905738,584762.00
06/02/2016 18:15,2,2.416,ACTIVE,215.54,361.29,59.986,1464905703,"201051344000569","219011344069620",29.60,24.30,0,319.81,397.66,72.4,68.0,0.628,438326.3,438326.3,32756,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905739,584763.00
06/02/2016 18:15,2,2.447,ACTIVE,215.77,360.69,59.944,1464905703,"201051344000983","219011344069620",29.58,24.00,0,323.41,398.26,73.3,68.8,0.614,429855.4,429855.4,33236,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905740,584764.00
06/02/2016 18:15,2,2.416,ACTIVE,215.77,364.29,59.938,1464905703,"201051344001158","219011344069620",29.44,24.50,0,319.21,396.75,72.1,67.7,0.592,424125.0,424125.0,33499,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905741,584765.00
06/02/2016 18:15,2,2.334,ACTIVE,216.00,361.29,59.970,1464905703,"201051344000576","219011344069620",29.88,23.50,0,321.31,395.55,70.6,66.2,0.579,431143.4,431143.4,32906,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905742,584766.00
06/02/2016 18:15,2,2.053,ACTIVE,213.29,348.36,59.981,1464905703,"274151322000087","219011344069620",28.35,34.50,0,336.34,378.12,59.0,55.0,0.371,660586.6,660586.6,26674,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464905743,584767.00
06/02/2016 18:30,2,1.686,ACTIVE,215.09,354.67,59.986,1464906603,"201051344000645","219011344069620",29.08,23.00,0,336.34,393.15,49.7,46.0,0.398,430696.4,430696.4,33041,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906604,584768.00
06/02/2016 18:30,2,1.400,ACTIVE,213.06,348.96,59.959,1464906603,"274151322000085","219011344069620",28.47,26.80,0,336.64,370.90,40.4,37.1,0.270,688838.2,688838.2,26585,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906605,584769.00
06/02/2016 18:30,2,1.676,ACTIVE,214.87,355.88,59.965,1464906603,"201051344000633","219011344069620",29.56,23.50,0,335.44,396.45,50.1,46.5,0.411,421839.8,421839.8,33522,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906606,584770.00
06/02/2016 18:30,2,1.680,ACTIVE,214.87,354.37,59.928,1464906603,"201051344000469","219011344069620",29.48,21.00,0,336.04,395.25,50.2,46.5,0.424,423219.0,423219.0,33457,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906607,584771.00
06/02/2016 18:30,2,1.664,ACTIVE,213.74,352.87,59.975,1464906603,"201051344000646","219011344069620",29.36,23.80,0,336.04,389.84,49.5,45.9,0.415,426619.0,426619.0,38005,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906608,584772.00
06/02/2016 18:30,2,1.459,ACTIVE,213.06,348.66,59.959,1464906603,"274151322000052","219011344069620",29.02,28.50,0,335.44,371.81,43.0,39.5,0.296,702325.3,702325.3,26815,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906609,584773.00
06/02/2016 18:30,2,1.762,ACTIVE,214.41,354.07,59.975,1464906603,"201051344000585","219011344069620",29.64,23.50,0,335.74,397.05,52.9,49.1,0.424,433577.5,433577.5,38009,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906610,584774.00
06/02/2016 18:30,2,1.562,ACTIVE,213.96,350.77,59.922,1464906603,"201051344001230","219011344069620",29.60,23.80,0,334.84,387.74,46.9,43.3,0.380,430213.2,430213.2,37813,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906610,584775.00
06/02/2016 18:30,2,1.627,ACTIVE,214.64,352.87,59.959,1464906603,"201051344000582","219011344069620",29.26,23.80,0,337.24,396.15,48.2,44.6,0.384,423619.0,423619.0,37971,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906611,584776.00
06/02/2016 18:30,2,1.605,ACTIVE,213.74,351.37,59.928,1464906603,"201051344000955","219011344069620",29.62,24.30,0,335.74,387.44,48.2,44.6,0.398,436027.3,436027.3,37911,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906612,584777.00
06/02/2016 18:30,2,0.936,ACTIVE,213.06,419.90,59.954,1464906603,"274151322000094","219011344069620",39.30,29.30,0,336.64,448.45,37.6,34.3,0.265,567669.3,567669.3,27872,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906613,584778.00
06/02/2016 18:30,2,1.689,ACTIVE,214.87,354.67,59.959,1464906603,"201051344000579","219011344069620",29.76,24.30,0,336.94,394.65,51.0,47.3,0.420,437289.7,437289.7,13524,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906614,584779.00
06/02/2016 18:30,2,1.645,ACTIVE,213.96,351.67,59.970,1464906603,"201051344000890","219011344069620",29.54,25.00,0,335.74,388.34,49.1,45.5,0.389,433200.4,433200.4,37927,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906615,584780.00
06/02/2016 18:30,2,1.578,ACTIVE,214.19,353.17,59.975,1464906603,"201051344000438","219011344069620",30.30,24.80,0,337.24,391.64,48.4,44.8,0.402,435209.2,435209.2,37931,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906616,584781.00
06/02/2016 18:30,2,1.641,ACTIVE,214.19,352.27,59.970,1464906603,"201051344000417","219011344069620",29.46,25.00,0,336.04,390.44,49.0,45.4,0.411,427655.2,427655.2,38094,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906617,584782.00
06/02/2016 18:30,2,1.475,ACTIVE,213.06,344.15,59.959,1464906603,"274151322000083","219011344069620",29.20,29.00,0,336.34,372.41,43.5,40.1,0.305,696006.4,696006.4,26886,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906618,584783.00
06/02/2016 18:30,2,1.539,ACTIVE,213.74,354.37,59.996,1464906603,"274151322000076","219011344069620",29.68,28.30,0,336.64,374.81,46.2,42.7,0.327,741196.8,741196.8,26886,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906619,584784.00
06/02/2016 18:30,2,1.703,ACTIVE,214.41,354.07,59.975,1464906603,"201051344000868","219011344069620",29.18,21.80,0,335.44,392.85,50.4,46.7,0.402,422315.8,422315.8,33175,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906620,584785.00
06/02/2016 18:30,2,1.553,ACTIVE,212.83,354.07,59.912,1464906603,"274151322000095","219011344069620",29.78,28.50,0,332.13,375.11,46.9,43.3,0.314,733572.4,733572.4,26805,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906621,584786.00
06/02/2016 18:30,2,1.697,ACTIVE,214.64,355.88,59.970,1464906603,"201051344000988","219011344069620",29.38,22.50,0,335.44,394.05,50.5,46.8,0.415,419376.0,419376.0,33473,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906622,584787.00
06/02/2016 18:30,2,1.713,ACTIVE,214.19,351.97,59.965,1464906603,"201051344001025","219011344069620",29.56,23.80,0,337.24,392.85,51.3,47.6,0.411,433233.7,433233.7,37980,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906623,584788.00
06/02/2016 18:30,2,1.666,ACTIVE,214.64,353.47,59.965,1464906603,"201051344000458","219011344069620",30.10,23.30,0,337.24,395.85,50.9,47.2,0.429,430207.0,430207.0,33393,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906623,584789.00
06/02/2016 18:30,2,1.701,ACTIVE,215.54,356.78,59.954,1464906603,"201051344000853","219011344069620",29.72,22.30,0,336.34,391.94,51.2,47.5,0.420,428877.3,428877.3,32996,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906624,584790.00
06/02/2016 18:30,2,1.654,ACTIVE,214.19,353.77,59.933,1464906603,"201051344000685","219011344069620",29.30,24.00,0,336.34,391.34,49.1,45.5,0.424,434660.8,434660.8,37824,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906625,584791.00
06/02/2016 18:30,2,1.658,ACTIVE,214.41,352.87,59.959,1464906603,"201051344000917","219011344069620",29.28,24.50,0,336.94,392.25,49.2,45.5,0.407,431497.9,431497.9,37825,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906626,584792.00
06/02/2016 18:30,2,1.658,ACTIVE,214.41,352.87,59.970,1464906603,"201051344001145","219011344069620",29.38,23.00,0,336.64,391.34,49.4,45.8,0.407,436703.2,436703.2,37679,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906627,584793.00
06/02/2016 18:30,2,1.686,ACTIVE,214.41,353.47,60.028,1464906603,"201051344000651","219011344069620",29.54,23.30,0,336.64,394.95,50.5,46.8,0.411,429082.1,429082.1,38034,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906628,584794.00
06/02/2016 18:30,2,1.391,ACTIVE,213.06,352.27,59.996,1464906603,"274151322000088","219011344069620",28.69,26.30,0,336.04,370.00,40.4,37.0,0.274,672685.4,672685.4,26549,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906629,584795.00
06/02/2016 18:30,2,1.004,ACTIVE,213.74,416.29,59.933,1464906603,"274151322000068","219011344069620",38.90,29.30,0,337.24,449.95,39.6,36.3,0.261,567490.5,567490.5,28081,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906630,584796.00
06/02/2016 18:30,2,1.689,ACTIVE,213.96,351.97,59.975,1464906603,"201051344001135","219011344069620",29.54,23.00,0,336.04,390.74,50.5,46.9,0.411,425132.8,425132.8,37970,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906631,584797.00
06/02/2016 18:30,2,1.719,ACTIVE,214.19,354.97,59.917,1464906603,"201051344000594","219011344069620",29.68,25.00,0,335.74,391.04,51.7,47.9,0.415,434072.1,434072.1,33432,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906632,584798.00
06/02/2016 18:30,2,1.666,ACTIVE,214.64,352.87,59.970,1464906603,"201051344001203","219011344069620",29.52,24.30,0,337.54,393.15,49.9,46.2,0.415,432149.4,432149.4,38006,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906632,584799.00
06/02/2016 18:30,2,1.432,ACTIVE,212.83,351.07,59.965,1464906603,"274151322000054","219011344069620",28.80,26.30,0,334.54,372.11,41.8,38.4,0.283,687086.8,687086.8,26577,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906633,584800.00
06/02/2016 18:30,2,1.711,ACTIVE,214.64,353.47,60.018,1464906603,"201051344000867","219011344069620",29.42,23.30,0,337.54,391.64,51.0,47.3,0.415,421548.1,421548.1,33438,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906634,584801.00
06/02/2016 18:30,2,1.568,ACTIVE,214.19,352.57,59.965,1464906603,"201051344001093","219011344069620",29.66,23.50,0,336.34,390.74,47.2,43.6,0.362,430644.4,430644.4,37875,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906635,584802.00
06/02/2016 18:30,2,1.668,ACTIVE,214.41,355.28,59.975,1464906603,"201051344000900","219011344069620",29.72,22.00,0,334.54,394.65,50.2,46.6,0.411,437237.0,437237.0,32833,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906636,584803.00
06/02/2016 18:30,2,1.676,ACTIVE,214.87,354.07,60.012,1464906603,"201051344000648","219011344069620",29.38,22.30,0,336.04,393.75,49.9,46.2,0.402,429013.4,429013.4,33121,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906637,584804.00
06/02/2016 18:30,2,1.701,ACTIVE,214.87,355.28,59.970,1464906603,"201051344000569","219011344069620",29.44,22.80,0,336.34,392.85,50.7,47.0,0.420,438340.1,438340.1,32757,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906638,584805.00
06/02/2016 18:30,2,1.721,ACTIVE,214.87,354.37,59.965,1464906603,"201051344000983","219011344069620",29.60,22.50,0,337.24,395.25,51.6,47.9,0.433,429869.6,429869.6,33237,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906639,584806.00
06/02/2016 18:30,2,1.693,ACTIVE,214.87,354.37,59.970,1464906603,"201051344001158","219011344069620",29.36,22.80,0,336.34,393.75,50.3,46.6,0.420,424138.8,424138.8,33500,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906640,584807.00
06/02/2016 18:30,2,1.658,ACTIVE,215.09,354.97,59.970,1464906603,"201051344000576","219011344069620",29.56,22.00,0,336.34,392.55,49.6,46.0,0.402,431157.0,431157.0,32907,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906641,584808.00
06/02/2016 18:30,2,1.424,ACTIVE,213.06,346.86,59.959,1464906603,"274151322000087","219011344069620",28.59,31.80,0,336.04,370.30,41.2,37.8,0.274,660597.9,660597.9,26675,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464906642,584809.00
06/02/2016 18:45,2,1.326,ACTIVE,214.19,350.47,59.991,1464907503,"201051344000645","219011344069620",28.77,22.30,0,337.54,387.14,38.6,35.4,0.305,430708.3,430708.3,33042,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907504,584810.00
06/02/2016 18:45,2,1.076,ACTIVE,212.61,348.96,59.970,1464907503,"274151322000085","219011344069620",29.02,25.80,0,336.64,365.80,31.6,28.6,0.212,688847.5,688847.5,26586,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907505,584811.00
06/02/2016 18:45,2,1.326,ACTIVE,214.19,351.67,59.986,1464907503,"201051344000633","219011344069620",29.12,22.80,0,336.64,388.34,39.1,35.8,0.318,421851.8,421851.8,33523,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907506,584812.00
06/02/2016 18:45,2,1.303,ACTIVE,214.19,351.07,59.954,1464907503,"201051344000469","219011344069620",29.66,20.70,0,336.64,387.44,39.2,35.9,0.318,423231.0,423231.0,33458,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907507,584813.00
06/02/2016 18:45,2,1.293,ACTIVE,213.06,348.96,59.986,1464907503,"201051344000646","219011344069620",29.46,23.00,0,333.03,381.12,38.6,35.4,0.318,426630.8,426630.8,38006,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907508,584814.00
06/02/2016 18:45,2,1.180,ACTIVE,212.16,345.06,60.002,1464907503,"274151322000052","219011344069620",28.69,27.30,0,335.74,366.70,34.3,31.2,0.234,702335.4,702335.4,26816,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907509,584815.00
