ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 18:45,2,1.391,ACTIVE,213.74,350.17,59.986,1464907503,"201051344000585","219011344069620",29.32,22.80,0,335.44,384.43,41.3,37.9,0.331,433590.3,433590.3,38010,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907510,584816.00
06/02/2016 18:45,2,1.219,ACTIVE,213.29,346.86,59.996,1464907503,"201051344001230","219011344069620",29.62,23.00,0,333.93,378.72,36.6,33.4,0.292,430224.4,430224.4,37814,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907511,584817.00
06/02/2016 18:45,2,1.273,ACTIVE,213.96,349.56,59.975,1464907503,"201051344000582","219011344069620",29.24,22.80,0,335.44,382.33,37.7,34.5,0.296,423630.5,423630.5,37972,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907512,584818.00
06/02/2016 18:45,2,1.277,ACTIVE,213.29,348.96,60.002,1464907503,"201051344000955","219011344069620",29.50,23.30,0,333.63,379.62,38.2,35.0,0.318,436038.8,436038.8,37912,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907512,584819.00
06/02/2016 18:45,2,0.771,ACTIVE,212.61,411.78,59.991,1464907503,"274151322000094","219011344069620",38.19,27.80,0,336.94,447.25,29.7,26.7,0.208,567678.1,567678.1,27873,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907513,584820.00
06/02/2016 18:45,2,1.346,ACTIVE,214.19,350.17,59.991,1464907503,"201051344000579","219011344069620",29.34,23.50,0,336.94,388.64,40.0,36.7,0.323,437302.0,437302.0,13525,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907514,584821.00
06/02/2016 18:45,2,1.289,ACTIVE,213.29,347.76,59.970,1464907503,"201051344000890","219011344069620",29.60,24.30,0,334.54,381.12,38.7,35.4,0.301,433212.2,433212.2,37928,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907515,584822.00
06/02/2016 18:45,2,1.283,ACTIVE,213.74,349.86,59.975,1464907503,"201051344000438","219011344069620",29.22,23.50,0,335.74,381.42,38.0,34.8,0.309,435220.8,435220.8,37932,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907516,584823.00
06/02/2016 18:45,2,1.297,ACTIVE,213.74,349.26,59.954,1464907503,"201051344000417","219011344069620",29.20,24.00,0,335.14,380.52,38.4,35.1,0.314,427666.9,427666.9,38095,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907517,584824.00
06/02/2016 18:45,2,1.164,ACTIVE,212.16,349.86,59.986,1464907503,"274151322000083","219011344069620",28.94,27.50,0,336.04,367.90,34.0,30.9,0.230,696016.7,696016.7,26887,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907518,584825.00
06/02/2016 18:45,2,1.223,ACTIVE,213.06,343.85,59.970,1464907503,"274151322000076","219011344069620",29.38,26.50,0,337.24,369.40,36.3,33.1,0.252,741207.6,741207.6,26887,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907519,584826.00
06/02/2016 18:45,2,1.324,ACTIVE,213.96,349.26,59.986,1464907503,"201051344000868","219011344069620",28.96,21.30,0,335.74,385.03,38.9,35.6,0.305,422327.7,422327.7,33176,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907520,584827.00
06/02/2016 18:45,2,1.229,ACTIVE,212.16,350.77,59.944,1464907503,"274151322000095","219011344069620",29.10,26.80,0,335.74,369.70,36.2,33.0,0.243,733583.4,733583.4,26806,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907521,584828.00
06/02/2016 18:45,2,1.299,ACTIVE,213.96,351.97,59.996,1464907503,"201051344000988","219011344069620",29.36,21.80,0,336.94,388.04,38.6,35.4,0.323,419387.9,419387.9,33474,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907522,584829.00
06/02/2016 18:45,2,1.320,ACTIVE,213.51,348.96,59.986,1464907503,"201051344001025","219011344069620",29.38,22.80,0,335.14,382.93,39.4,36.1,0.309,433245.8,433245.8,37981,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907523,584830.00
06/02/2016 18:45,2,1.330,ACTIVE,213.96,349.86,60.023,1464907503,"201051344000458","219011344069620",29.10,22.50,0,337.54,386.83,39.2,35.9,0.327,430219.0,430219.0,33394,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907523,584831.00
06/02/2016 18:45,2,1.316,ACTIVE,214.64,351.97,59.986,1464907503,"201051344000853","219011344069620",29.44,21.80,0,337.24,385.93,39.3,36.0,0.318,428889.4,428889.4,32997,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907524,584832.00
06/02/2016 18:45,2,1.268,ACTIVE,213.96,348.96,59.959,1464907503,"201051344000685","219011344069620",29.20,23.00,0,335.74,381.12,37.5,34.3,0.323,434672.3,434672.3,37825,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907525,584833.00
06/02/2016 18:45,2,1.264,ACTIVE,213.96,349.26,59.938,1464907503,"201051344000917","219011344069620",29.16,23.80,0,334.84,381.73,37.3,34.1,0.301,431509.5,431509.5,37826,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907526,584834.00
06/02/2016 18:45,2,1.254,ACTIVE,213.74,348.36,59.981,1464907503,"201051344001145","219011344069620",29.50,22.50,0,335.74,381.73,37.6,34.3,0.301,436714.8,436714.8,37680,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907527,584835.00
06/02/2016 18:45,2,1.318,ACTIVE,213.96,349.26,59.986,1464907503,"201051344000651","219011344069620",28.73,22.30,0,335.74,384.73,38.4,35.1,0.309,429093.9,429093.9,38035,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907528,584836.00
06/02/2016 18:45,2,1.100,ACTIVE,212.16,346.26,59.981,1464907503,"274151322000088","219011344069620",28.37,25.00,0,335.74,365.19,31.6,28.6,0.208,672694.7,672694.7,26550,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907529,584837.00
06/02/2016 18:45,2,0.779,ACTIVE,213.29,414.49,59.986,1464907503,"274151322000068","219011344069620",38.92,28.50,0,337.54,445.15,30.6,27.7,0.194,567499.5,567499.5,28082,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907530,584838.00
06/02/2016 18:45,2,1.299,ACTIVE,213.51,347.76,59.986,1464907503,"201051344001135","219011344069620",29.40,22.30,0,336.04,380.82,38.7,35.4,0.309,425144.5,425144.5,37971,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907531,584839.00
06/02/2016 18:45,2,1.326,ACTIVE,213.51,349.86,59.991,1464907503,"201051344000594","219011344069620",29.16,24.00,0,335.44,383.53,39.2,35.9,0.309,434084.1,434084.1,33433,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907532,584840.00
06/02/2016 18:45,2,1.281,ACTIVE,213.96,348.36,59.991,1464907503,"201051344001203","219011344069620",28.96,23.30,0,336.04,382.33,37.6,34.4,0.309,432161.0,432161.0,38007,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907533,584841.00
06/02/2016 18:45,2,1.125,ACTIVE,212.38,345.36,59.986,1464907503,"274151322000054","219011344069620",28.57,25.30,0,335.74,366.40,32.5,29.5,0.221,687096.3,687096.3,26578,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907534,584842.00
06/02/2016 18:45,2,1.311,ACTIVE,214.19,348.66,59.986,1464907503,"201051344000867","219011344069620",29.10,22.50,0,335.74,384.13,38.7,35.4,0.305,421560.0,421560.0,33439,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907534,584843.00
06/02/2016 18:45,2,1.219,ACTIVE,213.51,348.66,59.938,1464907503,"201051344001093","219011344069620",29.28,22.80,0,335.44,379.02,36.2,33.0,0.278,430655.4,430655.4,37876,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907535,584844.00
06/02/2016 18:45,2,1.295,ACTIVE,213.51,349.86,59.996,1464907503,"201051344000900","219011344069620",28.90,21.50,0,336.04,388.04,37.9,34.7,0.309,437248.8,437248.8,32834,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907536,584845.00
06/02/2016 18:45,2,1.283,ACTIVE,214.19,349.26,59.986,1464907503,"201051344000648","219011344069620",29.30,21.80,0,338.14,386.53,38.1,34.8,0.309,429025.0,429025.0,33122,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907537,584846.00
06/02/2016 18:45,2,1.322,ACTIVE,213.96,350.17,59.996,1464907503,"201051344000569","219011344069620",28.84,22.30,0,336.94,387.14,38.7,35.4,0.314,438352.0,438352.0,32758,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907538,584847.00
06/02/2016 18:45,2,1.326,ACTIVE,213.96,350.17,59.996,1464907503,"201051344000983","219011344069620",29.32,22.00,0,336.34,386.53,39.4,36.1,0.318,429881.7,429881.7,33238,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907539,584848.00
06/02/2016 18:45,2,1.287,ACTIVE,213.96,349.56,59.991,1464907503,"201051344001158","219011344069620",29.40,22.00,0,336.94,386.83,38.4,35.1,0.314,424150.7,424150.7,33501,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907540,584849.00
06/02/2016 18:45,2,1.299,ACTIVE,214.41,350.47,59.986,1464907503,"201051344000576","219011344069620",28.92,21.50,0,337.24,387.44,38.1,34.9,0.301,431168.7,431168.7,32908,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907541,584850.00
06/02/2016 18:45,2,1.105,ACTIVE,212.61,346.86,59.991,1464907503,"274151322000087","219011344069620",28.63,29.80,0,335.74,365.80,32.1,29.0,0.203,660607.4,660607.4,26676,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464907542,584851.00
06/02/2016 19:00,2,1.279,ACTIVE,214.87,351.07,60.023,1464908403,"201051344000645","219011344069620",29.14,21.50,0,336.34,367.60,37.9,34.6,0.296,430716.9,430716.9,33043,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908404,584852.00
06/02/2016 19:00,2,1.084,ACTIVE,213.06,349.86,60.034,1464908403,"274151322000085","219011344069620",28.77,24.30,0,336.34,356.48,31.6,28.5,0.212,688854.5,688854.5,26587,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908405,584853.00
06/02/2016 19:00,2,1.268,ACTIVE,214.87,352.57,60.034,1464908403,"201051344000633","219011344069620",29.62,21.50,0,335.44,368.80,38.1,34.8,0.305,421860.6,421860.6,33524,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908406,584854.00
06/02/2016 19:00,2,1.275,ACTIVE,214.64,351.37,59.959,1464908403,"201051344000469","219011344069620",29.52,19.80,0,334.24,367.30,38.2,34.9,0.309,423239.8,423239.8,33459,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908407,584855.00
06/02/2016 19:00,2,1.270,ACTIVE,213.51,349.86,60.018,1464908403,"201051344000646","219011344069620",29.32,22.00,0,334.24,366.40,37.7,34.5,0.309,426639.5,426639.5,38007,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908407,584856.00
06/02/2016 19:00,2,1.156,ACTIVE,212.83,350.47,59.981,1464908403,"274151322000052","219011344069620",28.84,26.00,0,335.14,357.98,33.8,30.7,0.225,702343.0,702343.0,26817,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908408,584857.00
06/02/2016 19:00,2,1.346,ACTIVE,213.96,351.07,59.954,1464908403,"201051344000585","219011344069620",29.36,21.50,0,334.54,368.80,40.1,36.8,0.323,433599.5,433599.5,38011,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908409,584858.00
06/02/2016 19:00,2,1.211,ACTIVE,213.51,348.36,59.996,1464908403,"201051344001230","219011344069620",29.34,21.80,0,334.54,365.80,36.0,32.8,0.292,430232.6,430232.6,37815,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908410,584859.00
06/02/2016 19:00,2,1.250,ACTIVE,214.41,350.47,59.986,1464908403,"201051344000582","219011344069620",29.06,21.80,0,334.84,366.70,36.9,33.7,0.292,423639.0,423639.0,37973,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908411,584860.00
06/02/2016 19:00,2,1.256,ACTIVE,213.51,348.06,59.965,1464908403,"201051344000955","219011344069620",29.48,22.30,0,334.24,366.40,37.5,34.3,0.301,436047.4,436047.4,37913,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908412,584861.00
06/02/2016 19:00,2,0.750,ACTIVE,213.06,415.09,59.986,1464908403,"274151322000094","219011344069620",38.59,26.80,0,334.24,439.43,29.3,26.4,0.203,567684.6,567684.6,27874,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908413,584862.00
06/02/2016 19:00,2,1.295,ACTIVE,214.41,350.17,60.023,1464908403,"201051344000579","219011344069620",29.80,22.50,0,336.64,367.30,39.1,35.8,0.314,437310.9,437310.9,13526,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908414,584863.00
06/02/2016 19:00,2,1.260,ACTIVE,213.51,348.36,59.981,1464908403,"201051344000890","219011344069620",29.66,23.30,0,334.54,367.90,37.9,34.7,0.292,433220.9,433220.9,37929,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908415,584864.00
06/02/2016 19:00,2,1.244,ACTIVE,213.96,349.56,59.991,1464908403,"201051344000438","219011344069620",29.72,22.30,0,335.14,368.20,37.5,34.3,0.296,435229.3,435229.3,37933,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908416,584865.00
06/02/2016 19:00,2,1.283,ACTIVE,213.74,348.96,59.986,1464908403,"201051344000417","219011344069620",29.04,23.00,0,333.93,367.90,37.8,34.5,0.305,427675.5,427675.5,38096,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908416,584866.00
06/02/2016 19:00,2,1.152,ACTIVE,213.06,350.47,59.981,1464908403,"274151322000083","219011344069620",28.80,26.30,0,335.44,357.98,33.7,30.6,0.225,696024.3,696024.3,26888,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908417,584867.00
06/02/2016 19:00,2,1.193,ACTIVE,213.51,353.17,59.996,1464908403,"274151322000076","219011344069620",29.76,25.30,0,336.04,359.18,35.9,32.8,0.247,741215.7,741215.7,26888,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908418,584868.00
06/02/2016 19:00,2,1.295,ACTIVE,214.41,350.77,59.944,1464908403,"201051344000868","219011344069620",29.00,20.30,0,335.14,366.70,38.1,34.8,0.296,422336.4,422336.4,33177,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908419,584869.00
06/02/2016 19:00,2,1.201,ACTIVE,212.83,345.66,59.981,1464908403,"274151322000095","219011344069620",29.32,25.50,0,335.44,358.58,35.7,32.5,0.234,733591.5,733591.5,26807,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908420,584870.00
06/02/2016 19:00,2,1.281,ACTIVE,214.64,352.57,59.986,1464908403,"201051344000988","219011344069620",29.22,21.30,0,335.74,369.40,37.9,34.7,0.314,419396.6,419396.6,33475,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908421,584871.00
06/02/2016 19:00,2,1.299,ACTIVE,213.96,349.26,60.002,1464908403,"201051344001025","219011344069620",29.18,21.50,0,334.54,366.70,38.5,35.2,0.309,433254.6,433254.6,37982,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908422,584872.00
06/02/2016 19:00,2,1.297,ACTIVE,214.64,351.07,59.938,1464908403,"201051344000458","219011344069620",29.14,22.00,0,335.44,367.60,38.3,35.1,0.318,430227.8,430227.8,33395,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908423,584873.00
06/02/2016 19:00,2,1.293,ACTIVE,215.09,351.97,59.986,1464908403,"201051344000853","219011344069620",29.42,21.00,0,337.54,370.00,38.5,35.3,0.309,428898.2,428898.2,32998,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908424,584874.00
06/02/2016 19:00,2,1.229,ACTIVE,213.96,350.77,60.002,1464908403,"201051344000685","219011344069620",29.52,21.80,0,333.93,366.40,36.8,33.6,0.314,434680.7,434680.7,37826,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908425,584875.00
06/02/2016 19:00,2,1.236,ACTIVE,213.96,349.26,59.996,1464908403,"201051344000917","219011344069620",29.24,22.50,0,334.54,367.90,36.6,33.4,0.296,431517.9,431517.9,37827,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908426,584876.00
06/02/2016 19:00,2,1.238,ACTIVE,213.96,349.56,60.007,1464908403,"201051344001145","219011344069620",29.38,21.30,0,334.84,369.10,36.9,33.7,0.296,436723.2,436723.2,37681,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908427,584877.00
06/02/2016 19:00,2,1.266,ACTIVE,214.19,350.17,59.991,1464908403,"201051344000651","219011344069620",29.54,21.30,0,336.34,369.70,37.9,34.6,0.296,429102.6,429102.6,38036,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908428,584878.00
06/02/2016 19:00,2,1.084,ACTIVE,212.61,347.46,59.949,1464908403,"274151322000088","219011344069620",28.67,23.80,0,335.44,356.48,31.5,28.4,0.203,672701.7,672701.7,26551,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908429,584879.00
06/02/2016 19:00,2,0.748,ACTIVE,213.51,427.41,59.996,1464908403,"274151322000068","219011344069620",39.86,27.30,0,334.84,444.85,30.9,27.9,0.190,567506.4,567506.4,28083,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908430,584880.00
06/02/2016 19:00,2,1.256,ACTIVE,213.74,348.96,59.991,1464908403,"201051344001135","219011344069620",29.84,21.30,0,334.24,366.10,38.0,34.8,0.305,425153.3,425153.3,37972,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908431,584881.00
06/02/2016 19:00,2,1.311,ACTIVE,213.96,350.17,59.986,1464908403,"201051344000594","219011344069620",29.12,23.00,0,333.93,367.60,38.6,35.4,0.309,434093.0,434093.0,33434,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908432,584882.00
06/02/2016 19:00,2,1.248,ACTIVE,213.96,348.96,59.986,1464908403,"201051344001203","219011344069620",29.52,22.30,0,335.14,368.20,37.4,34.1,0.305,432169.5,432169.5,38008,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908433,584883.00
06/02/2016 19:00,2,1.113,ACTIVE,212.83,347.76,60.002,1464908403,"274151322000054","219011344069620",28.80,24.00,0,335.44,357.68,32.5,29.5,0.208,687103.6,687103.6,26579,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908433,584884.00
06/02/2016 19:00,2,1.289,ACTIVE,214.64,350.47,59.996,1464908403,"201051344000867","219011344069620",29.28,21.80,0,335.44,366.40,38.2,35.0,0.301,421568.7,421568.7,33440,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908434,584885.00
06/02/2016 19:00,2,1.209,ACTIVE,213.96,349.56,59.996,1464908403,"201051344001093","219011344069620",29.44,21.80,0,334.24,366.70,36.1,32.9,0.278,430663.5,430663.5,37877,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908435,584886.00
06/02/2016 19:00,2,1.246,ACTIVE,214.41,350.77,60.018,1464908403,"201051344000900","219011344069620",29.64,20.70,0,335.14,367.90,37.4,34.2,0.301,437257.3,437257.3,32835,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908436,584887.00
06/02/2016 19:00,2,1.271,ACTIVE,214.64,350.17,60.002,1464908403,"201051344000648","219011344069620",29.24,20.70,0,336.34,367.00,37.7,34.4,0.301,429033.6,429033.6,33123,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908437,584888.00
06/02/2016 19:00,2,1.285,ACTIVE,214.64,351.37,59.996,1464908403,"201051344000569","219011344069620",29.46,21.50,0,336.64,367.30,38.4,35.1,0.309,438360.8,438360.8,32759,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908438,584889.00
06/02/2016 19:00,2,1.295,ACTIVE,214.64,350.77,59.959,1464908403,"201051344000983","219011344069620",29.52,21.30,0,335.74,367.30,38.7,35.5,0.318,429890.6,429890.6,33239,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908439,584890.00
06/02/2016 19:00,2,1.283,ACTIVE,214.41,350.47,59.959,1464908403,"201051344001158","219011344069620",29.18,21.30,0,335.14,367.00,37.9,34.7,0.305,424159.3,424159.3,33502,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908440,584891.00
06/02/2016 19:00,2,1.271,ACTIVE,214.87,352.27,59.996,1464908403,"201051344000576","219011344069620",29.18,20.70,0,336.04,368.50,37.6,34.4,0.296,431177.3,431177.3,32909,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908441,584892.00
06/02/2016 19:00,2,1.117,ACTIVE,213.06,346.86,59.996,1464908403,"274151322000087","219011344069620",28.37,27.80,0,335.74,357.08,32.1,29.1,0.212,660614.6,660614.6,26677,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464908442,584893.00
06/02/2016 19:15,2,1.242,ACTIVE,215.09,351.67,59.991,1464909303,"201051344000645","219011344069620",29.06,21.00,0,336.94,368.80,36.6,33.4,0.287,430725.4,430725.4,33044,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909304,584894.00
06/02/2016 19:15,2,1.098,ACTIVE,213.06,349.86,59.991,1464909303,"274151322000085","219011344069620",28.39,23.80,0,337.24,357.08,31.5,28.5,0.208,688861.6,688861.6,26588,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909305,584895.00
06/02/2016 19:15,2,1.242,ACTIVE,214.64,352.27,59.991,1464909303,"201051344000633","219011344069620",29.34,21.30,0,336.64,369.40,37.0,33.8,0.301,421869.0,421869.0,33525,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909306,584896.00
06/02/2016 19:15,2,1.254,ACTIVE,214.41,350.17,59.991,1464909303,"201051344000469","219011344069620",29.18,19.30,0,336.34,368.50,37.1,33.9,0.296,423248.3,423248.3,33460,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909307,584897.00
06/02/2016 19:15,2,1.225,ACTIVE,213.74,349.56,59.938,1464909303,"201051344000646","219011344069620",29.44,21.30,0,334.24,367.60,36.5,33.3,0.296,426647.8,426647.8,38008,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909308,584898.00
06/02/2016 19:15,2,1.131,ACTIVE,212.83,343.85,59.975,1464909303,"274151322000052","219011344069620",29.00,25.00,0,336.34,357.98,33.2,30.2,0.225,702350.6,702350.6,26818,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909309,584899.00
06/02/2016 19:15,2,1.287,ACTIVE,214.41,349.56,59.996,1464909303,"201051344000585","219011344069620",29.48,21.30,0,336.04,367.90,38.4,35.2,0.305,433608.4,433608.4,38012,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909310,584900.00
06/02/2016 19:15,2,1.158,ACTIVE,213.74,346.86,59.986,1464909303,"201051344001230","219011344069620",29.90,21.30,0,334.54,363.99,35.1,32.0,0.274,430240.6,430240.6,37816,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909311,584901.00
06/02/2016 19:15,2,1.217,ACTIVE,214.41,349.86,59.981,1464909303,"201051344000582","219011344069620",29.08,21.00,0,336.34,367.30,35.9,32.7,0.283,423647.2,423647.2,37974,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909312,584902.00
06/02/2016 19:15,2,1.232,ACTIVE,213.74,348.36,59.949,1464909303,"201051344000955","219011344069620",29.32,21.50,0,334.84,366.10,36.6,33.4,0.296,436055.8,436055.8,37914,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909313,584903.00
06/02/2016 19:15,2,0.746,ACTIVE,213.06,413.89,59.975,1464909303,"274151322000094","219011344069620",38.65,25.80,0,334.84,440.04,29.4,26.4,0.199,567691.2,567691.2,27875,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909314,584904.00
06/02/2016 19:15,2,1.266,ACTIVE,214.41,351.07,59.975,1464909303,"201051344000579","219011344069620",29.58,22.00,0,336.94,369.10,38.0,34.7,0.305,437319.7,437319.7,13527,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909314,584905.00
06/02/2016 19:15,2,1.242,ACTIVE,213.74,348.06,59.975,1464909303,"201051344000890","219011344069620",29.30,22.30,0,334.54,365.80,36.9,33.7,0.283,433229.3,433229.3,37930,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909316,584906.00
06/02/2016 19:15,2,1.199,ACTIVE,214.19,349.26,59.954,1464909303,"201051344000438","219011344069620",30.02,21.80,0,336.34,367.00,36.5,33.3,0.296,435237.7,435237.7,37934,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909316,584907.00
06/02/2016 19:15,2,1.236,ACTIVE,214.19,348.96,59.991,1464909303,"201051344000417","219011344069620",29.18,22.30,0,334.54,366.10,36.6,33.4,0.292,427683.9,427683.9,38097,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909317,584908.00
06/02/2016 19:15,2,1.121,ACTIVE,213.06,343.25,59.965,1464909303,"274151322000083","219011344069620",28.86,25.30,0,336.34,357.98,32.8,29.7,0.217,696031.8,696031.8,26889,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909318,584909.00
06/02/2016 19:15,2,1.182,ACTIVE,213.51,351.37,59.981,1464909303,"274151322000076","219011344069620",29.50,24.80,0,337.84,359.48,35.3,32.2,0.239,741223.8,741223.8,26889,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909319,584910.00
06/02/2016 19:15,2,1.264,ACTIVE,214.19,350.47,59.991,1464909303,"201051344000868","219011344069620",28.88,20.00,0,336.04,367.90,37.0,33.8,0.292,422344.9,422344.9,33178,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909320,584911.00
06/02/2016 19:15,2,1.174,ACTIVE,213.06,349.86,59.981,1464909303,"274151322000095","219011344069620",29.28,24.80,0,336.34,358.58,34.8,31.6,0.230,733599.4,733599.4,26808,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909321,584912.00
06/02/2016 19:15,2,1.244,ACTIVE,214.64,352.27,60.007,1464909303,"201051344000988","219011344069620",29.14,20.70,0,336.64,369.40,36.8,33.6,0.301,419405.0,419405.0,33476,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909322,584913.00
06/02/2016 19:15,2,1.256,ACTIVE,213.96,348.66,59.981,1464909303,"201051344001025","219011344069620",29.18,21.30,0,335.44,366.40,37.2,33.9,0.296,433263.2,433263.2,37983,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909323,584914.00
06/02/2016 19:15,2,1.260,ACTIVE,214.41,349.86,60.034,1464909303,"201051344000458","219011344069620",28.94,21.50,0,337.54,368.20,37.0,33.8,0.305,430236.3,430236.3,33396,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909324,584915.00
06/02/2016 19:15,2,1.260,ACTIVE,215.09,351.67,59.975,1464909303,"201051344000853","219011344069620",29.00,20.70,0,338.74,370.60,37.0,33.8,0.305,428906.7,428906.7,32999,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909325,584916.00
06/02/2016 19:15,2,1.195,ACTIVE,214.19,349.56,59.986,1464909303,"201051344000685","219011344069620",29.34,21.50,0,335.74,366.70,35.6,32.4,0.296,434688.9,434688.9,37827,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909326,584917.00
06/02/2016 19:15,2,1.191,ACTIVE,214.19,349.26,59.975,1464909303,"201051344000917","219011344069620",29.36,22.00,0,334.84,365.80,35.4,32.3,0.278,431526.0,431526.0,37828,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909327,584918.00
06/02/2016 19:15,2,1.191,ACTIVE,214.19,349.26,59.981,1464909303,"201051344001145","219011344069620",29.46,21.00,0,336.04,366.10,35.6,32.4,0.283,436731.4,436731.4,37682,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909328,584919.00
06/02/2016 19:15,2,1.242,ACTIVE,214.41,350.17,60.028,1464909303,"201051344000651","219011344069620",29.04,20.70,0,336.04,367.60,36.5,33.4,0.292,429111.0,429111.0,38037,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909328,584920.00
06/02/2016 19:15,2,1.080,ACTIVE,212.83,349.56,59.981,1464909303,"274151322000088","219011344069620",28.31,23.50,0,335.44,357.08,31.0,28.0,0.203,672708.8,672708.8,26552,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909329,584921.00
06/02/2016 19:15,2,0.775,ACTIVE,213.96,406.37,59.970,1464909303,"274151322000068","219011344069620",38.07,26.80,0,335.14,449.05,30.1,27.1,0.199,567513.1,567513.1,28084,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909330,584922.00
06/02/2016 19:15,2,1.236,ACTIVE,213.74,348.36,60.002,1464909303,"201051344001135","219011344069620",29.32,20.70,0,335.44,365.49,36.7,33.5,0.292,425161.7,425161.7,37973,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909331,584923.00
06/02/2016 19:15,2,1.248,ACTIVE,214.19,350.17,59.991,1464909303,"201051344000594","219011344069620",29.50,22.30,0,335.44,368.20,37.3,34.1,0.292,434101.6,434101.6,33435,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909332,584924.00
06/02/2016 19:15,2,1.215,ACTIVE,214.19,348.66,59.981,1464909303,"201051344001203","219011344069620",29.36,21.50,0,336.64,367.00,36.2,33.0,0.287,432177.8,432177.8,38009,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909333,584925.00
06/02/2016 19:15,2,1.111,ACTIVE,213.06,349.56,59.981,1464909303,"274151322000054","219011344069620",28.33,23.80,0,336.34,357.98,31.9,28.8,0.212,687110.9,687110.9,26580,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909334,584926.00
06/02/2016 19:15,2,1.254,ACTIVE,214.41,349.86,59.938,1464909303,"201051344000867","219011344069620",29.06,21.30,0,336.04,368.20,36.9,33.7,0.287,421577.2,421577.2,33441,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909335,584927.00
06/02/2016 19:15,2,1.197,ACTIVE,214.19,349.26,59.981,1464909303,"201051344001093","219011344069620",29.16,21.30,0,335.44,365.80,35.4,32.2,0.274,430671.6,430671.6,37878,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909336,584928.00
06/02/2016 19:15,2,1.215,ACTIVE,214.41,350.77,60.034,1464909303,"201051344000900","219011344069620",29.34,20.00,0,336.94,367.60,36.1,33.0,0.292,437265.6,437265.6,32836,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909337,584929.00
06/02/2016 19:15,2,1.234,ACTIVE,214.87,351.07,59.975,1464909303,"201051344000648","219011344069620",29.18,20.30,0,337.84,368.50,36.5,33.3,0.292,429042.1,429042.1,33124,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909338,584930.00
06/02/2016 19:15,2,1.230,ACTIVE,214.64,351.07,59.981,1464909303,"201051344000569","219011344069620",29.58,21.00,0,337.24,368.50,36.9,33.7,0.296,438369.3,438369.3,32760,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909339,584931.00
06/02/2016 19:15,2,1.250,ACTIVE,214.64,351.37,60.023,1464909303,"201051344000983","219011344069620",29.38,21.00,0,336.94,368.20,37.3,34.1,0.301,429899.2,429899.2,33240,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909340,584932.00
06/02/2016 19:15,2,1.232,ACTIVE,214.64,350.47,59.986,1464909303,"201051344001158","219011344069620",29.20,20.70,0,336.64,367.90,36.5,33.3,0.301,424167.8,424167.8,33503,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909341,584933.00
06/02/2016 19:15,2,1.229,ACTIVE,215.09,351.67,59.944,1464909303,"201051344000576","219011344069620",29.18,20.30,0,337.84,368.50,36.4,33.2,0.278,431185.7,431185.7,32910,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909342,584934.00
06/02/2016 19:15,2,1.088,ACTIVE,213.29,349.86,59.975,1464909303,"274151322000087","219011344069620",28.53,26.30,0,336.64,357.08,31.5,28.5,0.203,660621.7,660621.7,26678,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464909343,584935.00
06/02/2016 19:30,2,1.039,ACTIVE,214.41,348.36,59.991,1464910203,"201051344000645","219011344069620",29.22,21.00,0,337.54,367.90,30.8,27.8,0.239,430733.0,430733.0,33045,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910204,584936.00
06/02/2016 19:30,2,0.920,ACTIVE,212.61,342.95,59.981,1464910203,"274151322000085","219011344069620",28.57,23.30,0,336.04,357.08,26.6,23.8,0.168,688868.2,688868.2,26589,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910205,584937.00
06/02/2016 19:30,2,1.045,ACTIVE,214.41,349.56,60.018,1464910203,"201051344000633","219011344069620",29.36,21.00,0,336.64,368.80,31.1,28.1,0.243,421876.8,421876.8,33526,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910206,584938.00
06/02/2016 19:30,2,1.059,ACTIVE,214.19,348.66,59.996,1464910203,"201051344000469","219011344069620",29.12,19.30,0,336.34,367.30,31.3,28.3,0.247,423256.1,423256.1,33461,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910207,584939.00
06/02/2016 19:30,2,1.014,ACTIVE,213.29,347.16,59.996,1464910203,"201051344000646","219011344069620",29.82,21.00,0,334.54,365.80,30.6,27.6,0.234,426655.5,426655.5,38009,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910208,584940.00
06/02/2016 19:30,2,0.975,ACTIVE,212.38,342.65,59.975,1464910203,"274151322000052","219011344069620",28.47,24.50,0,335.74,357.98,28.1,25.2,0.190,702357.5,702357.5,26819,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910209,584941.00
06/02/2016 19:30,2,1.080,ACTIVE,213.96,347.76,59.986,1464910203,"201051344000585","219011344069620",29.38,21.00,0,335.74,365.80,32.1,29.1,0.252,433616.4,433616.4,38013,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910210,584942.00
06/02/2016 19:30,2,1.002,ACTIVE,213.51,345.66,59.991,1464910203,"201051344001230","219011344069620",29.22,21.00,0,334.24,363.69,29.7,26.8,0.230,430248.0,430248.0,37817,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910211,584943.00
06/02/2016 19:30,2,1.018,ACTIVE,214.19,347.76,59.970,1464910203,"201051344000582","219011344069620",29.16,20.70,0,335.74,366.40,30.1,27.1,0.225,423654.7,423654.7,37975,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910212,584944.00
06/02/2016 19:30,2,1.047,ACTIVE,213.29,346.26,59.996,1464910203,"201051344000955","219011344069620",29.30,21.30,0,333.93,364.29,31.1,28.1,0.243,436063.5,436063.5,37915,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910213,584945.00
06/02/2016 19:30,2,0.639,ACTIVE,212.38,407.87,59.991,1464910203,"274151322000094","219011344069620",37.95,25.50,0,334.24,436.13,24.6,21.8,0.159,567697.2,567697.2,27876,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910214,584946.00
06/02/2016 19:30,2,1.074,ACTIVE,213.96,348.36,59.986,1464910203,"201051344000579","219011344069620",29.30,21.80,0,337.54,367.60,31.9,28.9,0.247,437327.6,437327.6,13528,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910215,584947.00
06/02/2016 19:30,2,1.047,ACTIVE,213.51,346.26,59.991,1464910203,"201051344000890","219011344069620",29.46,22.00,0,334.84,365.49,31.2,28.2,0.234,433237.1,433237.1,37931,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910216,584948.00
06/02/2016 19:30,2,1.025,ACTIVE,213.74,347.16,60.002,1464910203,"201051344000438","219011344069620",29.64,21.50,0,336.34,366.10,30.8,27.8,0.243,435245.4,435245.4,37935,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910217,584949.00
06/02/2016 19:30,2,1.061,ACTIVE,213.74,346.56,59.986,1464910203,"201051344000417","219011344069620",28.82,22.00,0,335.14,364.89,31.0,28.0,0.239,427691.6,427691.6,38098,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910218,584950.00
06/02/2016 19:30,2,0.947,ACTIVE,212.38,348.36,59.981,1464910203,"274151322000083","219011344069620",28.55,24.80,0,336.04,357.38,27.4,24.6,0.190,696038.6,696038.6,26890,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910219,584951.00
06/02/2016 19:30,2,0.998,ACTIVE,213.06,347.76,59.991,1464910203,"274151322000076","219011344069620",29.42,24.00,0,337.24,358.88,29.7,26.8,0.208,741231.2,741231.2,26890,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910220,584952.00
06/02/2016 19:30,2,1.061,ACTIVE,213.74,347.76,59.996,1464910203,"201051344000868","219011344069620",29.04,19.80,0,336.64,366.70,31.2,28.2,0.239,422352.7,422352.7,33179,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910220,584953.00
06/02/2016 19:30,2,0.980,ACTIVE,212.38,344.15,59.986,1464910203,"274151322000095","219011344069620",29.26,24.00,0,336.04,357.98,29.0,26.1,0.186,733606.7,733606.7,26809,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910221,584954.00
06/02/2016 19:30,2,1.059,ACTIVE,213.96,349.26,59.996,1464910203,"201051344000988","219011344069620",28.67,20.70,0,337.24,368.20,30.8,27.8,0.256,419412.7,419412.7,33477,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910222,584955.00
06/02/2016 19:30,2,1.047,ACTIVE,213.51,345.96,59.949,1464910203,"201051344001025","219011344069620",29.30,20.70,0,336.34,365.80,31.1,28.1,0.239,433271.0,433271.0,37984,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910223,584956.00
06/02/2016 19:30,2,1.049,ACTIVE,213.96,347.46,59.996,1464910203,"201051344000458","219011344069620",29.30,21.50,0,336.94,367.30,31.1,28.1,0.247,430244.1,430244.1,33397,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910224,584957.00
06/02/2016 19:30,2,1.047,ACTIVE,214.64,349.86,59.996,1464910203,"201051344000853","219011344069620",29.38,20.70,0,338.44,369.40,31.2,28.2,0.247,428914.5,428914.5,33000,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910225,584958.00
