ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 19:30,2,1.000,ACTIVE,213.96,347.46,59.996,1464910203,"201051344000685","219011344069620",29.28,21.00,0,335.44,365.49,29.7,26.8,0.247,434696.3,434696.3,37828,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910226,584959.00
06/02/2016 19:30,2,1.012,ACTIVE,213.74,347.16,59.975,1464910203,"201051344000917","219011344069620",28.90,21.50,0,334.84,366.10,29.6,26.7,0.234,431533.4,431533.4,37829,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910227,584960.00
06/02/2016 19:30,2,1.037,ACTIVE,213.96,347.76,59.991,1464910203,"201051344000651","219011344069620",29.14,20.30,0,336.04,365.80,30.6,27.7,0.230,429118.6,429118.6,38038,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910229,584961.00
06/02/2016 19:30,2,0.914,ACTIVE,212.16,347.16,59.975,1464910203,"274151322000088","219011344069620",28.01,23.30,0,335.74,356.48,25.9,23.1,0.164,672715.2,672715.2,26553,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910230,584962.00
06/02/2016 19:30,2,0.645,ACTIVE,213.29,412.38,59.986,1464910203,"274151322000068","219011344069620",38.68,26.30,0,334.54,436.13,24.9,22.1,0.159,567519.3,567519.3,28085,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910231,584963.00
06/02/2016 19:30,2,1.062,ACTIVE,213.29,345.96,59.991,1464910203,"201051344001135","219011344069620",28.71,20.70,0,334.84,364.59,30.9,27.9,0.234,425169.5,425169.5,37974,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910232,584964.00
06/02/2016 19:30,2,1.066,ACTIVE,213.29,347.46,59.991,1464910203,"201051344000594","219011344069620",28.98,22.00,0,336.34,367.30,31.3,28.3,0.243,434109.4,434109.4,33436,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910233,584965.00
06/02/2016 19:30,2,1.031,ACTIVE,213.74,346.26,60.002,1464910203,"201051344001203","219011344069620",29.08,21.30,0,336.34,366.70,30.4,27.4,0.243,432185.4,432185.4,38010,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910233,584966.00
06/02/2016 19:30,2,0.932,ACTIVE,212.38,343.25,59.986,1464910203,"274151322000054","219011344069620",28.43,23.50,0,335.44,357.38,26.9,24.0,0.172,687117.6,687117.6,26581,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910234,584967.00
06/02/2016 19:30,2,1.062,ACTIVE,214.19,346.86,59.981,1464910203,"201051344000867","219011344069620",28.75,21.00,0,336.04,366.40,31.0,28.0,0.230,421585.0,421585.0,33442,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910235,584968.00
06/02/2016 19:30,2,1.023,ACTIVE,213.74,347.16,59.938,1464910203,"201051344001093","219011344069620",28.92,21.30,0,335.74,364.59,30.1,27.1,0.225,430679.1,430679.1,37879,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910236,584969.00
06/02/2016 19:30,2,1.008,ACTIVE,213.96,348.06,59.986,1464910203,"201051344000900","219011344069620",29.46,20.00,0,336.64,367.00,30.1,27.2,0.239,437273.2,437273.2,32837,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910237,584970.00
06/02/2016 19:30,2,1.023,ACTIVE,214.19,347.46,59.981,1464910203,"201051344000648","219011344069620",29.52,20.00,0,337.54,367.00,30.6,27.6,0.239,429049.7,429049.7,33125,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910238,584971.00
06/02/2016 19:30,2,1.051,ACTIVE,213.96,348.36,59.975,1464910203,"201051344000569","219011344069620",29.06,21.00,0,337.54,367.60,31.0,28.0,0.243,438377.1,438377.1,32761,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910239,584972.00
06/02/2016 19:30,2,1.053,ACTIVE,214.19,347.46,59.959,1464910203,"201051344000983","219011344069620",29.38,21.00,0,337.24,366.70,31.3,28.3,0.247,429907.1,429907.1,33241,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910240,584973.00
06/02/2016 19:30,2,1.057,ACTIVE,214.19,346.56,59.981,1464910203,"201051344001158","219011344069620",28.33,20.70,0,337.24,367.30,30.4,27.4,0.243,424175.4,424175.4,33504,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910241,584974.00
06/02/2016 19:30,2,1.029,ACTIVE,214.41,349.26,59.981,1464910203,"201051344000576","219011344069620",29.26,20.00,0,337.84,368.20,30.5,27.5,0.234,431193.3,431193.3,32911,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910242,584975.00
06/02/2016 19:30,2,0.926,ACTIVE,212.83,346.86,59.965,1464910203,"274151322000087","219011344069620",28.03,25.50,0,335.74,356.78,26.3,23.5,0.168,660628.3,660628.3,26679,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910243,584976.00
06/02/2016 19:30,2,1.006,ACTIVE,213.96,347.16,59.981,1464910203,"201051344001145","219011344069620",29.12,20.70,0,336.94,365.80,29.7,26.8,0.225,436739.0,436739.0,37683,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464910244,584977.00
06/02/2016 19:45,2,0.861,ACTIVE,214.64,347.16,59.959,1464911103,"201051344000645","219011344069620",29.20,20.30,0,335.74,363.39,25.5,22.7,0.186,430739.3,430739.3,33046,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911104,584978.00
06/02/2016 19:45,2,0.773,ACTIVE,213.06,343.25,59.959,1464911103,"274151322000085","219011344069620",27.77,22.80,0,333.63,353.47,21.8,19.1,0.141,688873.5,688873.5,26590,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911105,584979.00
06/02/2016 19:45,2,0.869,ACTIVE,214.41,348.06,59.965,1464911103,"201051344000633","219011344069620",29.26,20.30,0,336.04,363.99,25.8,22.9,0.203,421883.1,421883.1,33527,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911106,584980.00
06/02/2016 19:45,2,0.891,ACTIVE,214.19,346.86,59.949,1464911103,"201051344000469","219011344069620",28.80,19.00,0,334.54,363.09,26.0,23.2,0.199,423262.4,423262.4,33462,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911107,584981.00
06/02/2016 19:45,2,0.873,ACTIVE,213.29,344.76,59.965,1464911103,"201051344000646","219011344069620",28.98,20.70,0,333.63,360.99,25.6,22.8,0.199,426661.7,426661.7,38010,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911108,584982.00
06/02/2016 19:45,2,0.805,ACTIVE,212.61,342.05,59.954,1464911103,"274151322000052","219011344069620",28.35,24.00,0,333.33,354.07,23.1,20.4,0.159,702363.1,702363.1,26820,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911109,584983.00
06/02/2016 19:45,2,0.908,ACTIVE,213.74,345.96,59.965,1464911103,"201051344000585","219011344069620",29.10,20.30,0,335.44,361.89,26.8,23.9,0.194,433623.0,433623.0,38014,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911109,584984.00
06/02/2016 19:45,2,0.838,ACTIVE,213.29,344.15,59.986,1464911103,"201051344001230","219011344069620",29.00,20.70,0,334.24,359.48,24.7,21.9,0.190,430254.0,430254.0,37818,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911110,584985.00
06/02/2016 19:45,2,0.877,ACTIVE,213.06,344.45,59.975,1464911103,"201051344000955","219011344069620",29.12,20.70,0,334.24,360.38,25.9,23.1,0.194,436069.8,436069.8,37916,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911113,584986.00
06/02/2016 19:45,2,0.508,ACTIVE,212.61,409.68,59.944,1464911103,"274151322000094","219011344069620",38.61,25.00,0,336.94,426.81,19.8,17.2,0.124,567701.9,567701.9,27877,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911113,584987.00
06/02/2016 19:45,2,0.891,ACTIVE,214.19,345.96,60.002,1464911103,"201051344000579","219011344069620",29.62,21.30,0,335.74,363.09,26.8,23.9,0.194,437334.1,437334.1,13529,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911114,584988.00
06/02/2016 19:45,2,0.891,ACTIVE,213.29,344.76,59.922,1464911103,"201051344000890","219011344069620",28.86,21.50,0,333.63,360.69,26.1,23.3,0.186,433243.4,433243.4,37932,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911115,584989.00
06/02/2016 19:45,2,0.863,ACTIVE,213.74,345.66,59.986,1464911103,"201051344000438","219011344069620",29.32,21.00,0,335.74,361.89,25.7,22.9,0.199,435251.6,435251.6,37936,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911116,584990.00
06/02/2016 19:45,2,0.896,ACTIVE,213.74,345.36,59.965,1464911103,"201051344000417","219011344069620",28.59,21.80,0,333.93,360.38,26.0,23.2,0.194,427697.9,427697.9,38099,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911117,584991.00
06/02/2016 19:45,2,0.770,ACTIVE,212.61,344.45,59.954,1464911103,"274151322000083","219011344069620",28.63,24.00,0,333.33,353.77,22.4,19.7,0.141,696044.0,696044.0,26891,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911118,584992.00
06/02/2016 19:45,2,0.816,ACTIVE,213.06,344.45,59.949,1464911103,"274151322000076","219011344069620",29.38,23.50,0,335.14,354.97,24.3,21.5,0.164,741237.1,741237.1,26891,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911119,584993.00
06/02/2016 19:45,2,0.869,ACTIVE,213.96,346.26,59.959,1464911103,"201051344000868","219011344069620",29.32,19.50,0,335.14,362.49,25.8,23.0,0.190,422359.0,422359.0,33180,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911120,584994.00
06/02/2016 19:45,2,0.805,ACTIVE,212.61,346.26,59.949,1464911103,"274151322000095","219011344069620",29.02,23.50,0,333.93,354.07,23.7,20.9,0.150,733612.5,733612.5,26810,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911121,584995.00
06/02/2016 19:45,2,0.867,ACTIVE,213.96,348.06,59.954,1464911103,"201051344000988","219011344069620",28.96,20.30,0,335.44,363.99,25.4,22.6,0.194,419418.9,419418.9,33478,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911122,584996.00
06/02/2016 19:45,2,0.877,ACTIVE,213.29,344.15,59.959,1464911103,"201051344001025","219011344069620",29.10,20.30,0,334.84,361.29,25.9,23.0,0.194,433277.3,433277.3,37985,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911123,584997.00
06/02/2016 19:45,2,0.875,ACTIVE,214.19,345.96,59.959,1464911103,"201051344000458","219011344069620",29.08,21.00,0,335.44,361.89,25.8,23.0,0.199,430250.4,430250.4,33398,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911124,584998.00
06/02/2016 19:45,2,0.871,ACTIVE,214.64,348.36,59.965,1464911103,"201051344000853","219011344069620",29.06,20.00,0,336.34,363.69,25.7,22.8,0.194,428920.8,428920.8,33001,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911125,584999.00
06/02/2016 19:45,2,0.824,ACTIVE,213.74,345.66,59.959,1464911103,"201051344000685","219011344069620",29.46,20.70,0,335.44,361.59,24.6,21.8,0.199,434702.3,434702.3,37829,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911126,585000.00
06/02/2016 19:45,2,0.836,ACTIVE,213.74,345.66,59.986,1464911103,"201051344000917","219011344069620",29.16,21.00,0,334.84,360.08,24.7,21.9,0.177,431539.4,431539.4,37830,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911127,585001.00
06/02/2016 19:45,2,0.842,ACTIVE,213.74,345.36,59.959,1464911103,"201051344001145","219011344069620",29.04,20.00,0,335.44,360.99,24.8,22.0,0.186,436744.9,436744.9,37684,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911128,585002.00
06/02/2016 19:45,2,0.871,ACTIVE,213.74,345.66,59.954,1464911103,"201051344000651","219011344069620",28.84,19.80,0,335.44,360.69,25.4,22.6,0.190,429124.8,429124.8,38039,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911129,585003.00
06/02/2016 19:45,2,0.754,ACTIVE,212.61,345.66,59.954,1464911103,"274151322000088","219011344069620",27.65,23.00,0,333.03,352.57,21.1,18.5,0.137,672720.3,672720.3,26554,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911129,585004.00
06/02/2016 19:45,2,0.537,ACTIVE,213.51,408.78,59.954,1464911103,"274151322000068","219011344069620",38.15,25.80,0,334.54,429.22,20.6,18.0,0.124,567524.3,567524.3,28086,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911130,585005.00
06/02/2016 19:45,2,0.873,ACTIVE,213.29,343.25,59.954,1464911103,"201051344001135","219011344069620",29.18,20.00,0,334.24,360.38,25.8,23.0,0.186,425175.8,425175.8,37975,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911131,585006.00
06/02/2016 19:45,2,0.879,ACTIVE,213.74,346.26,59.959,1464911103,"201051344000594","219011344069620",29.26,21.50,0,333.63,361.29,26.1,23.3,0.194,434115.8,434115.8,33437,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911132,585007.00
06/02/2016 19:45,2,0.863,ACTIVE,213.74,344.15,59.986,1464911103,"201051344001203","219011344069620",28.88,21.00,0,335.44,361.59,25.3,22.5,0.194,432191.6,432191.6,38011,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911133,585008.00
06/02/2016 19:45,2,0.762,ACTIVE,212.61,342.65,59.944,1464911103,"274151322000054","219011344069620",28.43,23.00,0,332.73,353.47,21.9,19.2,0.150,687122.9,687122.9,26582,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911134,585009.00
06/02/2016 19:45,2,0.879,ACTIVE,214.19,345.66,59.949,1464911103,"201051344000867","219011344069620",29.00,20.70,0,335.74,361.59,25.9,23.0,0.190,421591.3,421591.3,33443,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911135,585010.00
06/02/2016 19:45,2,0.844,ACTIVE,213.51,344.76,59.954,1464911103,"201051344001093","219011344069620",29.40,20.70,0,335.14,360.38,25.2,22.4,0.172,430685.2,430685.2,37880,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911136,585011.00
06/02/2016 19:45,2,0.832,ACTIVE,213.96,346.56,59.970,1464911103,"201051344000900","219011344069620",29.30,19.80,0,335.14,361.89,24.7,21.9,0.190,437279.2,437279.2,32838,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911137,585012.00
06/02/2016 19:45,2,0.871,ACTIVE,214.41,346.56,59.965,1464911103,"201051344000648","219011344069620",29.02,19.80,0,336.34,362.19,25.6,22.8,0.190,429055.9,429055.9,33126,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911138,585013.00
06/02/2016 19:45,2,0.875,ACTIVE,214.19,346.26,59.959,1464911103,"201051344000569","219011344069620",29.14,20.30,0,336.04,362.49,25.9,23.1,0.194,438383.4,438383.4,32762,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911139,585014.00
06/02/2016 19:45,2,0.873,ACTIVE,214.19,346.26,59.970,1464911103,"201051344000983","219011344069620",29.48,20.30,0,335.14,362.49,26.1,23.3,0.199,429913.4,429913.4,33242,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911140,585015.00
06/02/2016 19:45,2,0.867,ACTIVE,213.96,346.26,59.959,1464911103,"201051344001158","219011344069620",28.80,20.00,0,335.14,362.19,25.3,22.5,0.194,424181.6,424181.6,33505,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911141,585016.00
06/02/2016 19:45,2,0.865,ACTIVE,214.41,348.66,59.965,1464911103,"201051344000576","219011344069620",28.71,19.80,0,336.64,362.49,25.2,22.4,0.186,431199.5,431199.5,32912,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911142,585017.00
06/02/2016 19:45,2,0.752,ACTIVE,213.06,342.95,59.954,1464911103,"274151322000087","219011344069620",28.25,24.80,0,332.43,353.17,21.6,18.9,0.137,660633.5,660633.5,26680,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911142,585018.00
06/02/2016 19:45,2,0.844,ACTIVE,213.96,345.66,59.965,1464911103,"201051344000582","219011344069620",29.00,20.00,0,335.74,361.59,24.8,22.0,0.177,423661.0,423661.0,37976,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464911143,585019.00
06/02/2016 20:00,2,0.709,ACTIVE,214.41,345.66,59.991,1464912003,"201051344000645","219011344069620",29.10,20.00,0,336.94,358.88,20.9,18.3,0.150,430744.3,430744.3,33047,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912005,585020.00
06/02/2016 20:00,2,0.623,ACTIVE,213.06,343.25,59.991,1464912003,"274151322000085","219011344069620",27.87,22.50,0,337.24,350.77,17.6,15.1,0.110,688877.7,688877.7,26591,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912005,585021.00
06/02/2016 20:00,2,0.725,ACTIVE,214.41,347.16,60.028,1464912003,"201051344000633","219011344069620",28.77,20.00,0,336.34,360.08,21.1,18.5,0.159,421888.2,421888.2,33528,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912006,585022.00
06/02/2016 20:00,2,0.734,ACTIVE,214.19,345.66,59.981,1464912003,"201051344000469","219011344069620",28.73,18.30,0,335.74,358.88,21.4,18.7,0.159,423267.6,423267.6,33463,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912007,585023.00
06/02/2016 20:00,2,0.723,ACTIVE,213.29,343.55,60.028,1464912003,"201051344000646","219011344069620",28.88,20.30,0,333.33,357.98,21.2,18.5,0.150,426666.8,426666.8,38011,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912008,585024.00
06/02/2016 20:00,2,0.670,ACTIVE,212.61,345.06,59.991,1464912003,"274151322000052","219011344069620",27.83,23.80,0,333.33,351.97,18.9,16.3,0.119,702367.7,702367.7,26821,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912009,585025.00
06/02/2016 20:00,2,0.744,ACTIVE,213.74,344.15,59.996,1464912003,"201051344000585","219011344069620",29.18,20.00,0,334.54,357.08,22.0,19.3,0.155,433628.3,433628.3,38015,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912010,585026.00
06/02/2016 20:00,2,0.691,ACTIVE,213.51,342.65,59.996,1464912003,"201051344001230","219011344069620",28.94,20.30,0,332.13,355.88,20.3,17.7,0.141,430258.9,430258.9,37819,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912011,585027.00
06/02/2016 20:00,2,0.701,ACTIVE,213.96,343.85,59.996,1464912003,"201051344000582","219011344069620",29.08,19.80,0,334.84,357.68,20.7,18.0,0.146,423665.7,423665.7,37977,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912012,585028.00
06/02/2016 20:00,2,0.736,ACTIVE,213.06,342.65,59.981,1464912003,"201051344000955","219011344069620",28.80,20.30,0,333.03,356.48,21.6,18.9,0.159,436075.0,436075.0,37917,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912013,585029.00
06/02/2016 20:00,2,0.414,ACTIVE,213.06,408.18,59.975,1464912003,"274151322000094","219011344069620",38.33,24.80,0,338.14,425.61,16.2,13.7,0.102,567705.7,567705.7,27878,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912014,585030.00
06/02/2016 20:00,2,0.750,ACTIVE,214.19,345.06,59.991,1464912003,"201051344000579","219011344069620",29.18,21.00,0,335.74,358.58,22.2,19.5,0.155,437339.5,437339.5,13530,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912015,585031.00
06/02/2016 20:00,2,0.736,ACTIVE,213.29,342.35,59.991,1464912003,"201051344000890","219011344069620",28.94,21.30,0,333.33,357.08,21.6,19.0,0.146,433248.6,433248.6,37933,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912016,585032.00
06/02/2016 20:00,2,0.717,ACTIVE,213.74,343.85,59.970,1464912003,"201051344000438","219011344069620",29.12,20.30,0,334.84,357.68,21.2,18.6,0.155,435256.7,435256.7,37937,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912016,585033.00
06/02/2016 20:00,2,0.740,ACTIVE,213.74,343.85,59.986,1464912003,"201051344000417","219011344069620",28.77,21.30,0,333.93,357.38,21.6,18.9,0.155,427703.1,427703.1,38100,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912017,585034.00
06/02/2016 20:00,2,0.627,ACTIVE,212.83,344.45,59.981,1464912003,"274151322000083","219011344069620",28.43,23.80,0,334.24,351.37,18.1,15.5,0.119,696048.3,696048.3,26892,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912018,585035.00
06/02/2016 20:00,2,0.678,ACTIVE,213.29,344.15,59.975,1464912003,"274151322000076","219011344069620",28.71,23.00,0,334.54,352.57,19.7,17.1,0.133,741241.9,741241.9,26892,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912019,585036.00
06/02/2016 20:00,2,0.727,ACTIVE,213.74,345.06,59.981,1464912003,"201051344000868","219011344069620",28.98,19.30,0,335.14,358.58,21.3,18.7,0.150,422364.1,422364.1,33181,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912020,585037.00
06/02/2016 20:00,2,0.664,ACTIVE,212.83,343.85,59.965,1464912003,"274151322000095","219011344069620",28.27,23.00,0,333.33,351.67,19.1,16.5,0.119,733617.1,733617.1,26811,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912021,585038.00
06/02/2016 20:00,2,0.717,ACTIVE,213.96,346.56,59.991,1464912003,"201051344000988","219011344069620",28.63,19.80,0,335.74,360.08,20.8,18.2,0.159,419424.0,419424.0,33479,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912022,585039.00
06/02/2016 20:00,2,0.723,ACTIVE,213.29,342.65,59.991,1464912003,"201051344001025","219011344069620",28.92,19.80,0,334.84,357.68,21.2,18.5,0.150,433282.4,433282.4,37986,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912023,585040.00
06/02/2016 20:00,2,0.725,ACTIVE,213.96,345.06,59.991,1464912003,"201051344000458","219011344069620",29.10,20.70,0,336.04,358.88,21.4,18.7,0.159,430255.5,430255.5,33399,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912024,585041.00
06/02/2016 20:00,2,0.730,ACTIVE,214.64,346.26,59.949,1464912003,"201051344000853","219011344069620",28.47,19.80,0,337.84,360.38,21.1,18.4,0.155,428925.9,428925.9,33002,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912025,585042.00
06/02/2016 20:00,2,0.689,ACTIVE,213.74,343.85,59.981,1464912003,"201051344000685","219011344069620",28.94,20.30,0,334.24,358.58,20.2,17.6,0.159,434707.1,434707.1,37830,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912026,585043.00
06/02/2016 20:00,2,0.688,ACTIVE,213.74,343.85,59.981,1464912003,"201051344000917","219011344069620",29.12,20.70,0,334.24,357.08,20.3,17.7,0.146,431544.3,431544.3,37831,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912027,585044.00
06/02/2016 20:00,2,0.691,ACTIVE,213.74,343.55,59.981,1464912003,"201051344001145","219011344069620",29.08,19.80,0,335.14,357.08,20.4,17.7,0.146,436749.8,436749.8,37685,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912028,585045.00
06/02/2016 20:00,2,0.717,ACTIVE,213.74,344.76,59.938,1464912003,"201051344000651","219011344069620",28.78,19.50,0,335.14,357.68,20.9,18.3,0.150,429129.9,429129.9,38040,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912029,585046.00
06/02/2016 20:00,2,0.613,ACTIVE,212.61,341.45,59.970,1464912003,"274151322000088","219011344069620",27.57,22.50,0,336.34,350.77,17.1,14.6,0.097,672724.4,672724.4,26555,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912030,585047.00
06/02/2016 20:00,2,0.432,ACTIVE,213.74,414.49,59.965,1464912003,"274151322000068","219011344069620",38.92,25.50,0,338.44,424.41,16.9,14.4,0.097,567528.3,567528.3,28087,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912031,585048.00
06/02/2016 20:00,2,0.725,ACTIVE,213.29,342.65,59.975,1464912003,"201051344001135","219011344069620",29.08,19.80,0,334.54,356.48,21.4,18.7,0.146,425180.9,425180.9,37976,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912032,585049.00
06/02/2016 20:00,2,0.738,ACTIVE,213.74,344.76,60.007,1464912003,"201051344000594","219011344069620",28.78,21.30,0,335.14,358.58,21.6,18.9,0.155,434120.9,434120.9,33438,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912032,585050.00
06/02/2016 20:00,2,0.715,ACTIVE,213.74,343.25,59.981,1464912003,"201051344001203","219011344069620",28.77,20.30,0,335.14,357.98,20.9,18.2,0.150,432196.6,432196.6,38012,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912033,585051.00
06/02/2016 20:00,2,0.633,ACTIVE,212.83,343.25,59.970,1464912003,"274151322000054","219011344069620",27.85,22.50,0,336.34,351.67,17.9,15.3,0.119,687127.1,687127.1,26583,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912034,585052.00
06/02/2016 20:00,2,0.725,ACTIVE,214.19,343.85,59.975,1464912003,"201051344000867","219011344069620",29.00,20.00,0,335.14,358.58,21.3,18.6,0.150,421596.4,421596.4,33444,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912035,585053.00
06/02/2016 20:00,2,0.717,ACTIVE,213.74,343.55,59.975,1464912003,"201051344001093","219011344069620",28.80,20.30,0,333.93,357.08,20.9,18.3,0.146,430690.2,430690.2,37881,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912036,585054.00
06/02/2016 20:00,2,0.688,ACTIVE,213.96,345.66,59.986,1464912003,"201051344000900","219011344069620",29.04,19.30,0,336.34,359.48,20.2,17.6,0.146,437284.1,437284.1,32839,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912037,585055.00
06/02/2016 20:00,2,0.725,ACTIVE,214.19,345.06,59.981,1464912003,"201051344000648","219011344069620",28.88,19.50,0,336.04,359.48,21.2,18.6,0.150,429061.0,429061.0,33127,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912038,585056.00
06/02/2016 20:00,2,0.721,ACTIVE,213.96,344.76,60.023,1464912003,"201051344000569","219011344069620",29.20,19.80,0,335.74,359.18,21.3,18.7,0.159,438388.5,438388.5,32763,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912039,585057.00
06/02/2016 20:00,2,0.729,ACTIVE,213.96,344.76,59.949,1464912003,"201051344000983","219011344069620",29.24,19.80,0,336.04,359.18,21.6,18.9,0.159,429918.6,429918.6,33243,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912040,585058.00
06/02/2016 20:00,2,0.715,ACTIVE,213.96,345.06,59.986,1464912003,"201051344001158","219011344069620",28.69,19.80,0,336.04,358.88,20.8,18.2,0.155,424186.6,424186.6,33506,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912041,585059.00
06/02/2016 20:00,2,0.711,ACTIVE,214.41,346.26,59.975,1464912003,"201051344000576","219011344069620",28.88,19.50,0,336.04,360.08,20.8,18.2,0.150,431204.4,431204.4,32913,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912042,585060.00
06/02/2016 20:00,2,0.627,ACTIVE,213.06,345.66,59.965,1464912003,"274151322000087","219011344069620",27.65,24.30,0,336.94,351.37,17.5,15.0,0.110,660637.7,660637.7,26681,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912043,585061.00
06/02/2016 20:15,2,0.643,ACTIVE,214.19,344.45,60.012,1464912903,"201051344000645","219011344069620",28.39,19.80,0,336.64,356.48,18.5,15.9,0.128,430748.6,430748.6,33048,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912904,585062.00
06/02/2016 20:15,2,0.553,ACTIVE,212.83,342.95,60.002,1464912903,"274151322000085","219011344069620",27.47,22.50,0,336.04,348.96,15.4,13.0,0.088,688881.1,688881.1,26592,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912905,585063.00
06/02/2016 20:15,2,0.631,ACTIVE,214.41,345.96,60.012,1464912903,"201051344000633","219011344069620",29.24,19.80,0,335.74,357.08,18.7,16.1,0.133,421892.5,421892.5,33529,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912906,585064.00
06/02/2016 20:15,2,0.643,ACTIVE,213.96,344.45,60.012,1464912903,"201051344000469","219011344069620",29.12,18.30,0,334.54,356.48,19.0,16.4,0.137,423272.0,423272.0,33464,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912907,585065.00
06/02/2016 20:15,2,0.641,ACTIVE,213.51,342.95,60.002,1464912903,"201051344000646","219011344069620",28.86,20.00,0,333.33,353.77,18.8,16.2,0.128,426671.1,426671.1,38012,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912908,585066.00
06/02/2016 20:15,2,0.584,ACTIVE,212.83,343.85,60.034,1464912903,"274151322000052","219011344069620",27.97,23.30,0,335.74,349.26,16.6,14.1,0.097,702371.4,702371.4,26822,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912909,585067.00
06/02/2016 20:15,2,0.672,ACTIVE,213.96,343.85,60.012,1464912903,"201051344000585","219011344069620",28.77,20.00,0,334.54,354.07,19.6,17.0,0.133,433632.8,433632.8,38016,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912910,585068.00
06/02/2016 20:15,2,0.609,ACTIVE,213.74,341.75,60.007,1464912903,"201051344001230","219011344069620",29.14,20.00,0,333.33,352.57,18.0,15.4,0.119,430263.0,430263.0,37820,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912911,585069.00
06/02/2016 20:15,2,0.621,ACTIVE,214.19,343.55,59.975,1464912903,"201051344000582","219011344069620",28.96,19.50,0,334.84,354.37,18.2,15.7,0.128,423669.9,423669.9,37978,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912912,585070.00
06/02/2016 20:15,2,0.643,ACTIVE,213.51,342.65,60.007,1464912903,"201051344000955","219011344069620",29.34,20.00,0,332.43,353.47,19.1,16.6,0.128,436079.4,436079.4,37918,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912914,585071.00
06/02/2016 20:15,2,0.350,ACTIVE,212.61,412.98,60.002,1464912903,"274151322000094","219011344069620",38.90,24.50,0,337.54,426.81,13.8,11.4,0.080,567708.8,567708.8,27879,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912914,585072.00
06/02/2016 20:15,2,0.668,ACTIVE,213.96,344.45,60.007,1464912903,"201051344000579","219011344069620",29.02,20.30,0,335.44,355.28,19.7,17.1,0.133,437344.0,437344.0,13531,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912915,585073.00
06/02/2016 20:15,2,0.654,ACTIVE,213.74,342.95,60.018,1464912903,"201051344000890","219011344069620",28.71,20.70,0,333.33,354.07,19.1,16.5,0.128,433253.1,433253.1,37934,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912916,585074.00
06/02/2016 20:15,2,0.645,ACTIVE,213.96,342.95,59.996,1464912903,"201051344000438","219011344069620",28.59,20.00,0,333.93,354.67,18.7,16.2,0.128,435261.1,435261.1,37938,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912917,585075.00
06/02/2016 20:15,2,0.664,ACTIVE,213.96,343.85,60.023,1464912903,"201051344000417","219011344069620",28.55,20.70,0,333.63,354.37,19.2,16.6,0.133,427707.5,427707.5,38101,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912918,585076.00
06/02/2016 20:15,2,0.549,ACTIVE,213.06,342.65,60.002,1464912903,"274151322000083","219011344069620",28.37,23.50,0,336.04,349.56,15.8,13.4,0.093,696051.9,696051.9,26893,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912919,585077.00
06/02/2016 20:15,2,0.594,ACTIVE,213.29,343.25,59.996,1464912903,"274151322000076","219011344069620",28.69,22.80,0,336.64,350.17,17.3,14.7,0.119,741245.8,741245.8,26893,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912920,585078.00
06/02/2016 20:15,2,0.645,ACTIVE,213.74,343.85,60.002,1464912903,"201051344000868","219011344069620",28.75,19.00,0,335.14,355.58,18.8,16.2,0.128,422368.5,422368.5,33182,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912921,585079.00
06/02/2016 20:15,2,0.566,ACTIVE,212.83,340.85,59.996,1464912903,"274151322000095","219011344069620",28.86,22.80,0,336.34,349.56,16.6,14.1,0.102,733620.9,733620.9,26812,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912922,585080.00
06/02/2016 20:15,2,0.627,ACTIVE,213.96,345.66,60.007,1464912903,"201051344000988","219011344069620",28.84,19.50,0,335.14,357.38,18.3,15.8,0.133,419428.2,419428.2,33480,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912923,585081.00
06/02/2016 20:15,2,0.643,ACTIVE,213.74,342.35,59.986,1464912903,"201051344001025","219011344069620",28.78,19.80,0,334.24,354.07,18.8,16.2,0.128,433286.7,433286.7,37987,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912923,585082.00
06/02/2016 20:15,2,0.646,ACTIVE,213.96,343.55,60.002,1464912903,"201051344000458","219011344069620",28.69,20.00,0,335.74,354.97,18.9,16.3,0.133,430259.9,430259.9,33400,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912924,585083.00
06/02/2016 20:15,2,0.635,ACTIVE,214.64,345.06,59.975,1464912903,"201051344000853","219011344069620",29.08,19.30,0,337.84,356.78,18.7,16.1,0.128,428930.2,428930.2,33003,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912925,585084.00
06/02/2016 20:15,2,0.611,ACTIVE,214.19,344.45,59.975,1464912903,"201051344000685","219011344069620",28.65,19.80,0,333.93,354.97,17.8,15.2,0.128,434711.2,434711.2,37831,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912926,585085.00
06/02/2016 20:15,2,0.617,ACTIVE,213.96,343.55,60.007,1464912903,"201051344000917","219011344069620",28.73,20.30,0,333.63,353.77,18.0,15.4,0.124,431548.4,431548.4,37832,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912927,585086.00
06/02/2016 20:15,2,0.605,ACTIVE,213.96,343.25,60.012,1464912903,"201051344001145","219011344069620",29.16,19.50,0,334.54,354.37,17.9,15.4,0.124,436753.9,436753.9,37686,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912928,585087.00
06/02/2016 20:15,2,0.627,ACTIVE,213.96,344.15,59.991,1464912903,"201051344000651","219011344069620",29.08,19.30,0,334.54,354.37,18.5,15.9,0.133,429134.1,429134.1,38041,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912929,585088.00
06/02/2016 20:15,2,0.531,ACTIVE,212.38,340.55,59.996,1464912903,"274151322000088","219011344069620",27.67,22.30,0,335.44,348.66,14.9,12.4,0.093,672727.8,672727.8,26556,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912930,585089.00
06/02/2016 20:15,2,0.383,ACTIVE,213.29,402.16,59.986,1464912903,"274151322000068","219011344069620",37.85,25.30,0,337.54,431.92,14.8,12.4,0.080,567531.6,567531.6,28088,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912931,585090.00
06/02/2016 20:15,2,0.652,ACTIVE,213.51,342.05,60.028,1464912903,"201051344001135","219011344069620",28.59,19.50,0,333.63,353.17,18.9,16.3,0.128,425185.3,425185.3,37977,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912932,585091.00
06/02/2016 20:15,2,0.646,ACTIVE,213.74,343.55,59.970,1464912903,"201051344000594","219011344069620",29.04,20.70,0,333.93,355.28,19.1,16.5,0.133,434125.4,434125.4,33439,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912932,585092.00
06/02/2016 20:15,2,0.633,ACTIVE,213.96,342.65,60.039,1464912903,"201051344001203","219011344069620",28.77,20.00,0,334.84,354.67,18.4,15.9,0.128,432200.9,432200.9,38013,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912933,585093.00
06/02/2016 20:15,2,0.553,ACTIVE,212.83,340.85,59.986,1464912903,"274151322000054","219011344069620",27.81,22.30,0,335.14,349.56,15.6,13.1,0.084,687130.7,687130.7,26584,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912934,585094.00
06/02/2016 20:15,2,0.637,ACTIVE,214.19,342.95,59.986,1464912903,"201051344000867","219011344069620",29.02,20.00,0,335.74,355.28,18.8,16.2,0.128,421600.7,421600.7,33445,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912935,585095.00
06/02/2016 20:15,2,0.629,ACTIVE,213.96,343.25,59.991,1464912903,"201051344001093","219011344069620",29.12,20.00,0,333.93,353.77,18.5,16.0,0.115,430694.4,430694.4,37882,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912936,585096.00
06/02/2016 20:15,2,0.598,ACTIVE,213.74,344.45,59.986,1464912903,"201051344000900","219011344069620",29.04,19.00,0,335.44,355.28,17.6,15.1,0.128,437288.2,437288.2,32840,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912937,585097.00
06/02/2016 20:15,2,0.645,ACTIVE,214.41,344.15,59.991,1464912903,"201051344000648","219011344069620",28.84,19.00,0,335.74,356.18,18.9,16.3,0.128,429065.3,429065.3,33128,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912938,585098.00
06/02/2016 20:15,2,0.643,ACTIVE,214.19,344.15,60.007,1464912903,"201051344000569","219011344069620",29.08,19.80,0,335.44,355.58,19.0,16.4,0.133,438392.9,438392.9,32764,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912939,585099.00
06/02/2016 20:15,2,0.648,ACTIVE,213.96,343.85,60.034,1464912903,"201051344000983","219011344069620",29.14,19.50,0,335.44,355.28,19.1,16.6,0.133,429923.0,429923.0,33244,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912940,585100.00
06/02/2016 20:15,2,0.627,ACTIVE,214.19,344.15,59.965,1464912903,"201051344001158","219011344069620",28.80,19.30,0,335.44,355.88,18.3,15.8,0.133,424190.8,424190.8,33507,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912941,585101.00
