ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 20:15,2,0.637,ACTIVE,214.41,345.06,59.991,1464912903,"201051344000576","219011344069620",28.65,19.00,0,336.34,355.88,18.5,15.9,0.124,431208.7,431208.7,32914,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912942,585102.00
06/02/2016 20:15,2,0.543,ACTIVE,212.83,341.45,59.996,1464912903,"274151322000087","219011344069620",27.83,24.00,0,336.04,348.96,15.3,12.8,0.088,660641.1,660641.1,26682,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464912943,585103.00
06/02/2016 20:30,2,0.539,ACTIVE,214.41,344.15,60.007,1464913803,"201051344000645","219011344069620",28.71,19.30,0,336.34,354.37,15.7,13.2,0.106,430752.2,430752.2,33049,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913804,585104.00
06/02/2016 20:30,2,0.457,ACTIVE,213.29,342.95,59.975,1464913803,"274151322000085","219011344069620",27.69,22.00,0,336.94,347.76,12.8,10.4,0.066,688884.0,688884.0,26593,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913805,585105.00
06/02/2016 20:30,2,0.551,ACTIVE,214.41,344.76,59.981,1464913803,"201051344000633","219011344069620",28.69,19.50,0,335.74,355.88,16.1,13.6,0.106,421896.2,421896.2,33530,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913806,585106.00
06/02/2016 20:30,2,0.557,ACTIVE,213.96,343.85,59.981,1464913803,"201051344000469","219011344069620",28.82,17.80,0,334.84,354.07,16.3,13.8,0.110,423275.7,423275.7,33465,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913807,585107.00
06/02/2016 20:30,2,0.549,ACTIVE,213.29,341.15,59.970,1464913803,"201051344000646","219011344069620",28.75,19.50,0,333.33,353.17,16.0,13.5,0.102,426674.8,426674.8,38013,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913808,585108.00
06/02/2016 20:30,2,0.492,ACTIVE,212.83,339.95,59.975,1464913803,"274151322000052","219011344069620",27.77,23.00,0,336.04,348.06,13.9,11.5,0.075,702374.6,702374.6,26823,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913809,585109.00
06/02/2016 20:30,2,0.574,ACTIVE,213.74,342.35,59.975,1464913803,"201051344000585","219011344069620",28.86,19.30,0,334.24,352.87,16.9,14.3,0.106,433636.7,433636.7,38017,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913810,585110.00
06/02/2016 20:30,2,0.533,ACTIVE,213.29,340.55,60.002,1464913803,"201051344001230","219011344069620",28.17,19.50,0,333.63,350.47,15.2,12.8,0.093,430266.5,430266.5,37821,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913811,585111.00
06/02/2016 20:30,2,0.531,ACTIVE,213.96,342.65,59.975,1464913803,"201051344000582","219011344069620",28.73,19.30,0,334.84,352.57,15.5,13.1,0.102,423673.5,423673.5,37979,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913811,585112.00
06/02/2016 20:30,2,0.562,ACTIVE,213.29,341.45,59.981,1464913803,"201051344000955","219011344069620",28.80,19.80,0,333.33,351.67,16.4,14.0,0.106,436083.2,436083.2,37919,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913812,585113.00
06/02/2016 20:30,2,0.303,ACTIVE,213.06,397.66,59.965,1464913803,"274151322000094","219011344069620",37.23,24.30,0,337.54,422.30,11.4,9.1,0.071,567711.4,567711.4,27880,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913813,585114.00
06/02/2016 20:30,2,0.574,ACTIVE,214.19,343.85,59.986,1464913803,"201051344000579","219011344069620",29.18,20.00,0,334.84,353.47,17.0,14.5,0.110,437347.9,437347.9,13532,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913814,585115.00
06/02/2016 20:30,2,0.570,ACTIVE,213.51,340.85,59.975,1464913803,"201051344000890","219011344069620",28.13,20.30,0,333.03,353.17,16.3,13.8,0.097,433256.8,433256.8,37935,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913815,585116.00
06/02/2016 20:30,2,0.541,ACTIVE,213.74,342.05,59.986,1464913803,"201051344000438","219011344069620",29.10,19.50,0,334.84,352.57,16.0,13.5,0.106,435264.7,435264.7,37939,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913816,585117.00
06/02/2016 20:30,2,0.570,ACTIVE,213.74,341.75,59.981,1464913803,"201051344000417","219011344069620",28.75,20.30,0,333.93,351.97,16.7,14.2,0.102,427711.3,427711.3,38102,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913817,585118.00
06/02/2016 20:30,2,0.469,ACTIVE,213.06,341.45,59.970,1464913803,"274151322000083","219011344069620",27.79,23.00,0,336.34,347.76,13.2,10.8,0.084,696054.9,696054.9,26894,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913818,585119.00
06/02/2016 20:30,2,0.492,ACTIVE,213.74,342.05,59.975,1464913803,"274151322000076","219011344069620",28.57,22.50,0,337.54,348.66,14.2,11.8,0.088,741249.1,741249.1,26894,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913819,585120.00
06/02/2016 20:30,2,0.551,ACTIVE,214.19,343.55,59.959,1464913803,"201051344000868","219011344069620",28.75,18.70,0,334.84,353.77,16.0,13.6,0.102,422372.2,422372.2,33183,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913820,585121.00
06/02/2016 20:30,2,0.480,ACTIVE,213.06,341.15,60.012,1464913803,"274151322000095","219011344069620",28.11,22.30,0,336.04,348.06,13.7,11.3,0.084,733624.1,733624.1,26813,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913821,585122.00
06/02/2016 20:30,2,0.539,ACTIVE,213.96,344.76,59.965,1464913803,"201051344000988","219011344069620",28.17,19.00,0,334.84,355.58,15.4,13.0,0.110,419431.8,419431.8,33481,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913822,585123.00
06/02/2016 20:30,2,0.545,ACTIVE,213.51,341.15,59.970,1464913803,"201051344001025","219011344069620",28.77,19.30,0,333.93,353.17,15.9,13.4,0.106,433290.4,433290.4,37988,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913822,585124.00
06/02/2016 20:30,2,0.551,ACTIVE,213.96,343.25,59.970,1464913803,"201051344000458","219011344069620",28.84,19.80,0,335.14,352.87,16.1,13.6,0.106,430263.6,430263.6,33401,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913823,585125.00
06/02/2016 20:30,2,0.549,ACTIVE,214.64,344.76,59.965,1464913803,"201051344000853","219011344069620",28.80,19.00,0,337.54,354.97,16.0,13.5,0.106,428933.9,428933.9,33004,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913824,585126.00
06/02/2016 20:30,2,0.521,ACTIVE,213.96,342.65,59.949,1464913803,"201051344000685","219011344069620",28.55,19.50,0,334.54,353.77,15.1,12.7,0.102,434714.6,434714.6,37832,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913825,585127.00
06/02/2016 20:30,2,0.518,ACTIVE,213.74,342.05,59.975,1464913803,"201051344000917","219011344069620",29.00,20.00,0,334.24,352.27,15.2,12.8,0.097,431551.9,431551.9,37833,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913826,585128.00
06/02/2016 20:30,2,0.529,ACTIVE,213.74,342.05,59.975,1464913803,"201051344001145","219011344069620",28.29,19.00,0,335.14,353.17,15.2,12.7,0.097,436757.4,436757.4,37687,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913827,585129.00
06/02/2016 20:30,2,0.543,ACTIVE,213.74,342.95,59.970,1464913803,"201051344000651","219011344069620",28.73,18.70,0,334.54,352.87,15.8,13.4,0.102,429137.7,429137.7,38042,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913828,585130.00
06/02/2016 20:30,2,0.432,ACTIVE,213.06,342.35,59.975,1464913803,"274151322000088","219011344069620",27.79,22.00,0,335.44,347.46,12.2,9.8,0.071,672730.5,672730.5,26557,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913829,585131.00
06/02/2016 20:30,2,0.322,ACTIVE,213.74,398.86,59.975,1464913803,"274151322000068","219011344069620",37.37,24.80,0,337.84,429.22,12.3,9.9,0.062,567534.4,567534.4,28089,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913830,585132.00
06/02/2016 20:30,2,0.557,ACTIVE,213.29,341.15,59.970,1464913803,"201051344001135","219011344069620",28.61,19.00,0,333.63,352.27,16.1,13.6,0.102,425189.0,425189.0,37978,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913831,585133.00
06/02/2016 20:30,2,0.555,ACTIVE,213.74,342.95,59.959,1464913803,"201051344000594","219011344069620",28.94,20.30,0,333.93,354.37,16.3,13.8,0.106,434129.1,434129.1,33440,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913832,585134.00
06/02/2016 20:30,2,0.547,ACTIVE,213.74,341.15,59.975,1464913803,"201051344001203","219011344069620",28.43,19.50,0,335.14,353.17,15.8,13.3,0.102,432204.5,432204.5,38014,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913833,585135.00
06/02/2016 20:30,2,0.459,ACTIVE,213.06,340.25,59.970,1464913803,"274151322000054","219011344069620",27.81,22.00,0,336.04,347.76,12.9,10.6,0.071,687133.6,687133.6,26585,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913834,585136.00
06/02/2016 20:30,2,0.553,ACTIVE,214.41,343.55,59.981,1464913803,"201051344000867","219011344069620",28.29,19.80,0,335.44,353.47,15.9,13.4,0.102,421604.4,421604.4,33446,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913835,585137.00
06/02/2016 20:30,2,0.545,ACTIVE,213.74,342.05,59.970,1464913803,"201051344001093","219011344069620",28.61,19.80,0,334.84,351.97,15.8,13.3,0.093,430698.1,430698.1,37883,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913836,585138.00
06/02/2016 20:30,2,0.518,ACTIVE,214.19,343.85,60.023,1464913803,"201051344000900","219011344069620",28.11,18.70,0,333.63,354.07,14.8,12.3,0.102,437291.6,437291.6,32841,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913837,585139.00
06/02/2016 20:30,2,0.547,ACTIVE,214.41,343.55,59.981,1464913803,"201051344000648","219011344069620",29.06,18.30,0,336.04,353.47,16.1,13.6,0.106,429069.0,429069.0,33129,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913838,585140.00
06/02/2016 20:30,2,0.551,ACTIVE,214.19,343.85,59.981,1464913803,"201051344000569","219011344069620",28.86,19.30,0,335.74,353.17,16.1,13.6,0.106,438396.6,438396.6,32765,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913839,585141.00
06/02/2016 20:30,2,0.561,ACTIVE,214.19,343.25,59.933,1464913803,"201051344000983","219011344069620",28.77,19.30,0,334.54,353.77,16.3,13.8,0.106,429926.8,429926.8,33245,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913840,585142.00
06/02/2016 20:30,2,0.537,ACTIVE,214.19,343.25,59.981,1464913803,"201051344001158","219011344069620",28.55,19.00,0,334.84,353.77,15.6,13.1,0.110,424194.4,424194.4,33508,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913840,585143.00
06/02/2016 20:30,2,0.547,ACTIVE,214.64,344.15,59.970,1464913803,"201051344000576","219011344069620",28.53,18.70,0,335.74,354.07,15.8,13.3,0.106,431212.3,431212.3,32915,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913841,585144.00
06/02/2016 20:30,2,0.453,ACTIVE,213.51,342.35,59.965,1464913803,"274151322000087","219011344069620",27.81,23.50,0,336.04,348.06,12.8,10.4,0.062,660644.0,660644.0,26683,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464913842,585145.00
06/02/2016 20:45,2,0.402,ACTIVE,214.64,343.25,59.970,1464914704,"201051344000645","219011344069620",28.43,19.00,0,336.34,351.97,11.6,9.3,0.062,430755.1,430755.1,33050,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914705,585146.00
06/02/2016 20:45,2,0.322,ACTIVE,213.06,340.25,59.970,1464914704,"274151322000085","219011344069620",27.08,21.80,0,336.94,346.26,8.8,6.6,0.044,688886.2,688886.2,26594,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914706,585147.00
06/02/2016 20:45,2,0.418,ACTIVE,214.64,344.15,59.965,1464914704,"201051344000633","219011344069620",28.03,19.30,0,335.44,353.77,11.9,9.6,0.071,421899.0,421899.0,33531,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914707,585148.00
06/02/2016 20:45,2,0.438,ACTIVE,214.19,342.65,59.975,1464914704,"201051344000469","219011344069620",27.00,17.50,0,334.84,352.27,12.0,9.7,0.071,423278.7,423278.7,33466,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914708,585149.00
06/02/2016 20:45,2,0.426,ACTIVE,213.06,340.25,59.970,1464914704,"201051344000646","219011344069620",27.73,19.30,0,332.73,349.26,12.0,9.7,0.066,426677.8,426677.8,38014,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914709,585150.00
06/02/2016 20:45,2,0.352,ACTIVE,212.61,339.04,59.975,1464914704,"274151322000052","219011344069620",27.43,22.50,0,336.04,346.56,9.8,7.5,0.049,702377.1,702377.1,26824,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914710,585151.00
06/02/2016 20:45,2,0.438,ACTIVE,213.51,340.85,59.959,1464914704,"201051344000585","219011344069620",28.25,19.30,0,333.63,350.17,12.6,10.2,0.071,433639.8,433639.8,38018,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914710,585152.00
06/02/2016 20:45,2,0.387,ACTIVE,213.29,339.34,59.965,1464914704,"201051344001230","219011344069620",28.11,19.30,0,333.03,348.66,11.0,8.7,0.062,430269.0,430269.0,37822,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914711,585153.00
06/02/2016 20:45,2,0.432,ACTIVE,213.74,340.85,59.954,1464914704,"201051344000582","219011344069620",21.95,18.70,0,334.84,349.86,9.6,7.3,0.053,423676.1,423676.1,37980,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914712,585154.00
06/02/2016 20:45,2,0.434,ACTIVE,212.83,339.65,59.965,1464914704,"201051344000955","219011344069620",27.99,19.30,0,333.03,348.96,12.3,10.0,0.066,436086.3,436086.3,37920,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914713,585155.00
06/02/2016 20:45,2,0.205,ACTIVE,212.83,388.94,59.959,1464914704,"274151322000094","219011344069620",36.56,24.00,0,337.84,416.89,7.6,5.4,0.040,567713.2,567713.2,27881,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914714,585156.00
06/02/2016 20:45,2,0.477,ACTIVE,213.96,341.45,59.975,1464914704,"201051344000579","219011344069620",22.54,19.50,0,335.74,351.67,10.9,8.6,0.062,437351.0,437351.0,13533,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914715,585157.00
06/02/2016 20:45,2,0.428,ACTIVE,213.29,339.65,59.965,1464914704,"201051344000890","219011344069620",28.03,20.00,0,333.33,350.17,12.2,9.8,0.071,433259.8,433259.8,37936,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914716,585158.00
06/02/2016 20:45,2,0.408,ACTIVE,213.29,339.95,59.970,1464914704,"201051344000438","219011344069620",28.75,19.30,0,334.54,349.86,11.9,9.6,0.066,435267.7,435267.7,37940,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914717,585159.00
06/02/2016 20:45,2,0.438,ACTIVE,213.51,340.55,59.986,1464914704,"201051344000417","219011344069620",28.27,19.80,0,333.93,349.86,12.6,10.2,0.062,427714.4,427714.4,38103,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914718,585160.00
06/02/2016 20:45,2,0.326,ACTIVE,213.06,340.85,59.959,1464914704,"274151322000083","219011344069620",27.41,22.50,0,336.34,346.86,9.1,6.8,0.044,696057.2,696057.2,26895,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914719,585161.00
06/02/2016 20:45,2,0.352,ACTIVE,213.51,340.85,59.970,1464914704,"274151322000076","219011344069620",27.81,22.00,0,337.54,347.46,9.9,7.6,0.053,741251.6,741251.6,26895,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914719,585162.00
06/02/2016 20:45,2,0.416,ACTIVE,213.96,342.05,59.981,1464914704,"201051344000868","219011344069620",27.99,18.00,0,335.74,351.37,11.8,9.5,0.062,422375.1,422375.1,33184,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914720,585163.00
06/02/2016 20:45,2,0.334,ACTIVE,212.83,338.74,59.965,1464914704,"274151322000095","219011344069620",27.77,22.00,0,336.34,346.56,9.4,7.1,0.049,733626.4,733626.4,26814,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914721,585164.00
06/02/2016 20:45,2,0.420,ACTIVE,213.74,342.95,59.954,1464914704,"201051344000988","219011344069620",23.36,19.00,0,334.84,353.47,9.9,7.7,0.057,419434.5,419434.5,33482,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914722,585165.00
06/02/2016 20:45,2,0.408,ACTIVE,213.29,339.04,59.970,1464914704,"201051344001025","219011344069620",28.27,19.00,0,333.33,349.56,11.7,9.4,0.071,433293.3,433293.3,37989,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914723,585166.00
06/02/2016 20:45,2,0.412,ACTIVE,213.96,341.75,59.970,1464914704,"201051344000458","219011344069620",28.61,19.50,0,335.14,351.67,11.9,9.6,0.066,430266.5,430266.5,33402,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914724,585167.00
06/02/2016 20:45,2,0.408,ACTIVE,214.64,343.85,59.949,1464914704,"201051344000853","219011344069620",27.97,18.70,0,337.24,353.17,11.6,9.3,0.071,428936.8,428936.8,33005,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914725,585168.00
06/02/2016 20:45,2,0.383,ACTIVE,213.74,341.45,60.002,1464914704,"201051344000685","219011344069620",27.97,19.30,0,333.33,351.07,10.9,8.6,0.062,434717.4,434717.4,37833,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914726,585169.00
06/02/2016 20:45,2,0.387,ACTIVE,213.51,340.85,59.954,1464914704,"201051344000917","219011344069620",28.11,19.80,0,333.33,349.86,11.0,8.7,0.062,431554.5,431554.5,37834,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914727,585170.00
06/02/2016 20:45,2,0.381,ACTIVE,213.51,340.25,59.965,1464914704,"201051344001145","219011344069620",28.37,18.70,0,334.54,350.17,10.9,8.6,0.062,436760.1,436760.1,37688,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914728,585171.00
06/02/2016 20:45,2,0.416,ACTIVE,213.51,340.55,59.991,1464914704,"201051344000651","219011344069620",27.45,18.30,0,335.14,350.47,11.6,9.3,0.062,429140.6,429140.6,38043,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914729,585172.00
06/02/2016 20:45,2,0.301,ACTIVE,212.61,339.95,59.933,1464914704,"274151322000088","219011344069620",26.90,21.50,0,336.04,345.66,8.2,6.0,0.040,672732.5,672732.5,26558,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914730,585173.00
06/02/2016 20:45,2,0.223,ACTIVE,213.51,392.85,59.959,1464914704,"274151322000068","219011344069620",36.90,24.50,0,338.44,420.80,8.4,6.2,0.044,567536.4,567536.4,28090,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914730,585174.00
06/02/2016 20:45,2,0.412,ACTIVE,213.06,339.04,59.933,1464914704,"201051344001135","219011344069620",28.47,18.70,0,333.63,349.26,11.9,9.6,0.062,425191.9,425191.9,37979,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914731,585175.00
06/02/2016 20:45,2,0.422,ACTIVE,213.74,342.05,59.970,1464914704,"201051344000594","219011344069620",28.01,20.00,0,334.24,351.07,12.0,9.7,0.071,434131.9,434131.9,33441,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914732,585176.00
06/02/2016 20:45,2,0.404,ACTIVE,213.51,339.65,59.965,1464914704,"201051344001203","219011344069620",27.79,19.30,0,333.93,350.17,11.4,9.1,0.057,432207.3,432207.3,38015,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914733,585177.00
06/02/2016 20:45,2,0.314,ACTIVE,212.83,340.85,59.954,1464914704,"274151322000054","219011344069620",27.67,21.80,0,336.04,346.56,8.8,6.6,0.053,687135.8,687135.8,26586,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914734,585178.00
06/02/2016 20:45,2,0.408,ACTIVE,214.41,341.15,60.002,1464914704,"201051344000867","219011344069620",28.13,19.50,0,335.44,351.67,11.7,9.4,0.066,421607.3,421607.3,33447,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914735,585179.00
06/02/2016 20:45,2,0.404,ACTIVE,213.51,340.25,59.965,1464914704,"201051344001093","219011344069620",28.39,19.50,0,333.93,349.56,11.7,9.4,0.057,430701.0,430701.0,37884,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914736,585180.00
06/02/2016 20:45,2,0.371,ACTIVE,213.96,342.35,59.965,1464914704,"201051344000900","219011344069620",27.85,18.30,0,335.74,351.07,10.5,8.2,0.066,437294.2,437294.2,32842,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914737,585181.00
06/02/2016 20:45,2,0.445,ACTIVE,214.41,342.05,59.986,1464914704,"201051344000648","219011344069620",22.80,18.00,0,336.04,351.67,10.3,8.0,0.062,429071.8,429071.8,33130,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914738,585182.00
06/02/2016 20:45,2,0.416,ACTIVE,214.19,342.35,59.991,1464914704,"201051344000569","219011344069620",28.07,19.00,0,336.64,351.67,11.8,9.5,0.071,438399.5,438399.5,32766,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914739,585183.00
06/02/2016 20:45,2,0.418,ACTIVE,213.96,342.05,59.959,1464914704,"201051344000983","219011344069620",28.49,19.00,0,335.74,351.07,12.1,9.7,0.062,429929.8,429929.8,33246,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914740,585184.00
06/02/2016 20:45,2,0.406,ACTIVE,213.96,341.75,59.991,1464914704,"201051344001158","219011344069620",27.39,18.70,0,335.44,351.37,11.3,9.0,0.066,424197.2,424197.2,33509,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914740,585185.00
06/02/2016 20:45,2,0.414,ACTIVE,214.41,343.25,59.970,1464914704,"201051344000576","219011344069620",27.35,18.30,0,336.64,351.97,11.5,9.2,0.066,431215.2,431215.2,32916,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914741,585186.00
06/02/2016 20:45,2,0.318,ACTIVE,212.83,341.75,59.970,1464914704,"274151322000087","219011344069620",26.94,23.30,0,336.34,346.56,8.8,6.5,0.049,660646.2,660646.2,26684,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464914743,585187.00
06/02/2016 21:00,2,0.242,ACTIVE,214.41,341.45,59.970,1464915604,"201051344000645","219011344069620",27.91,18.70,0,336.34,349.26,6.9,4.7,0.027,430756.8,430756.8,33051,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915605,585188.00
06/02/2016 21:00,2,0.174,ACTIVE,213.06,340.55,59.965,1464915604,"274151322000085","219011344069620",25.96,21.30,0,336.94,344.45,4.6,2.5,0.022,688887.3,688887.3,26595,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915606,585189.00
06/02/2016 21:00,2,0.260,ACTIVE,214.41,342.35,59.981,1464915604,"201051344000633","219011344069620",27.83,18.70,0,336.04,350.77,7.4,5.2,0.022,421900.8,421900.8,33532,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915607,585190.00
06/02/2016 21:00,2,0.266,ACTIVE,213.96,340.85,59.996,1464915604,"201051344000469","219011344069620",28.11,17.30,0,334.54,348.66,7.6,5.4,0.027,423280.6,423280.6,33467,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915608,585191.00
06/02/2016 21:00,2,0.266,ACTIVE,213.29,338.74,59.981,1464915604,"201051344000646","219011344069620",27.33,18.70,0,332.43,346.56,7.3,5.2,0.018,426679.6,426679.6,38015,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915609,585192.00
06/02/2016 21:00,2,0.201,ACTIVE,212.83,340.25,59.975,1464915604,"274151322000052","219011344069620",26.58,22.00,0,335.44,344.45,5.4,3.3,0.013,702378.4,702378.4,26825,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915609,585193.00
06/02/2016 21:00,2,0.279,ACTIVE,213.74,339.65,59.965,1464915604,"201051344000585","219011344069620",27.75,18.30,0,332.73,347.76,7.9,5.7,0.027,433641.8,433641.8,38019,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915610,585194.00
06/02/2016 21:00,2,0.250,ACTIVE,213.51,338.44,59.996,1464915604,"201051344001230","219011344069620",27.08,18.30,0,332.13,345.66,6.9,4.7,0.022,430270.7,430270.7,37823,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915611,585195.00
06/02/2016 21:00,2,0.252,ACTIVE,214.19,339.95,59.981,1464915604,"201051344000582","219011344069620",27.51,18.00,0,334.54,345.96,7.0,4.9,0.022,423677.8,423677.8,37981,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915612,585196.00
06/02/2016 21:00,2,0.266,ACTIVE,213.29,338.74,59.975,1464915604,"201051344000955","219011344069620",28.51,19.00,0,332.13,345.96,7.7,5.5,0.022,436088.2,436088.2,37921,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915613,585197.00
06/02/2016 21:00,2,0.104,ACTIVE,213.06,339.65,59.944,1464915604,"274151322000094","219011344069620",30.45,22.80,0,336.94,401.86,3.2,1.2,0.013,567714.0,567714.0,27882,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915614,585198.00
06/02/2016 21:00,2,0.281,ACTIVE,213.96,340.25,59.975,1464915604,"201051344000579","219011344069620",28.43,19.00,0,335.74,347.76,8.2,6.0,0.027,437353.0,437353.0,13534,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915615,585199.00
06/02/2016 21:00,2,0.266,ACTIVE,213.51,339.04,59.981,1464915604,"201051344000890","219011344069620",28.25,19.30,0,333.63,346.56,7.7,5.5,0.027,433261.7,433261.7,37937,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915616,585200.00
06/02/2016 21:00,2,0.260,ACTIVE,213.96,340.25,59.949,1464915604,"201051344000438","219011344069620",28.37,18.70,0,333.63,346.56,7.5,5.3,0.018,435269.5,435269.5,37941,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915617,585201.00
06/02/2016 21:00,2,0.281,ACTIVE,213.96,339.95,59.991,1464915604,"201051344000417","219011344069620",28.37,19.30,0,332.73,347.46,8.1,5.9,0.027,427716.4,427716.4,38104,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915618,585202.00
06/02/2016 21:00,2,0.178,ACTIVE,213.06,339.95,60.007,1464915604,"274151322000083","219011344069620",25.98,22.00,0,336.34,344.15,4.7,2.6,0.018,696058.3,696058.3,26896,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915619,585203.00
06/02/2016 21:00,2,0.186,ACTIVE,213.51,339.95,59.996,1464915604,"274151322000076","219011344069620",27.37,21.50,0,336.64,344.76,5.2,3.1,0.018,741252.9,741252.9,26896,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915620,585204.00
06/02/2016 21:00,2,0.260,ACTIVE,213.74,340.85,59.981,1464915604,"201051344000868","219011344069620",27.15,17.80,0,334.84,348.66,7.2,5.0,0.022,422376.9,422376.9,33185,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915621,585205.00
06/02/2016 21:00,2,0.174,ACTIVE,212.83,339.95,59.981,1464915604,"274151322000095","219011344069620",26.70,21.50,0,335.74,343.85,4.7,2.6,0.022,733627.6,733627.6,26815,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915621,585206.00
06/02/2016 21:00,2,0.234,ACTIVE,213.74,341.45,59.981,1464915604,"201051344000988","219011344069620",27.51,18.30,0,334.84,349.56,6.5,4.4,0.027,419436.1,419436.1,33483,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915622,585207.00
06/02/2016 21:00,2,0.242,ACTIVE,213.51,337.54,59.981,1464915604,"201051344001025","219011344069620",28.41,18.00,0,333.33,347.16,7.0,4.8,0.022,433295.0,433295.0,37990,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915623,585208.00
06/02/2016 21:00,2,0.252,ACTIVE,213.96,340.55,59.981,1464915604,"201051344000458","219011344069620",28.09,19.00,0,335.44,348.06,7.2,5.0,0.027,430268.3,430268.3,33403,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915624,585209.00
06/02/2016 21:00,2,0.260,ACTIVE,214.64,342.05,59.981,1464915604,"201051344000853","219011344069620",27.10,18.00,0,336.64,350.47,7.2,5.0,0.027,428938.5,428938.5,33006,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915625,585210.00
06/02/2016 21:00,2,0.227,ACTIVE,214.19,339.95,59.981,1464915604,"201051344000685","219011344069620",28.07,18.30,0,332.73,347.46,6.5,4.3,0.018,434718.9,434718.9,37834,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915626,585211.00
06/02/2016 21:00,2,0.238,ACTIVE,213.74,339.65,59.991,1464915604,"201051344000917","219011344069620",27.65,19.00,0,332.73,347.46,6.7,4.6,0.013,431556.1,431556.1,37835,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915627,585212.00
06/02/2016 21:00,2,0.232,ACTIVE,213.96,339.65,59.986,1464915604,"201051344001145","219011344069620",27.51,18.00,0,334.84,346.86,6.5,4.4,0.022,436761.7,436761.7,37689,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915628,585213.00
06/02/2016 21:00,2,0.256,ACTIVE,213.74,339.34,59.981,1464915604,"201051344000651","219011344069620",27.45,17.80,0,333.63,346.86,7.2,5.0,0.022,429142.4,429142.4,38044,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915629,585214.00
06/02/2016 21:00,2,0.158,ACTIVE,212.83,338.74,59.991,1464915604,"274151322000088","219011344069620",25.56,21.30,0,335.44,343.55,4.1,2.0,0.009,672733.5,672733.5,26559,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915630,585215.00
06/02/2016 21:00,2,0.121,ACTIVE,213.51,340.25,59.996,1464915604,"274151322000068","219011344069620",30.57,23.30,0,337.84,402.16,3.8,1.7,0.018,567537.4,567537.4,28091,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915631,585216.00
06/02/2016 21:00,2,0.256,ACTIVE,213.29,338.44,59.986,1464915604,"201051344001135","219011344069620",28.33,18.00,0,333.03,345.36,7.4,5.2,0.022,425193.7,425193.7,37980,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915632,585217.00
06/02/2016 21:00,2,0.256,ACTIVE,213.74,340.55,60.039,1464915604,"201051344000594","219011344069620",28.47,19.50,0,334.54,348.66,7.4,5.2,0.022,434133.7,434133.7,33442,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915632,585218.00
06/02/2016 21:00,2,0.244,ACTIVE,213.74,338.74,59.991,1464915604,"201051344001203","219011344069620",28.17,18.70,0,333.93,347.46,7.0,4.8,0.022,432209.0,432209.0,38016,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915633,585219.00
06/02/2016 21:00,2,0.168,ACTIVE,212.83,339.04,60.018,1464915604,"274151322000054","219011344069620",26.38,21.30,0,335.74,343.85,4.5,2.5,0.022,687136.9,687136.9,26587,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915634,585220.00
06/02/2016 21:00,2,0.254,ACTIVE,214.19,339.65,59.996,1464915604,"201051344000867","219011344069620",27.71,19.00,0,334.54,348.36,7.2,5.0,0.018,421609.0,421609.0,33448,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915635,585221.00
06/02/2016 21:00,2,0.264,ACTIVE,213.74,339.04,60.002,1464915604,"201051344001093","219011344069620",27.71,18.70,0,333.33,345.66,7.4,5.2,0.013,430702.7,430702.7,37885,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915636,585222.00
06/02/2016 21:00,2,0.209,ACTIVE,213.74,341.15,59.996,1464915604,"201051344000900","219011344069620",27.29,17.80,0,335.14,348.66,5.8,3.7,0.018,437295.6,437295.6,32843,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915637,585223.00
06/02/2016 21:00,2,0.262,ACTIVE,214.19,340.85,59.996,1464915604,"201051344000648","219011344069620",27.63,17.80,0,335.44,348.06,7.4,5.2,0.022,429073.6,429073.6,33131,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915638,585224.00
06/02/2016 21:00,2,0.256,ACTIVE,214.19,341.15,59.991,1464915604,"201051344000569","219011344069620",27.65,18.30,0,335.74,348.66,7.2,5.0,0.027,438401.3,438401.3,32767,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915639,585225.00
06/02/2016 21:00,2,0.268,ACTIVE,214.19,340.55,60.002,1464915604,"201051344000983","219011344069620",27.71,18.30,0,334.84,349.26,7.5,5.3,0.027,429931.6,429931.6,33247,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915640,585226.00
06/02/2016 21:00,2,0.240,ACTIVE,213.96,340.85,60.002,1464915604,"201051344001158","219011344069620",27.87,18.00,0,334.84,349.26,6.8,4.6,0.018,424198.8,424198.8,33510,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915641,585227.00
06/02/2016 21:00,2,0.260,ACTIVE,214.41,341.75,59.991,1464915604,"201051344000576","219011344069620",27.55,17.80,0,335.74,348.96,7.2,5.1,0.022,431216.9,431216.9,32917,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915642,585228.00
06/02/2016 21:00,2,0.178,ACTIVE,213.06,339.95,60.007,1464915604,"274151322000087","219011344069620",25.52,22.50,0,335.74,344.15,4.6,2.5,0.013,660647.3,660647.3,26685,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464915643,585229.00
06/02/2016 21:15,2,0.170,ACTIVE,214.41,341.15,60.018,1464916503,"201051344000645","219011344069620",25.66,18.00,0,335.74,346.26,4.5,2.4,0.000,430757.6,430757.6,33052,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916505,585230.00
06/02/2016 21:15,2,0.090,ACTIVE,213.29,335.14,59.996,1464916503,"274151322000085","219011344069620",24.89,20.70,0,334.24,342.35,2.3,0.3,0.000,688887.6,688887.6,26596,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916505,585231.00
06/02/2016 21:15,2,0.193,ACTIVE,214.41,342.65,59.991,1464916503,"201051344000633","219011344069620",24.01,18.00,0,335.14,347.76,4.7,2.6,0.000,421901.8,421901.8,33533,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916506,585232.00
06/02/2016 21:15,2,0.203,ACTIVE,213.96,339.65,59.996,1464916503,"201051344000469","219011344069620",25.23,16.30,0,333.63,345.06,5.2,3.1,0.009,423281.6,423281.6,33468,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916507,585233.00
06/02/2016 21:15,2,0.195,ACTIVE,213.06,338.74,59.986,1464916503,"201051344000646","219011344069620",24.93,17.80,0,332.73,343.85,4.9,2.8,0.000,426680.5,426680.5,38016,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916508,585234.00
06/02/2016 21:15,2,0.117,ACTIVE,212.83,338.74,59.975,1464916503,"274151322000052","219011344069620",25.05,21.30,0,335.74,342.65,3.0,1.0,0.000,702378.9,702378.9,26826,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916509,585235.00
06/02/2016 21:15,2,0.205,ACTIVE,213.51,339.65,59.991,1464916503,"201051344000585","219011344069620",24.35,18.00,0,334.24,344.76,5.1,3.0,0.009,433642.8,433642.8,38020,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916510,585236.00
06/02/2016 21:15,2,0.174,ACTIVE,213.06,325.82,59.991,1464916503,"201051344001230","219011344069620",23.62,17.80,0,321.31,343.55,4.2,2.1,0.000,430271.5,430271.5,37824,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916511,585237.00
06/02/2016 21:15,2,0.180,ACTIVE,213.51,339.04,60.034,1464916503,"201051344000582","219011344069620",25.07,17.50,0,334.84,344.76,4.6,2.5,0.000,423678.7,423678.7,37982,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916512,585238.00
06/02/2016 21:15,2,0.213,ACTIVE,212.83,337.54,60.002,1464916503,"201051344000955","219011344069620",24.19,18.00,0,333.33,343.55,5.2,3.1,0.000,436089.2,436089.2,37922,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916513,585239.00
06/02/2016 21:15,2,0.000,ALERT,212.83,301.17,59.996,1464916503,"274151322000094","219011344069620",40.61,21.50,0,299.97,391.64,0.0,0.0,0.000,567714.0,567714.0,27883,0,0,0,L,1151911521,0,121.78,123.36,0002,19,0,0,0,0,0,0,62,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916515,585240.00
06/02/2016 21:15,2,0.221,ACTIVE,213.96,340.25,59.991,1464916503,"201051344000579","219011344069620",24.63,18.30,0,334.84,345.36,5.5,3.4,0.004,437354.2,437354.2,13535,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916516,585241.00
06/02/2016 21:15,2,0.182,ACTIVE,213.29,338.44,59.991,1464916503,"201051344000890","219011344069620",26.84,18.70,0,334.24,344.15,5.0,2.9,0.000,433262.7,433262.7,37938,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916516,585242.00
06/02/2016 21:15,2,0.195,ACTIVE,213.29,339.04,60.002,1464916503,"201051344000438","219011344069620",24.71,18.00,0,334.84,344.15,4.9,2.8,0.000,435270.5,435270.5,37942,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916517,585243.00
06/02/2016 21:15,2,0.223,ACTIVE,213.51,339.04,59.986,1464916503,"201051344000417","219011344069620",24.45,18.70,0,333.93,344.15,5.5,3.4,0.000,427717.5,427717.5,38105,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916518,585244.00
06/02/2016 21:15,2,0.094,ACTIVE,213.29,337.84,59.991,1464916503,"274151322000083","219011344069620",24.81,21.50,0,333.33,342.65,2.4,0.3,0.000,696058.6,696058.6,26897,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916519,585245.00
