ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 21:15,2,0.098,ACTIVE,213.74,340.55,59.991,1464916503,"274151322000076","219011344069620",26.04,21.00,0,337.54,342.95,2.6,0.6,0.000,741253.3,741253.3,26897,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916520,585246.00
06/02/2016 21:15,2,0.186,ACTIVE,213.74,340.25,59.996,1464916503,"201051344000868","219011344069620",23.89,17.30,0,335.44,345.96,4.5,2.4,0.000,422377.8,422377.8,33186,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916521,585247.00
06/02/2016 21:15,2,0.086,ACTIVE,213.29,338.74,59.996,1464916503,"274151322000095","219011344069620",25.47,21.00,0,336.04,342.05,2.2,0.2,0.000,733627.9,733627.9,26816,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916522,585248.00
06/02/2016 21:15,2,0.158,ACTIVE,213.74,342.05,59.996,1464916503,"201051344000988","219011344069620",24.29,17.80,0,334.54,347.76,3.9,1.9,0.000,419436.8,419436.8,33484,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916523,585249.00
06/02/2016 21:15,2,0.172,ACTIVE,212.83,338.14,59.996,1464916503,"201051344001025","219011344069620",24.91,17.50,0,333.63,344.45,4.4,2.3,0.000,433295.8,433295.8,37991,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916524,585250.00
06/02/2016 21:15,2,0.189,ACTIVE,213.74,340.25,60.012,1464916503,"201051344000458","219011344069620",24.77,18.30,0,335.44,345.36,4.8,2.7,0.004,430269.3,430269.3,33404,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916525,585251.00
06/02/2016 21:15,2,0.170,ACTIVE,214.41,341.45,59.996,1464916503,"201051344000853","219011344069620",25.29,17.50,0,336.34,346.86,4.4,2.3,0.000,428939.4,428939.4,33007,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916526,585252.00
06/02/2016 21:15,2,0.164,ACTIVE,213.51,340.25,59.991,1464916503,"201051344000685","219011344069620",23.97,18.00,0,333.33,344.45,4.0,2.0,0.000,434719.7,434719.7,37835,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916527,585253.00
06/02/2016 21:15,2,0.180,ACTIVE,213.51,314.70,59.996,1464916503,"201051344000917","219011344069620",22.01,18.30,0,311.39,343.85,4.0,2.0,0.000,431556.9,431556.9,37836,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916528,585254.00
06/02/2016 21:15,2,0.164,ACTIVE,213.74,324.02,59.996,1464916503,"201051344001145","219011344069620",23.78,17.50,0,321.01,344.76,4.0,1.9,0.000,436762.4,436762.4,37690,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916529,585255.00
06/02/2016 21:15,2,0.188,ACTIVE,213.74,339.04,59.991,1464916503,"201051344000651","219011344069620",24.65,17.30,0,334.24,344.76,4.7,2.6,0.000,429143.3,429143.3,38045,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916529,585256.00
06/02/2016 21:15,2,0.080,ACTIVE_NO_POWER,212.83,329.73,59.991,1464916503,"274151322000088","219011344069620",22.84,20.30,0,326.42,342.35,1.9,0.0,0.000,672733.7,672733.7,26560,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916530,585257.00
06/02/2016 21:15,2,0.008,ALERT,213.96,301.17,59.991,1464916503,"274151322000068","219011344069620",40.79,22.00,0,299.67,389.24,0.0,0.0,0.000,567537.5,567537.5,28092,0,0,0,L,1151911521,0,122.46,123.59,0002,21,0,0,0,0,0,0,56,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916532,585258.00
06/02/2016 21:15,2,0.170,ACTIVE,213.06,337.84,59.986,1464916503,"201051344001135","219011344069620",27.39,17.80,0,333.63,343.85,4.7,2.6,0.000,425194.7,425194.7,37981,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916533,585259.00
06/02/2016 21:15,2,0.189,ACTIVE,213.74,340.25,60.002,1464916503,"201051344000594","219011344069620",24.47,19.00,0,334.54,345.06,4.7,2.6,0.004,434134.7,434134.7,33443,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916534,585260.00
06/02/2016 21:15,2,0.189,ACTIVE,213.51,333.33,59.996,1464916503,"201051344001203","219011344069620",23.50,18.00,0,332.43,344.76,4.5,2.4,0.000,432209.9,432209.9,38017,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916535,585261.00
06/02/2016 21:15,2,0.088,ACTIVE,213.06,337.84,59.991,1464916503,"274151322000054","219011344069620",24.55,20.70,0,332.13,342.35,2.2,0.2,0.000,687137.1,687137.1,26588,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916536,585262.00
06/02/2016 21:15,2,0.180,ACTIVE,214.19,339.04,60.002,1464916503,"201051344000867","219011344069620",24.81,18.30,0,335.14,345.06,4.5,2.5,0.000,421609.9,421609.9,33449,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916537,585263.00
06/02/2016 21:15,2,0.199,ALERT,213.29,336.94,59.996,1464916503,"201051344001093","219011344069620",23.93,18.00,0,301.47,343.55,4.8,2.8,0.000,430703.7,430703.7,37886,0,0,0,L,1122011218,0,122.46,122.23,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916539,585264.00
06/02/2016 21:15,2,0.129,ACTIVE,213.74,340.25,59.970,1464916503,"201051344000900","219011344069620",24.55,17.30,0,335.14,345.66,3.2,1.2,0.000,437296.2,437296.2,32844,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916540,585265.00
06/02/2016 21:15,2,0.193,ACTIVE,213.96,340.25,59.996,1464916503,"201051344000648","219011344069620",24.67,17.30,0,336.04,345.66,4.8,2.7,0.000,429074.6,429074.6,33132,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916541,585266.00
06/02/2016 21:15,2,0.182,ACTIVE,213.96,340.25,59.996,1464916503,"201051344000569","219011344069620",25.49,18.00,0,335.44,345.66,4.7,2.6,0.004,438402.2,438402.2,32768,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916542,585267.00
06/02/2016 21:15,2,0.199,ACTIVE,213.74,339.34,59.959,1464916503,"201051344000983","219011344069620",23.89,17.80,0,335.44,346.56,4.8,2.7,0.000,429932.6,429932.6,33248,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916543,585268.00
06/02/2016 21:15,2,0.168,ACTIVE,213.96,340.25,59.986,1464916503,"201051344001158","219011344069620",24.71,17.50,0,335.44,345.96,4.2,2.2,0.000,424199.6,424199.6,33511,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916543,585269.00
06/02/2016 21:15,2,0.188,ACTIVE,214.41,337.84,60.007,1464916503,"201051344000576","219011344069620",23.84,17.50,0,333.63,345.96,4.5,2.5,0.000,431217.8,431217.8,32918,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916544,585270.00
06/02/2016 21:15,2,0.096,ALERT,213.06,313.80,59.996,1464916503,"274151322000087","219011344069620",24.21,21.80,0,299.97,342.65,2.4,0.3,0.000,660647.6,660647.6,26686,0,0,0,L,1151911521,0,122.23,123.14,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464916546,585271.00
06/02/2016 21:30,2,0.109,ALERT,214.19,302.98,59.991,1464917403,"201051344000645","219011344069620",20.10,17.00,0,301.17,342.35,2.2,0.2,0.000,430757.9,430757.9,33053,0,0,0,L,1122011218,0,122.46,122.91,0002,14,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917405,585272.00
06/02/2016 21:30,2,0.053,ALERT,213.06,300.87,59.991,1464917403,"274151322000085","219011344069620",18.89,19.00,0,299.07,340.25,1.0,0.0,0.000,688887.6,688887.6,26597,0,0,0,L,1151911521,0,122.68,122.91,0002,17,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917406,585273.00
06/02/2016 21:30,2,0.123,ALERT,214.41,302.68,60.002,1464917403,"201051344000633","219011344069620",19.14,16.70,0,298.77,344.45,2.4,0.4,0.000,421902.1,421902.1,33534,0,0,0,L,1122011218,0,122.46,123.14,0002,16,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917408,585274.00
06/02/2016 21:30,2,0.146,ALERT,213.74,302.68,59.991,1464917403,"201051344000469","219011344069620",19.72,15.50,0,300.27,342.05,3.0,0.9,0.000,423282.0,423282.0,33469,0,0,0,L,1122011218,0,121.55,122.91,0002,12,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917410,585275.00
06/02/2016 21:30,2,0.125,ALERT,212.83,301.17,59.996,1464917403,"201051344000646","219011344069620",18.85,16.70,0,299.07,340.25,2.4,0.4,0.000,426680.9,426680.9,38017,0,0,0,L,1122011218,0,122.46,121.78,0002,13,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917412,585276.00
06/02/2016 21:30,2,0.076,ALERT,212.61,300.57,59.986,1464917403,"274151322000052","219011344069620",18.91,19.50,0,299.07,346.56,1.5,0.0,0.000,702378.9,702378.9,26827,0,0,0,L,1151911521,0,121.55,122.91,0002,17,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917414,585277.00
06/02/2016 21:30,2,0.143,ALERT,213.29,301.77,59.991,1464917403,"201051344000585","219011344069620",19.24,16.70,0,299.37,341.75,2.8,0.8,0.000,433643.3,433643.3,38021,0,0,0,L,1122011218,0,122.01,122.23,0002,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917415,585278.00
06/02/2016 21:30,2,0.123,ALERT,213.29,301.77,59.996,1464917403,"201051344001230","219011344069620",13.32,16.70,0,299.97,337.54,1.7,0.0,0.000,430271.7,430271.7,37825,0,0,0,L,1122011218,0,122.68,121.78,0002,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917417,585279.00
06/02/2016 21:30,2,0.123,ALERT,213.74,302.37,59.975,1464917403,"201051344000582","219011344069620",19.24,16.70,0,300.87,341.15,2.4,0.4,0.000,423679.0,423679.0,37983,0,0,0,L,1122011218,0,122.46,122.46,0002,14,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917419,585280.00
06/02/2016 21:30,2,0.148,ALERT,212.83,301.47,59.986,1464917403,"201051344000955","219011344069620",18.61,17.00,0,299.67,340.25,2.8,0.8,0.000,436089.7,436089.7,37923,0,0,0,L,1122011218,0,121.78,122.23,0002,14,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917421,585281.00
06/02/2016 21:30,2,0.000,ALERT,212.83,318.91,59.986,1464917403,"274151322000094","219011344069620",38.63,19.50,0,298.77,384.43,0.0,0.0,0.000,567714.0,567714.0,27885,0,0,0,L,1151911521,0,122.01,123.14,0100,16,0,0,0,0,0,0,211,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1464917423,585282.00
06/02/2016 21:30,2,0.154,ALERT,213.51,303.28,59.981,1464917403,"201051344000579","219011344069620",19.10,17.00,0,301.77,342.05,3.0,1.0,0.000,437354.7,437354.7,13536,0,0,0,L,1122011218,0,122.01,122.46,0002,13,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917425,585283.00
06/02/2016 21:30,2,0.139,ALERT,213.29,302.07,59.996,1464917403,"201051344000890","219011344069620",19.06,17.50,0,300.57,340.55,2.7,0.7,0.000,433263.1,433263.1,37939,0,0,0,L,1122011218,0,122.46,121.55,0002,17,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917426,585284.00
06/02/2016 21:30,2,0.137,ALERT,213.51,301.77,59.996,1464917403,"201051344000438","219011344069620",18.65,17.00,0,299.97,340.85,2.6,0.6,0.000,435270.9,435270.9,37943,0,0,0,L,1122011218,0,122.68,122.01,0002,15,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917428,585285.00
06/02/2016 21:30,2,0.164,ALERT,213.51,300.87,59.986,1464917403,"201051344000417","219011344069620",18.41,17.30,0,299.07,340.85,3.1,1.1,0.000,427718.1,427718.1,38106,0,0,0,L,1122011218,0,122.23,122.01,0002,14,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917430,585286.00
06/02/2016 21:30,2,0.053,ALERT,212.83,301.17,59.981,1464917403,"274151322000083","219011344069620",18.31,19.30,0,299.67,339.95,1.0,0.0,0.000,696058.6,696058.6,26898,0,0,0,L,1151911521,0,122.01,122.68,0002,14,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917432,585287.00
06/02/2016 21:30,2,0.055,ALERT,213.29,301.17,59.986,1464917403,"274151322000076","219011344069620",19.94,19.00,0,299.37,354.07,1.1,0.0,0.000,741253.3,741253.3,26898,0,0,0,L,1151911521,0,122.01,123.14,0002,17,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917433,585288.00
06/02/2016 21:30,2,0.129,ALERT,213.51,303.28,59.938,1464917403,"201051344000868","219011344069620",18.41,16.00,0,301.77,342.05,2.4,0.4,0.000,422378.1,422378.1,33187,0,0,0,L,1122011218,0,121.78,122.91,0002,13,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917435,585289.00
06/02/2016 21:30,2,0.049,ALERT,212.83,302.07,59.981,1464917403,"274151322000095","219011344069620",19.18,19.00,0,300.27,340.85,0.9,0.0,0.000,733627.9,733627.9,26817,0,0,0,L,1151911521,0,122.46,122.68,0002,15,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917437,585290.00
06/02/2016 21:30,2,0.102,ALERT,213.51,302.68,59.981,1464917403,"201051344000988","219011344069620",19.32,16.70,0,299.07,343.85,2.0,0.0,0.000,419437.0,419437.0,33485,0,0,0,L,1122011218,0,121.78,122.68,0002,14,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917439,585291.00
06/02/2016 21:30,2,0.113,ALERT,213.29,300.87,59.981,1464917403,"201051344001025","219011344069620",19.38,16.30,0,299.67,340.85,2.2,0.2,0.000,433296.2,433296.2,37992,0,0,0,L,1122011218,0,122.01,122.23,0002,13,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917441,585292.00
06/02/2016 21:30,2,0.125,ALERT,213.51,302.68,59.949,1464917403,"201051344000458","219011344069620",19.16,17.30,0,301.47,341.75,2.4,0.4,0.000,430269.6,430269.6,33405,0,0,0,L,1122011218,0,122.01,122.68,0002,14,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917443,585293.00
06/02/2016 21:30,2,0.115,ALERT,214.19,302.37,59.981,1464917403,"201051344000853","219011344069620",17.73,16.30,0,301.17,343.85,2.1,0.1,0.000,428939.7,428939.7,33008,0,0,0,L,1122011218,0,122.46,122.91,0002,15,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917445,585294.00
06/02/2016 21:30,2,0.102,ALERT,213.51,301.77,59.991,1464917403,"201051344000685","219011344069620",17.89,16.70,0,299.67,341.75,1.9,0.0,0.000,434719.9,434719.9,37836,0,0,0,L,1122011218,0,123.14,122.01,0002,13,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917447,585295.00
06/02/2016 21:30,2,0.115,ALERT,213.29,301.17,59.986,1464917403,"201051344000917","219011344069620",15.29,17.30,0,299.07,339.04,1.8,0.0,0.000,431557.1,431557.1,37837,0,0,0,L,1122011218,0,122.23,122.23,0002,13,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917449,585296.00
06/02/2016 21:30,2,0.111,ALERT,213.51,301.77,59.981,1464917403,"201051344001145","219011344069620",16.28,16.30,0,300.87,339.65,1.9,0.0,0.000,436762.7,436762.7,37691,0,0,0,L,1122011218,0,122.46,122.01,0002,15,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917450,585297.00
06/02/2016 21:30,2,0.129,ALERT,213.51,300.87,59.991,1464917403,"201051344000651","219011344069620",18.67,16.00,0,299.97,341.15,2.5,0.5,0.000,429143.6,429143.6,38046,0,0,0,L,1122011218,0,122.91,121.78,0002,13,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917452,585298.00
06/02/2016 21:30,2,0.039,ALERT,212.38,300.87,59.986,1464917403,"274151322000088","219011344069620",17.69,19.00,0,299.37,339.65,0.7,0.0,0.000,672733.7,672733.7,26561,0,0,0,L,1151911521,0,122.46,122.68,0002,14,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917454,585299.00
06/02/2016 21:30,2,0.008,ALERT,213.51,300.27,59.986,1464917403,"274151322000068","219011344069620",38.98,20.00,0,299.07,388.94,0.0,0.0,0.000,567537.5,567537.5,28094,0,0,0,L,1151911521,0,122.46,123.36,0100,18,0,0,0,0,0,0,223,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1464917456,585300.00
06/02/2016 21:30,2,0.133,ALERT,213.06,301.47,59.991,1464917403,"201051344001135","219011344069620",19.02,16.30,0,300.57,340.25,2.6,0.6,0.000,425195.1,425195.1,37982,0,0,0,L,1122011218,0,122.23,122.01,0002,15,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917458,585301.00
06/02/2016 21:30,2,0.123,ALERT,213.51,303.28,59.991,1464917403,"201051344000594","219011344069620",19.14,17.50,0,301.17,341.75,2.4,0.4,0.000,434135.1,434135.1,33444,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917460,585302.00
06/02/2016 21:30,2,0.125,ALERT,213.51,301.47,59.996,1464917403,"201051344001203","219011344069620",17.45,17.00,0,300.57,342.05,2.2,0.2,0.000,432210.2,432210.2,38018,0,0,0,L,1122011218,0,122.91,121.78,0002,13,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917462,585303.00
06/02/2016 21:30,2,0.049,ALERT,212.83,300.87,59.991,1464917403,"274151322000054","219011344069620",18.25,19.00,0,299.37,339.65,0.9,0.0,0.000,687137.2,687137.2,26589,0,0,0,L,1151911521,0,122.23,122.68,0002,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917463,585304.00
06/02/2016 21:30,2,0.123,ALERT,213.96,302.68,59.965,1464917403,"201051344000867","219011344069620",18.27,17.30,0,300.87,341.45,2.3,0.3,0.000,421610.3,421610.3,33450,0,0,0,L,1122011218,0,122.46,122.68,0002,13,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917465,585305.00
06/02/2016 21:30,2,0.152,ALERT,213.29,301.47,59.991,1464917403,"201051344001093","219011344069620",15.09,17.00,0,300.27,338.44,2.4,0.3,0.000,430704.1,430704.1,37888,0,0,0,L,1122011218,0,122.46,122.23,0002,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917467,585306.00
06/02/2016 21:30,2,0.076,ALERT,213.74,302.68,59.986,1464917403,"201051344000900","219011344069620",17.53,16.00,0,300.87,342.35,1.4,0.0,0.000,437296.3,437296.3,32845,0,0,0,L,1122011218,0,122.23,122.68,0002,13,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917469,585307.00
06/02/2016 21:30,2,0.131,ALERT,213.96,302.07,59.991,1464917403,"201051344000648","219011344069620",18.71,16.00,0,300.57,343.55,2.5,0.5,0.000,429075.0,429075.0,33133,0,0,0,L,1122011218,0,121.78,122.91,0002,13,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917470,585308.00
06/02/2016 21:30,2,0.125,ALERT,213.74,303.28,59.991,1464917403,"201051344000569","219011344069620",18.57,16.70,0,301.77,342.35,2.4,0.4,0.000,438402.6,438402.6,32769,0,0,0,L,1122011218,0,121.78,122.91,0002,14,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917472,585309.00
06/02/2016 21:30,2,0.135,ALERT,213.74,302.98,59.970,1464917403,"201051344000983","219011344069620",18.37,16.70,0,301.47,341.75,2.5,0.5,0.000,429933.0,429933.0,33249,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917474,585310.00
06/02/2016 21:30,2,0.113,ALERT,213.74,302.37,59.981,1464917403,"201051344001158","219011344069620",18.15,16.00,0,300.57,342.65,2.1,0.1,0.000,424199.9,424199.9,33512,0,0,0,L,1122011218,0,121.78,122.46,0002,15,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917476,585311.00
06/02/2016 21:30,2,0.121,ALERT,214.41,303.28,59.949,1464917403,"201051344000576","219011344069620",17.24,16.30,0,301.17,340.55,2.1,0.1,0.000,431218.2,431218.2,32919,0,0,0,L,1122011218,0,122.23,122.91,0002,12,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917478,585312.00
06/02/2016 21:30,2,0.062,ACTIVE_NO_POWER,212.83,300.87,59.954,1464917403,"274151322000087","219011344069620",15.39,20.00,0,298.47,314.70,1.0,0.0,0.000,660647.6,660647.6,26688,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464917479,585313.00
06/02/2016 21:45,2,0.053,ALERT,213.74,301.77,59.981,1464918304,"201051344000645","219011344069620",26.88,16.00,0,300.87,304.48,1.4,0.0,0.000,430757.9,430757.9,33055,0,0,0,L,1122011218,0,122.23,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918306,585314.00
06/02/2016 21:45,2,0.000,ALERT,212.61,300.27,59.938,1464918304,"274151322000085","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,688887.6,688887.6,26599,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918308,585315.00
06/02/2016 21:45,2,0.068,ALERT,213.74,301.47,59.986,1464918304,"201051344000633","219011344069620",26.30,15.80,0,299.07,304.18,1.9,0.0,0.000,421902.1,421902.1,33536,0,0,0,L,1122011218,0,122.23,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918309,585316.00
06/02/2016 21:45,2,0.082,ALERT,213.29,302.07,59.949,1464918304,"201051344000469","219011344069620",25.70,14.70,0,299.97,304.48,2.2,0.2,0.000,423282.1,423282.1,33471,0,0,0,L,1122011218,0,121.33,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918311,585317.00
06/02/2016 21:45,2,0.062,ALERT,213.06,301.47,60.002,1464918304,"201051344000646","219011344069620",25.74,15.80,0,298.77,302.68,1.6,0.0,0.000,426680.9,426680.9,38019,0,0,0,L,1122011218,0,122.23,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918313,585318.00
06/02/2016 21:45,2,0.000,ALERT,212.38,300.57,59.991,1464918304,"274151322000052","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,702378.9,702378.9,26829,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918315,585319.00
06/02/2016 21:45,2,0.080,ALERT,213.51,301.77,60.023,1464918304,"201051344000585","219011344069620",26.54,15.80,0,299.37,302.98,2.2,0.2,0.000,433643.4,433643.4,38023,0,0,0,L,1122011218,0,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918317,585320.00
06/02/2016 21:45,2,0.000,ALERT,213.06,301.77,59.986,1464918304,"201051344001230","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,430271.7,430271.7,37827,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918318,585321.00
06/02/2016 21:45,2,0.068,ALERT,213.74,302.37,59.975,1464918304,"201051344000582","219011344069620",26.24,15.50,0,300.27,303.58,1.9,0.0,0.000,423679.0,423679.0,37985,0,0,0,L,1122011218,0,122.23,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918320,585322.00
06/02/2016 21:45,2,0.088,ALERT,213.06,301.77,59.981,1464918304,"201051344000955","219011344069620",26.30,16.00,0,299.37,302.68,2.4,0.4,0.000,436089.8,436089.8,37925,0,0,0,L,1122011218,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918322,585323.00
06/02/2016 21:45,2,0.000,ALERT,212.38,299.67,59.981,1464918304,"274151322000094","219011344069620",0.00,18.00,0,298.17,368.80,0.0,0.0,0.000,567714.0,567714.0,27887,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1464918324,585324.00
06/02/2016 21:45,2,0.092,ALERT,213.29,302.37,59.986,1464918304,"201051344000579","219011344069620",26.66,16.00,0,301.47,304.78,2.5,0.5,0.000,437354.9,437354.9,13538,0,0,0,L,1122011218,0,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918326,585325.00
06/02/2016 21:45,2,0.096,ALERT,213.06,302.07,59.986,1464918304,"201051344000890","219011344069620",26.46,16.30,0,300.27,304.48,2.6,0.6,0.000,433263.3,433263.3,37941,0,0,0,L,1122011218,0,122.46,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918327,585326.00
06/02/2016 21:45,2,0.084,ALERT,213.51,301.77,59.970,1464918304,"201051344000438","219011344069620",26.22,15.80,0,299.97,303.28,2.3,0.3,0.000,435271.0,435271.0,37945,0,0,0,L,1122011218,0,122.46,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918329,585327.00
06/02/2016 21:45,2,0.113,ALERT,213.51,301.17,59.975,1464918304,"201051344000417","219011344069620",26.00,16.00,0,299.07,302.68,3.0,1.0,0.000,427718.3,427718.3,38108,0,0,0,L,1122011218,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918331,585328.00
06/02/2016 21:45,2,0.000,ALERT,212.38,300.27,59.991,1464918304,"274151322000083","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,696058.6,696058.6,26900,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918333,585329.00
06/02/2016 21:45,2,0.000,ALERT,213.06,300.57,59.954,1464918304,"274151322000076","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,741253.3,741253.3,26900,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918335,585330.00
06/02/2016 21:45,2,0.074,ALERT,213.06,302.68,59.996,1464918304,"201051344000868","219011344069620",25.90,15.50,0,301.47,305.08,2.0,0.0,0.000,422378.1,422378.1,33189,0,0,0,L,1122011218,0,121.55,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918337,585331.00
06/02/2016 21:45,2,0.000,ALERT,212.38,301.47,59.996,1464918304,"274151322000095","219011344069620",0.00,17.80,0,299.97,303.28,0.0,0.0,0.000,733627.9,733627.9,26819,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918338,585332.00
06/02/2016 21:45,2,0.051,ALERT,213.06,301.77,59.996,1464918304,"201051344000988","219011344069620",26.46,15.80,0,298.17,303.88,1.4,0.0,0.000,419437.0,419437.0,33487,0,0,0,L,1122011218,0,121.33,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918340,585333.00
06/02/2016 21:45,2,0.062,ALERT,213.06,300.87,59.996,1464918304,"201051344001025","219011344069620",26.52,15.50,0,299.07,303.58,1.7,0.0,0.000,433296.2,433296.2,37994,0,0,0,L,1122011218,0,121.78,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918342,585334.00
06/02/2016 21:45,2,0.080,ALERT,213.06,301.77,59.991,1464918304,"201051344000458","219011344069620",25.86,16.30,0,300.87,304.78,2.1,0.1,0.000,430269.7,430269.7,33407,0,0,0,L,1122011218,0,121.78,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918344,585335.00
06/02/2016 21:45,2,0.062,ALERT,213.74,301.77,59.954,1464918304,"201051344000853","219011344069620",26.68,15.50,0,300.87,304.48,1.7,0.0,0.000,428939.7,428939.7,33010,0,0,0,L,1122011218,0,122.23,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918346,585336.00
06/02/2016 21:45,2,0.047,ALERT,213.74,301.77,59.986,1464918304,"201051344000685","219011344069620",25.82,15.80,0,299.67,303.28,1.2,0.0,0.000,434719.9,434719.9,37838,0,0,0,L,1122011218,0,122.91,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918347,585337.00
06/02/2016 21:45,2,0.000,ALERT,213.29,300.87,59.991,1464918304,"201051344000917","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,431557.1,431557.1,37839,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918349,585338.00
06/02/2016 21:45,2,0.000,ALERT,213.51,301.77,59.991,1464918304,"201051344001145","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,436762.7,436762.7,37693,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918351,585339.00
06/02/2016 21:45,2,0.068,ALERT,213.51,300.87,59.996,1464918304,"201051344000651","219011344069620",25.98,15.30,0,299.37,302.37,1.9,0.0,0.000,429143.7,429143.7,38048,0,0,0,L,1122011218,0,122.68,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918353,585340.00
06/02/2016 21:45,2,0.000,ALERT,212.16,300.57,59.986,1464918304,"274151322000088","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,672733.7,672733.7,26563,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918354,585341.00
06/02/2016 21:45,2,0.000,ALERT,213.06,299.97,59.986,1464918304,"274151322000068","219011344069620",0.00,18.70,0,298.47,374.51,0.0,0.0,0.000,567537.5,567537.5,28096,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1464918356,585342.00
06/02/2016 21:45,2,0.074,ALERT,213.06,302.37,59.986,1464918304,"201051344000594","219011344069620",26.74,16.30,0,300.87,304.78,2.0,0.1,0.000,434135.1,434135.1,33446,0,0,0,L,1122011218,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918360,585343.00
06/02/2016 21:45,2,0.000,ALERT,213.29,301.47,59.981,1464918304,"201051344001203","219011344069620",0.00,15.80,0,299.67,304.78,0.0,0.0,0.000,432210.2,432210.2,38020,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918362,585344.00
06/02/2016 21:45,2,0.000,ALERT,212.38,300.57,59.991,1464918304,"274151322000054","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,687137.2,687137.2,26591,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918364,585345.00
06/02/2016 21:45,2,0.072,ALERT,213.51,301.47,59.986,1464918304,"201051344000867","219011344069620",25.17,16.00,0,300.57,304.78,1.9,0.0,0.000,421610.3,421610.3,33452,0,0,0,L,1122011218,0,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918365,585346.00
06/02/2016 21:45,2,0.000,ALERT,213.29,301.47,60.018,1464918304,"201051344001093","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,430704.3,430704.3,37890,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918367,585347.00
06/02/2016 21:45,2,0.000,ALERT,212.83,301.47,59.986,1464918304,"201051344000900","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,437296.3,437296.3,32847,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918369,585348.00
06/02/2016 21:45,2,0.000,ALERT,213.29,300.87,59.991,1464918304,"201051344000648","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,429075.0,429075.0,33135,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918371,585349.00
06/02/2016 21:45,2,0.076,ALERT,213.29,302.37,59.991,1464918304,"201051344000569","219011344069620",26.48,15.80,0,301.47,305.08,2.1,0.1,0.000,438402.6,438402.6,32771,0,0,0,L,1122011218,0,121.10,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918373,585350.00
06/02/2016 21:45,2,0.080,ALERT,213.29,302.07,59.986,1464918304,"201051344000983","219011344069620",25.82,15.80,0,301.17,304.78,2.1,0.1,0.000,429933.1,429933.1,33251,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918374,585351.00
06/02/2016 21:45,2,0.000,ALERT,213.06,301.47,59.991,1464918304,"201051344001158","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,424199.9,424199.9,33514,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918376,585352.00
06/02/2016 21:45,2,0.000,ALERT,213.74,302.07,59.991,1464918304,"201051344000576","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,431218.2,431218.2,32921,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918378,585353.00
06/02/2016 21:45,2,0.000,ALERT,212.38,299.97,59.975,1464918304,"274151322000087","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,660647.6,660647.6,26689,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918380,585354.00
06/02/2016 21:45,2,0.078,ALERT,213.06,301.77,59.991,1464918304,"201051344001135","219011344069620",26.46,15.50,0,299.97,303.58,2.1,0.1,0.000,425195.1,425195.1,37984,0,0,0,L,1122011218,1,122.01,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464918382,585355.00
06/02/2016 22:00,2,0.000,ALERT,213.29,301.47,60.002,1464919203,"201051344000645","219011344069620",0.00,15.50,0,288.55,303.88,0.0,0.0,0.000,430757.9,430757.9,33057,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1464919205,585356.00
06/02/2016 22:00,2,0.000,ALERT,212.16,299.67,59.991,1464919203,"274151322000085","219011344069620",0.00,17.00,0,287.05,302.37,0.0,0.0,0.000,688887.6,688887.6,26601,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464919207,585357.00
06/02/2016 22:00,2,0.000,ALERT,213.29,301.17,59.996,1464919203,"201051344000633","219011344069620",0.00,15.00,0,286.74,302.98,0.0,0.0,0.000,421902.1,421902.1,33538,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1464919209,585358.00
06/02/2016 22:00,2,0.000,ALERT,212.83,301.47,60.034,1464919203,"201051344000469","219011344069620",0.00,14.00,0,287.35,303.28,0.0,0.0,0.000,423282.1,423282.1,33473,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1464919211,585359.00
06/02/2016 22:00,2,0.000,ALERT,212.16,299.97,60.007,1464919203,"201051344000646","219011344069620",0.00,15.00,0,287.05,303.28,0.0,0.0,0.000,426680.9,426680.9,38021,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1464919213,585360.00
06/02/2016 22:00,2,0.000,ALERT,211.70,299.37,60.007,1464919203,"274151322000052","219011344069620",0.00,17.00,0,286.74,302.98,0.0,0.0,0.000,702378.9,702378.9,26831,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464919214,585361.00
06/02/2016 22:00,2,0.000,ALERT,212.61,300.57,60.007,1464919203,"201051344000585","219011344069620",0.00,15.00,0,287.35,303.28,0.0,0.0,0.000,433643.4,433643.4,38025,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1464919216,585362.00
06/02/2016 22:00,2,0.000,ALERT,212.38,300.57,59.981,1464919203,"201051344001230","219011344069620",0.00,15.00,0,287.95,303.28,0.0,0.0,0.000,430271.7,430271.7,37829,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464919218,585363.00
06/02/2016 22:00,2,0.000,ALERT,212.83,301.17,60.049,1464919203,"201051344000582","219011344069620",0.00,15.00,0,288.55,303.58,0.0,0.0,0.000,423679.0,423679.0,37987,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1464919220,585364.00
06/02/2016 22:00,2,0.000,ALERT,212.16,300.57,60.018,1464919203,"201051344000955","219011344069620",0.00,15.30,0,287.65,303.58,0.0,0.0,0.000,436089.8,436089.8,37927,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1464919222,585365.00
06/02/2016 22:00,2,0.000,ALERT,212.16,299.07,60.007,1464919203,"274151322000094","219011344069620",0.00,17.00,0,286.74,302.07,0.0,0.0,0.000,567714.0,567714.0,27889,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464919223,585366.00
06/02/2016 22:00,2,0.000,ALERT,212.83,302.07,60.012,1464919203,"201051344000579","219011344069620",0.00,15.30,0,289.15,304.18,0.0,0.0,0.000,437354.9,437354.9,13540,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1464919225,585367.00
06/02/2016 22:00,2,0.000,ALERT,212.61,300.87,60.023,1464919203,"201051344000890","219011344069620",0.00,15.50,0,288.25,304.18,0.0,0.0,0.000,433263.3,433263.3,37943,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1464919227,585368.00
06/02/2016 22:00,2,0.000,ALERT,212.61,300.27,59.996,1464919203,"201051344000438","219011344069620",0.00,15.00,0,287.95,303.58,0.0,0.0,0.000,435271.0,435271.0,37947,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1464919229,585369.00
06/02/2016 22:00,2,0.000,ALERT,212.61,299.67,60.018,1464919203,"201051344000417","219011344069620",0.00,15.30,0,287.35,302.68,0.0,0.0,0.000,427718.3,427718.3,38110,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1464919231,585370.00
06/02/2016 22:00,2,0.000,ALERT,212.16,300.87,59.986,1464919203,"274151322000083","219011344069620",0.00,17.00,0,287.35,303.28,0.0,0.0,0.000,696058.6,696058.6,26902,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464919232,585371.00
06/02/2016 22:00,2,0.000,ALERT,212.61,299.67,59.981,1464919203,"274151322000076","219011344069620",0.00,17.00,0,287.35,302.68,0.0,0.0,0.000,741253.3,741253.3,26902,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464919234,585372.00
06/02/2016 22:00,2,0.000,ALERT,212.83,302.37,60.018,1464919203,"201051344000868","219011344069620",0.00,14.70,0,289.15,304.18,0.0,0.0,0.000,422378.1,422378.1,33191,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1464919236,585373.00
06/02/2016 22:00,2,0.000,ALERT,212.16,301.17,60.007,1464919203,"274151322000095","219011344069620",0.00,16.70,0,288.25,303.58,0.0,0.0,0.000,733627.9,733627.9,26821,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464919238,585374.00
06/02/2016 22:00,2,0.000,ALERT,212.61,301.47,60.012,1464919203,"201051344000988","219011344069620",0.00,15.00,0,286.14,303.28,0.0,0.0,0.000,419437.0,419437.0,33489,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1464919240,585375.00
06/02/2016 22:00,2,0.000,ALERT,212.38,299.97,60.018,1464919203,"201051344001025","219011344069620",0.00,14.70,0,287.35,303.58,0.0,0.0,0.000,433296.2,433296.2,37996,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1464919242,585376.00
06/02/2016 22:00,2,0.000,ALERT,212.83,301.47,60.012,1464919203,"201051344000458","219011344069620",0.00,15.80,0,288.55,304.18,0.0,0.0,0.000,430269.7,430269.7,33409,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1464919244,585377.00
06/02/2016 22:00,2,0.000,ALERT,213.51,301.17,60.018,1464919203,"201051344000853","219011344069620",0.00,14.70,0,288.55,303.58,0.0,0.0,0.000,428939.7,428939.7,33012,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1464919246,585378.00
06/02/2016 22:00,2,0.000,ALERT,213.06,300.87,60.023,1464919203,"201051344000685","219011344069620",0.00,15.00,0,287.65,303.28,0.0,0.0,0.000,434719.9,434719.9,37840,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1464919247,585379.00
06/02/2016 22:00,2,0.000,ALERT,212.83,299.97,60.012,1464919203,"201051344000917","219011344069620",0.00,15.80,0,286.44,302.37,0.0,0.0,0.000,431557.1,431557.1,37841,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464919249,585380.00
06/02/2016 22:00,2,0.000,ALERT,212.83,300.87,60.023,1464919203,"201051344001145","219011344069620",0.00,14.70,0,288.25,303.88,0.0,0.0,0.000,436762.7,436762.7,37695,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464919251,585381.00
06/02/2016 22:00,2,0.000,ALERT,212.83,299.97,60.034,1464919203,"201051344000651","219011344069620",0.00,14.30,0,287.35,302.98,0.0,0.0,0.000,429143.7,429143.7,38050,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1464919253,585382.00
06/02/2016 22:00,2,0.000,ALERT,211.70,299.97,60.007,1464919203,"274151322000088","219011344069620",0.00,16.70,0,286.74,302.68,0.0,0.0,0.000,672733.7,672733.7,26565,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464919254,585383.00
06/02/2016 22:00,2,0.000,ALERT,213.06,299.67,60.012,1464919203,"274151322000068","219011344069620",0.00,17.50,0,286.14,301.77,0.0,0.0,0.000,567537.5,567537.5,28098,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464919256,585384.00
06/02/2016 22:00,2,0.000,ALERT,212.38,300.87,60.007,1464919203,"201051344001135","219011344069620",0.00,15.00,0,287.95,303.88,0.0,0.0,0.000,425195.1,425195.1,37986,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464919258,585385.00
06/02/2016 22:00,2,0.000,ALERT,212.61,302.07,60.028,1464919203,"201051344000594","219011344069620",0.00,15.50,0,288.25,303.88,0.0,0.0,0.000,434135.1,434135.1,33448,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1464919260,585386.00
06/02/2016 22:00,2,0.000,ALERT,212.83,300.57,60.018,1464919203,"201051344001203","219011344069620",0.00,15.00,0,287.65,304.78,0.0,0.0,0.000,432210.2,432210.2,38022,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464919262,585387.00
06/02/2016 22:00,2,0.000,ALERT,211.93,300.87,60.007,1464919203,"274151322000054","219011344069620",0.00,17.00,0,286.74,303.28,0.0,0.0,0.000,687137.2,687137.2,26593,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464919264,585388.00
06/02/2016 22:00,2,0.000,ALERT,213.06,301.47,60.012,1464919203,"201051344000867","219011344069620",0.00,15.50,0,288.55,303.88,0.0,0.0,0.000,421610.3,421610.3,33454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1464919265,585389.00
