ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 22:00,2,0.000,ALERT,212.61,300.57,60.023,1464919203,"201051344001093","219011344069620",0.00,15.30,0,287.65,302.98,0.0,0.0,0.000,430704.3,430704.3,37892,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464919267,585390.00
06/02/2016 22:00,2,0.000,ALERT,212.83,301.77,60.012,1464919203,"201051344000900","219011344069620",0.00,15.00,0,287.95,303.28,0.0,0.0,0.000,437296.3,437296.3,32849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464919269,585391.00
06/02/2016 22:00,2,0.000,ALERT,213.06,301.17,60.018,1464919203,"201051344000648","219011344069620",0.00,14.70,0,288.25,303.58,0.0,0.0,0.000,429075.0,429075.0,33137,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464919271,585392.00
06/02/2016 22:00,2,0.000,ALERT,212.83,302.07,60.023,1464919203,"201051344000569","219011344069620",0.00,15.30,0,289.15,304.18,0.0,0.0,0.000,438402.6,438402.6,32773,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1464919272,585393.00
06/02/2016 22:00,2,0.000,ALERT,212.83,301.77,60.039,1464919203,"201051344000983","219011344069620",0.00,15.00,0,288.85,303.88,0.0,0.0,0.000,429933.1,429933.1,33253,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1464919274,585394.00
06/02/2016 22:00,2,0.000,ALERT,212.83,301.17,60.018,1464919203,"201051344001158","219011344069620",0.00,14.70,0,287.65,302.98,0.0,0.0,0.000,424199.9,424199.9,33516,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464919276,585395.00
06/02/2016 22:00,2,0.000,ALERT,213.51,302.07,60.018,1464919203,"201051344000576","219011344069620",0.00,14.70,0,288.55,303.58,0.0,0.0,0.000,431218.2,431218.2,32923,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464919278,585396.00
06/02/2016 22:00,2,0.000,ALERT,212.16,299.67,60.002,1464919203,"274151322000087","219011344069620",0.00,17.80,0,286.14,302.37,0.0,0.0,0.000,660647.6,660647.6,26691,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464919280,585397.00
06/02/2016 22:15,2,0.000,ALERT,213.51,301.77,60.018,1464920104,"201051344000645","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,430757.9,430757.9,33059,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920106,585398.00
06/02/2016 22:15,2,0.000,ALERT,212.38,300.27,60.018,1464920104,"274151322000085","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,688887.6,688887.6,26603,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464920107,585399.00
06/02/2016 22:15,2,0.000,ALERT,213.74,301.77,60.012,1464920104,"201051344000633","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,421902.1,421902.1,33540,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920109,585400.00
06/02/2016 22:15,2,0.000,ALERT,213.06,301.47,60.023,1464920104,"201051344000469","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,423282.1,423282.1,33475,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920111,585401.00
06/02/2016 22:15,2,0.000,ALERT,212.61,300.87,60.034,1464920104,"201051344000646","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,426680.9,426680.9,38023,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464920113,585402.00
06/02/2016 22:15,2,0.000,ALERT,211.93,300.27,60.012,1464920104,"274151322000052","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,702378.9,702378.9,26833,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920115,585403.00
06/02/2016 22:15,2,0.000,ALERT,213.29,301.47,60.023,1464920104,"201051344000585","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,433643.4,433643.4,38027,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920116,585404.00
06/02/2016 22:15,2,0.000,ALERT,213.06,301.47,60.023,1464920104,"201051344001230","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,430271.7,430271.7,37831,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464920118,585405.00
06/02/2016 22:15,2,0.000,ALERT,213.29,301.77,60.023,1464920104,"201051344000582","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,423679.0,423679.0,37989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920120,585406.00
06/02/2016 22:15,2,0.000,ALERT,212.61,300.87,60.028,1464920104,"201051344000955","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,436089.8,436089.8,37929,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920122,585407.00
06/02/2016 22:15,2,0.000,ALERT,212.16,299.37,60.012,1464920104,"274151322000094","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,567714.0,567714.0,27891,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920123,585408.00
06/02/2016 22:15,2,0.000,ALERT,212.83,302.37,60.039,1464920104,"201051344000579","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,437354.9,437354.9,13542,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464920125,585409.00
06/02/2016 22:15,2,0.000,ALERT,212.83,301.77,60.034,1464920104,"201051344000890","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,433263.3,433263.3,37945,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464920127,585410.00
06/02/2016 22:15,2,0.000,ALERT,213.06,301.17,60.018,1464920104,"201051344000438","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,435271.0,435271.0,37949,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920129,585411.00
06/02/2016 22:15,2,0.000,ALERT,213.29,300.57,60.023,1464920104,"201051344000417","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,427718.3,427718.3,38112,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464920131,585412.00
06/02/2016 22:15,2,0.000,ALERT,212.16,299.97,60.028,1464920104,"274151322000083","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,696058.6,696058.6,26904,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920132,585413.00
06/02/2016 22:15,2,0.000,ALERT,212.61,299.67,60.012,1464920104,"274151322000076","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,741253.3,741253.3,26904,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920134,585414.00
06/02/2016 22:15,2,0.000,ALERT,212.83,302.37,60.028,1464920104,"201051344000868","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,422378.1,422378.1,33193,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464920136,585415.00
06/02/2016 22:15,2,0.000,ALERT,212.16,300.87,60.018,1464920104,"274151322000095","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,733627.9,733627.9,26823,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920138,585416.00
06/02/2016 22:15,2,0.000,ALERT,212.83,301.77,60.018,1464920104,"201051344000988","219011344069620",0.00,14.70,0,297.26,302.98,0.0,0.0,0.000,419437.0,419437.0,33491,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920140,585417.00
06/02/2016 22:15,2,0.000,ALERT,212.83,300.57,60.023,1464920104,"201051344001025","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,433296.2,433296.2,37998,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920142,585418.00
06/02/2016 22:15,2,0.000,ALERT,212.83,302.07,60.023,1464920104,"201051344000458","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,430269.7,430269.7,33411,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920144,585419.00
06/02/2016 22:15,2,0.000,ALERT,213.51,301.77,60.028,1464920104,"201051344000853","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,428939.7,428939.7,33014,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920145,585420.00
06/02/2016 22:15,2,0.000,ALERT,213.29,301.17,60.028,1464920104,"201051344000685","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,434719.9,434719.9,37842,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464920147,585421.00
06/02/2016 22:15,2,0.000,ALERT,213.06,300.57,60.012,1464920104,"201051344000917","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,431557.1,431557.1,37843,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464920149,585422.00
06/02/2016 22:15,2,0.000,ALERT,213.29,301.47,60.028,1464920104,"201051344001145","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,436762.7,436762.7,37697,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920151,585423.00
06/02/2016 22:15,2,0.000,ALERT,213.06,300.57,59.986,1464920104,"201051344000651","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,429143.7,429143.7,38052,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464920153,585424.00
06/02/2016 22:15,2,0.000,ALERT,211.70,299.37,60.018,1464920104,"274151322000088","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,672733.7,672733.7,26567,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920154,585425.00
06/02/2016 22:15,2,0.000,ALERT,212.83,298.77,60.039,1464920104,"274151322000068","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,567537.5,567537.5,28100,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920156,585426.00
06/02/2016 22:15,2,0.000,ALERT,212.83,301.17,60.018,1464920104,"201051344001135","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,425195.1,425195.1,37988,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920158,585427.00
06/02/2016 22:15,2,0.000,ALERT,212.61,302.37,60.018,1464920104,"201051344000594","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,434135.1,434135.1,33450,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920160,585428.00
06/02/2016 22:15,2,0.000,ALERT,213.06,300.87,60.028,1464920104,"201051344001203","219011344069620",0.00,14.30,0,298.47,304.18,0.0,0.0,0.000,432210.2,432210.2,38024,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920162,585429.00
06/02/2016 22:15,2,0.000,ALERT,211.93,299.67,60.018,1464920104,"274151322000054","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,687137.2,687137.2,26595,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464920164,585430.00
06/02/2016 22:15,2,0.000,ALERT,213.06,301.47,60.028,1464920104,"201051344000867","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,421610.3,421610.3,33456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920165,585431.00
06/02/2016 22:15,2,0.000,ALERT,213.06,301.17,60.028,1464920104,"201051344001093","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,430704.3,430704.3,37894,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920167,585432.00
06/02/2016 22:15,2,0.000,ALERT,212.83,301.77,60.023,1464920104,"201051344000900","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,437296.3,437296.3,32851,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920169,585433.00
06/02/2016 22:15,2,0.000,ALERT,213.06,301.17,59.981,1464920104,"201051344000648","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,429075.0,429075.0,33139,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464920171,585434.00
06/02/2016 22:15,2,0.000,ALERT,212.83,302.37,60.039,1464920104,"201051344000569","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,438402.6,438402.6,32775,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920173,585435.00
06/02/2016 22:15,2,0.000,ALERT,212.83,301.77,60.023,1464920104,"201051344000983","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,429933.1,429933.1,33255,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464920174,585436.00
06/02/2016 22:15,2,0.000,ALERT,212.83,301.47,60.028,1464920104,"201051344001158","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,424199.9,424199.9,33518,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920176,585437.00
06/02/2016 22:15,2,0.000,ALERT,213.29,302.07,60.028,1464920104,"201051344000576","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,431218.2,431218.2,32925,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920178,585438.00
06/02/2016 22:15,2,0.000,ALERT,211.93,298.77,60.018,1464920104,"274151322000087","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,660647.6,660647.6,26693,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464920180,585439.00
06/02/2016 22:30,2,0.000,ALERT,213.51,301.77,59.996,1464921004,"201051344000645","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,430757.9,430757.9,33061,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921006,585440.00
06/02/2016 22:30,2,0.000,ALERT,212.38,300.27,59.944,1464921004,"274151322000085","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,688887.6,688887.6,26605,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921007,585441.00
06/02/2016 22:30,2,0.000,ALERT,213.51,301.47,60.002,1464921004,"201051344000633","219011344069620",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,421902.1,421902.1,33542,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921009,585442.00
06/02/2016 22:30,2,0.000,ALERT,213.06,301.77,60.002,1464921004,"201051344000469","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,423282.1,423282.1,33477,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921011,585443.00
06/02/2016 22:30,2,0.000,ALERT,212.83,301.47,59.996,1464921004,"201051344000646","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,426680.9,426680.9,38025,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921013,585444.00
06/02/2016 22:30,2,0.000,ALERT,212.16,300.57,59.991,1464921004,"274151322000052","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,702378.9,702378.9,26835,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921014,585445.00
06/02/2016 22:30,2,0.000,ALERT,213.29,301.77,60.002,1464921004,"201051344000585","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,433643.4,433643.4,38029,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921016,585446.00
06/02/2016 22:30,2,0.000,ALERT,213.06,301.77,59.996,1464921004,"201051344001230","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,430271.7,430271.7,37833,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921018,585447.00
06/02/2016 22:30,2,0.000,ALERT,213.51,302.07,59.996,1464921004,"201051344000582","219011344069620",0.00,13.70,0,300.27,303.28,0.0,0.0,0.000,423679.0,423679.0,37991,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921020,585448.00
06/02/2016 22:30,2,0.000,ALERT,212.61,301.47,60.007,1464921004,"201051344000955","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,436089.8,436089.8,37931,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921022,585449.00
06/02/2016 22:30,2,0.000,ALERT,212.38,299.97,59.996,1464921004,"274151322000094","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,567714.0,567714.0,27893,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921023,585450.00
06/02/2016 22:30,2,0.000,ALERT,213.06,302.37,60.002,1464921004,"201051344000579","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,437354.9,437354.9,13544,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921025,585451.00
06/02/2016 22:30,2,0.000,ALERT,213.06,301.77,60.034,1464921004,"201051344000890","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,433263.3,433263.3,37947,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921027,585452.00
06/02/2016 22:30,2,0.000,ALERT,213.29,301.47,59.996,1464921004,"201051344000438","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,435271.0,435271.0,37951,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921029,585453.00
06/02/2016 22:30,2,0.000,ALERT,213.29,300.57,60.002,1464921004,"201051344000417","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,427718.3,427718.3,38114,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921031,585454.00
06/02/2016 22:30,2,0.000,ALERT,212.38,301.17,59.986,1464921004,"274151322000083","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,696058.6,696058.6,26906,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921032,585455.00
06/02/2016 22:30,2,0.000,ALERT,212.83,300.27,59.996,1464921004,"274151322000076","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,741253.3,741253.3,26906,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921034,585456.00
06/02/2016 22:30,2,0.000,ALERT,213.06,302.68,60.007,1464921004,"201051344000868","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,422378.1,422378.1,33195,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921036,585457.00
06/02/2016 22:30,2,0.000,ALERT,212.16,301.47,59.986,1464921004,"274151322000095","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,733627.9,733627.9,26825,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921038,585458.00
06/02/2016 22:30,2,0.000,ALERT,212.83,301.77,60.007,1464921004,"201051344000988","219011344069620",0.00,14.30,0,297.57,303.28,0.0,0.0,0.000,419437.0,419437.0,33493,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921040,585459.00
06/02/2016 22:30,2,0.000,ALERT,212.83,300.87,60.007,1464921004,"201051344001025","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,433296.2,433296.2,38000,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921042,585460.00
06/02/2016 22:30,2,0.000,ALERT,213.06,302.07,59.981,1464921004,"201051344000458","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,430269.7,430269.7,33413,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921044,585461.00
06/02/2016 22:30,2,0.000,ALERT,213.51,301.77,59.959,1464921004,"201051344000853","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,428939.7,428939.7,33016,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921045,585462.00
06/02/2016 22:30,2,0.000,ALERT,213.51,301.47,59.981,1464921004,"201051344000685","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,434719.9,434719.9,37844,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921047,585463.00
06/02/2016 22:30,2,0.000,ALERT,213.29,300.87,60.007,1464921004,"201051344000917","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,431557.1,431557.1,37845,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921049,585464.00
06/02/2016 22:30,2,0.000,ALERT,213.51,302.07,60.012,1464921004,"201051344001145","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,436762.7,436762.7,37699,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921051,585465.00
06/02/2016 22:30,2,0.000,ALERT,213.29,300.87,60.007,1464921004,"201051344000651","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,429143.7,429143.7,38054,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921053,585466.00
06/02/2016 22:30,2,0.000,ALERT,211.70,300.57,60.034,1464921004,"274151322000088","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,672733.7,672733.7,26569,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921054,585467.00
06/02/2016 22:30,2,0.000,ALERT,213.06,299.97,60.002,1464921004,"274151322000068","219011344069620",0.00,16.00,0,297.87,300.87,0.0,0.0,0.000,567537.5,567537.5,28102,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921056,585468.00
06/02/2016 22:30,2,0.000,ALERT,212.83,301.47,60.007,1464921004,"201051344001135","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,425195.1,425195.1,37990,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921058,585469.00
06/02/2016 22:30,2,0.000,ALERT,212.83,302.37,60.007,1464921004,"201051344000594","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,434135.1,434135.1,33452,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921060,585470.00
06/02/2016 22:30,2,0.000,ALERT,213.29,301.17,60.012,1464921004,"201051344001203","219011344069620",0.00,14.00,0,299.07,304.48,0.0,0.0,0.000,432210.2,432210.2,38026,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921062,585471.00
06/02/2016 22:30,2,0.000,ALERT,212.16,300.27,60.018,1464921004,"274151322000054","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,687137.2,687137.2,26597,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921063,585472.00
06/02/2016 22:30,2,0.000,ALERT,213.29,302.07,60.012,1464921004,"201051344000867","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,421610.3,421610.3,33458,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921065,585473.00
06/02/2016 22:30,2,0.000,ALERT,213.29,301.77,60.007,1464921004,"201051344001093","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,430704.3,430704.3,37896,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921067,585474.00
06/02/2016 22:30,2,0.000,ALERT,213.06,302.37,60.007,1464921004,"201051344000900","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,437296.3,437296.3,32853,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921069,585475.00
06/02/2016 22:30,2,0.000,ALERT,213.06,301.17,60.034,1464921004,"201051344000648","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,429075.0,429075.0,33141,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921071,585476.00
06/02/2016 22:30,2,0.000,ALERT,213.06,302.68,59.991,1464921004,"201051344000569","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,438402.6,438402.6,32777,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921072,585477.00
06/02/2016 22:30,2,0.000,ALERT,213.06,302.37,59.959,1464921004,"201051344000983","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,429933.1,429933.1,33257,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921074,585478.00
06/02/2016 22:30,2,0.000,ALERT,213.06,301.77,60.018,1464921004,"201051344001158","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,424199.9,424199.9,33520,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921076,585479.00
06/02/2016 22:30,2,0.000,ALERT,213.51,302.37,60.018,1464921004,"201051344000576","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,431218.2,431218.2,32927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921078,585480.00
06/02/2016 22:30,2,0.000,ALERT,212.61,299.97,60.002,1464921004,"274151322000087","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,660647.6,660647.6,26695,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921080,585481.00
06/02/2016 22:45,2,0.000,ALERT,213.96,302.98,59.996,1464921903,"201051344000645","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,430757.9,430757.9,33063,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921905,585482.00
06/02/2016 22:45,2,0.000,ALERT,213.29,301.47,60.007,1464921903,"274151322000085","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,688887.6,688887.6,26607,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921906,585483.00
06/02/2016 22:45,2,0.000,ALERT,213.96,302.37,60.002,1464921903,"201051344000633","219011344069620",0.00,13.70,0,298.17,303.58,0.0,0.0,0.000,421902.1,421902.1,33544,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921908,585484.00
06/02/2016 22:45,2,0.000,ALERT,213.74,302.68,60.007,1464921903,"201051344000469","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,423282.1,423282.1,33479,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921910,585485.00
06/02/2016 22:45,2,0.000,ALERT,213.06,301.17,60.018,1464921903,"201051344000646","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,426680.9,426680.9,38027,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921912,585486.00
06/02/2016 22:45,2,0.000,ALERT,212.83,302.07,59.996,1464921903,"274151322000052","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,702378.9,702378.9,26837,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921914,585487.00
06/02/2016 22:45,2,0.000,ALERT,213.51,301.47,60.007,1464921903,"201051344000585","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,433643.4,433643.4,38031,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921915,585488.00
06/02/2016 22:45,2,0.000,ALERT,213.29,301.77,60.039,1464921903,"201051344001230","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,430271.7,430271.7,37835,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921917,585489.00
06/02/2016 22:45,2,0.000,ALERT,213.74,302.37,60.012,1464921903,"201051344000582","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,423679.0,423679.0,37993,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921919,585490.00
06/02/2016 22:45,2,0.000,ALERT,212.83,301.17,60.018,1464921903,"201051344000955","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,436089.8,436089.8,37933,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921921,585491.00
06/02/2016 22:45,2,0.000,ALERT,213.06,300.87,60.012,1464921903,"274151322000094","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,567714.0,567714.0,27895,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921923,585492.00
06/02/2016 22:45,2,0.000,ALERT,213.51,303.28,60.012,1464921903,"201051344000579","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,437354.9,437354.9,13546,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921925,585493.00
06/02/2016 22:45,2,0.000,ALERT,213.06,301.77,60.018,1464921903,"201051344000890","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,433263.3,433263.3,37949,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921926,585494.00
06/02/2016 22:45,2,0.000,ALERT,213.29,301.47,60.012,1464921903,"201051344000438","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,435271.0,435271.0,37953,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921928,585495.00
06/02/2016 22:45,2,0.000,ALERT,213.29,300.87,60.012,1464921903,"201051344000417","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,427718.3,427718.3,38116,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921930,585496.00
06/02/2016 22:45,2,0.000,ALERT,213.06,302.07,60.028,1464921903,"274151322000083","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,696058.6,696058.6,26908,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921932,585497.00
06/02/2016 22:45,2,0.000,ALERT,213.74,302.07,60.012,1464921903,"274151322000076","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,741253.3,741253.3,26908,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921934,585498.00
06/02/2016 22:45,2,0.000,ALERT,213.51,303.58,60.002,1464921903,"201051344000868","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,422378.1,422378.1,33197,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921935,585499.00
06/02/2016 22:45,2,0.000,ALERT,213.06,302.68,60.012,1464921903,"274151322000095","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,733627.9,733627.9,26827,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921937,585500.00
06/02/2016 22:45,2,0.000,ALERT,213.51,302.68,60.012,1464921903,"201051344000988","219011344069620",0.00,14.00,0,297.26,303.88,0.0,0.0,0.000,419437.0,419437.0,33495,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921939,585501.00
06/02/2016 22:45,2,0.000,ALERT,213.06,300.87,60.023,1464921903,"201051344001025","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,433296.2,433296.2,38002,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921941,585502.00
06/02/2016 22:45,2,0.000,ALERT,213.29,302.98,60.034,1464921903,"201051344000458","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,430269.7,430269.7,33415,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921943,585503.00
06/02/2016 22:45,2,0.000,ALERT,214.19,302.98,60.012,1464921903,"201051344000853","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,428939.7,428939.7,33018,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921945,585504.00
06/02/2016 22:45,2,0.000,ALERT,213.51,301.47,60.012,1464921903,"201051344000685","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,434719.9,434719.9,37846,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921947,585505.00
06/02/2016 22:45,2,0.000,ALERT,213.29,300.87,60.012,1464921903,"201051344000917","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,431557.1,431557.1,37847,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921949,585506.00
06/02/2016 22:45,2,0.000,ALERT,213.51,301.77,60.039,1464921903,"201051344001145","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,436762.7,436762.7,37701,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921950,585507.00
06/02/2016 22:45,2,0.000,ALERT,213.51,300.87,60.012,1464921903,"201051344000651","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,429143.7,429143.7,38056,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921952,585508.00
06/02/2016 22:45,2,0.000,ALERT,212.61,302.07,60.007,1464921903,"274151322000088","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,672733.7,672733.7,26571,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921954,585509.00
06/02/2016 22:45,2,0.000,ALERT,213.51,301.17,60.007,1464921903,"274151322000068","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,567537.5,567537.5,28104,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921956,585510.00
06/02/2016 22:45,2,0.000,ALERT,213.06,301.47,60.012,1464921903,"201051344001135","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,425195.1,425195.1,37992,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921958,585511.00
06/02/2016 22:45,2,0.000,ALERT,213.29,303.58,59.996,1464921903,"201051344000594","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,434135.1,434135.1,33454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921960,585512.00
06/02/2016 22:45,2,0.000,ALERT,213.51,301.47,60.012,1464921903,"201051344001203","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,432210.2,432210.2,38028,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921962,585513.00
06/02/2016 22:45,2,0.000,ALERT,212.83,302.07,60.023,1464921903,"274151322000054","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,687137.2,687137.2,26599,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921963,585514.00
06/02/2016 22:45,2,0.000,ALERT,213.74,302.68,60.028,1464921903,"201051344000867","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,421610.3,421610.3,33460,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921965,585515.00
06/02/2016 22:45,2,0.000,ALERT,213.29,301.77,60.039,1464921903,"201051344001093","219011344069620",0.00,14.30,0,299.67,302.98,0.0,0.0,0.000,430704.3,430704.3,37898,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921967,585516.00
06/02/2016 22:45,2,0.000,ALERT,213.51,302.98,60.007,1464921903,"201051344000900","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,437296.3,437296.3,32855,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921969,585517.00
06/02/2016 22:45,2,0.000,ALERT,213.74,302.37,60.007,1464921903,"201051344000648","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,429075.0,429075.0,33143,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921970,585518.00
06/02/2016 22:45,2,0.000,ALERT,213.51,303.58,59.959,1464921903,"201051344000569","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,438402.6,438402.6,32779,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464921972,585519.00
06/02/2016 22:45,2,0.000,ALERT,213.51,302.98,60.007,1464921903,"201051344000983","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,429933.1,429933.1,33259,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921974,585520.00
06/02/2016 22:45,2,0.000,ALERT,213.51,302.68,60.039,1464921903,"201051344001158","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,424199.9,424199.9,33522,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921976,585521.00
06/02/2016 22:45,2,0.000,ALERT,213.96,303.58,59.970,1464921903,"201051344000576","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,431218.2,431218.2,32929,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921978,585522.00
06/02/2016 22:45,2,0.000,ALERT,213.06,301.17,60.028,1464921903,"274151322000087","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,660647.6,660647.6,26697,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464921979,585523.00
06/02/2016 23:00,2,0.000,ALERT,213.74,302.37,60.034,1464922804,"201051344000645","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,430757.9,430757.9,33065,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922806,585524.00
06/02/2016 23:00,2,0.000,ALERT,212.61,301.17,60.023,1464922804,"274151322000085","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,688887.6,688887.6,26609,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922808,585525.00
06/02/2016 23:00,2,0.000,ALERT,213.74,301.77,60.023,1464922804,"201051344000633","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,421902.1,421902.1,33546,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464922810,585526.00
06/02/2016 23:00,2,0.000,ALERT,213.29,302.07,60.044,1464922804,"201051344000469","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,423282.1,423282.1,33481,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464922812,585527.00
06/02/2016 23:00,2,0.000,ALERT,212.61,301.17,60.028,1464922804,"201051344000646","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,426680.9,426680.9,38029,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922813,585528.00
06/02/2016 23:00,2,0.000,ALERT,212.16,302.07,60.028,1464922804,"274151322000052","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,702378.9,702378.9,26839,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922815,585529.00
06/02/2016 23:00,2,0.000,ALERT,213.06,301.47,60.028,1464922804,"201051344000585","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,433643.4,433643.4,38033,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922817,585530.00
06/02/2016 23:00,2,0.000,ALERT,212.83,301.47,60.018,1464922804,"201051344001230","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,430271.7,430271.7,37837,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922819,585531.00
06/02/2016 23:00,2,0.000,ALERT,213.51,301.77,60.028,1464922804,"201051344000582","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,423679.0,423679.0,37995,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922820,585532.00
06/02/2016 23:00,2,0.000,ALERT,212.61,301.17,59.991,1464922804,"201051344000955","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,436089.8,436089.8,37935,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922822,585533.00
06/02/2016 23:00,2,0.000,ALERT,212.83,300.87,60.039,1464922804,"274151322000094","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,567714.0,567714.0,27897,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922824,585534.00
