ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/02/2016 23:00,2,0.000,ALERT,213.06,302.98,60.028,1464922804,"201051344000579","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,437354.9,437354.9,13548,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922826,585535.00
06/02/2016 23:00,2,0.000,ALERT,212.83,301.47,60.023,1464922804,"201051344000890","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,433263.3,433263.3,37951,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464922828,585536.00
06/02/2016 23:00,2,0.000,ALERT,213.06,301.17,60.028,1464922804,"201051344000438","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,435271.0,435271.0,37955,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464922830,585537.00
06/02/2016 23:00,2,0.000,ALERT,213.06,300.57,60.028,1464922804,"201051344000417","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,427718.3,427718.3,38118,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922831,585538.00
06/02/2016 23:00,2,0.000,ALERT,212.61,301.77,60.028,1464922804,"274151322000083","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,696058.6,696058.6,26910,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922833,585539.00
06/02/2016 23:00,2,0.000,ALERT,213.06,301.47,60.023,1464922804,"274151322000076","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,741253.3,741253.3,26910,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922835,585540.00
06/02/2016 23:00,2,0.000,ALERT,213.06,302.98,60.018,1464922804,"201051344000868","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,422378.1,422378.1,33199,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922837,585541.00
06/02/2016 23:00,2,0.000,ALERT,212.38,302.37,60.023,1464922804,"274151322000095","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,733627.9,733627.9,26829,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922839,585542.00
06/02/2016 23:00,2,0.000,ALERT,213.06,302.07,60.023,1464922804,"201051344000988","219011344069620",0.00,14.00,0,298.47,304.18,0.0,0.0,0.000,419437.0,419437.0,33497,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922841,585543.00
06/02/2016 23:00,2,0.000,ALERT,212.83,300.57,60.028,1464922804,"201051344001025","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,433296.2,433296.2,38004,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922842,585544.00
06/02/2016 23:00,2,0.000,ALERT,213.29,302.98,60.028,1464922804,"201051344000458","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,430269.7,430269.7,33417,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922844,585545.00
06/02/2016 23:00,2,0.000,ALERT,213.74,302.07,60.028,1464922804,"201051344000853","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,428939.7,428939.7,33020,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464922846,585546.00
06/02/2016 23:00,2,0.000,ALERT,213.29,301.17,60.028,1464922804,"201051344000685","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,434719.9,434719.9,37848,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922848,585547.00
06/02/2016 23:00,2,0.000,ALERT,213.06,300.87,60.039,1464922804,"201051344000917","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,431557.1,431557.1,37849,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922850,585548.00
06/02/2016 23:00,2,0.000,ALERT,213.06,301.47,60.023,1464922804,"201051344001145","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,436762.7,436762.7,37703,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922852,585549.00
06/02/2016 23:00,2,0.000,ALERT,213.06,300.57,60.034,1464922804,"201051344000651","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,429143.7,429143.7,38058,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922853,585550.00
06/02/2016 23:00,2,0.000,ALERT,212.16,301.47,60.028,1464922804,"274151322000088","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,672733.7,672733.7,26573,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922855,585551.00
06/02/2016 23:00,2,0.000,ALERT,213.06,300.57,60.018,1464922804,"274151322000068","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,567537.5,567537.5,28106,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922857,585552.00
06/02/2016 23:00,2,0.000,ALERT,212.83,301.47,59.996,1464922804,"201051344001135","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,425195.1,425195.1,37994,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922859,585553.00
06/02/2016 23:00,2,0.000,ALERT,212.83,302.98,60.018,1464922804,"201051344000594","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,434135.1,434135.1,33456,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922860,585554.00
06/02/2016 23:00,2,0.000,ALERT,213.06,301.17,60.023,1464922804,"201051344001203","219011344069620",0.00,13.30,0,299.67,305.08,0.0,0.0,0.000,432210.2,432210.2,38030,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464922862,585555.00
06/02/2016 23:00,2,0.000,ALERT,212.38,301.77,60.012,1464922804,"274151322000054","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,687137.2,687137.2,26601,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922864,585556.00
06/02/2016 23:00,2,0.000,ALERT,213.29,302.07,60.018,1464922804,"201051344000867","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,421610.3,421610.3,33462,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922866,585557.00
06/02/2016 23:00,2,0.000,ALERT,213.06,301.17,60.018,1464922804,"201051344001093","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,430704.3,430704.3,37900,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922868,585558.00
06/02/2016 23:00,2,0.000,ALERT,212.83,302.37,60.018,1464922804,"201051344000900","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,437296.3,437296.3,32857,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922870,585559.00
06/02/2016 23:00,2,0.000,ALERT,213.29,301.77,60.028,1464922804,"201051344000648","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,429075.0,429075.0,33145,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922872,585560.00
06/02/2016 23:00,2,0.000,ALERT,213.06,302.68,60.018,1464922804,"201051344000569","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,438402.6,438402.6,32781,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464922874,585561.00
06/02/2016 23:00,2,0.000,ALERT,213.06,302.37,60.018,1464922804,"201051344000983","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,429933.1,429933.1,33261,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922876,585562.00
06/02/2016 23:00,2,0.000,ALERT,213.29,302.07,60.018,1464922804,"201051344001158","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,424199.9,424199.9,33524,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922878,585563.00
06/02/2016 23:00,2,0.000,ALERT,213.51,302.68,60.018,1464922804,"201051344000576","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,431218.2,431218.2,32931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922879,585564.00
06/02/2016 23:00,2,0.000,ALERT,212.61,300.57,60.012,1464922804,"274151322000087","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,660647.6,660647.6,26699,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464922881,585565.00
06/02/2016 23:15,2,0.000,ALERT,213.96,302.98,59.933,1464923703,"201051344000645","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,430757.9,430757.9,33067,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923705,585566.00
06/02/2016 23:15,2,0.000,ALERT,212.83,301.47,59.965,1464923703,"274151322000085","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,688887.6,688887.6,26611,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923707,585567.00
06/02/2016 23:15,2,0.000,ALERT,213.96,302.68,59.970,1464923703,"201051344000633","219011344069620",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,421902.1,421902.1,33548,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923709,585568.00
06/02/2016 23:15,2,0.000,ALERT,213.51,302.68,59.975,1464923703,"201051344000469","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,423282.1,423282.1,33483,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464923711,585569.00
06/02/2016 23:15,2,0.000,ALERT,213.06,301.77,59.975,1464923703,"201051344000646","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,426680.9,426680.9,38031,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923712,585570.00
06/02/2016 23:15,2,0.000,ALERT,212.61,302.07,59.975,1464923703,"274151322000052","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,702378.9,702378.9,26841,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464923714,585571.00
06/02/2016 23:15,2,0.000,ALERT,213.51,302.07,59.970,1464923703,"201051344000585","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,433643.4,433643.4,38035,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923716,585572.00
06/02/2016 23:15,2,0.000,ALERT,213.29,302.37,59.970,1464923703,"201051344001230","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,430271.7,430271.7,37839,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464923718,585573.00
06/02/2016 23:15,2,0.000,ALERT,213.74,302.68,59.981,1464923703,"201051344000582","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,423679.0,423679.0,37997,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923719,585574.00
06/02/2016 23:15,2,0.000,ALERT,213.06,301.77,59.970,1464923703,"201051344000955","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,436089.8,436089.8,37937,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923721,585575.00
06/02/2016 23:15,2,0.000,ALERT,212.83,300.87,59.981,1464923703,"274151322000094","219011344069620",0.00,14.30,0,299.37,302.07,0.0,0.0,0.000,567714.0,567714.0,27899,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923723,585576.00
06/02/2016 23:15,2,0.000,ALERT,213.51,303.58,59.975,1464923703,"201051344000579","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,437354.9,437354.9,13550,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464923725,585577.00
06/02/2016 23:15,2,0.000,ALERT,213.06,302.37,60.018,1464923703,"201051344000890","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,433263.3,433263.3,37953,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923727,585578.00
06/02/2016 23:15,2,0.000,ALERT,213.51,302.07,59.970,1464923703,"201051344000438","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,435271.0,435271.0,37957,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464923728,585579.00
06/02/2016 23:15,2,0.000,ALERT,213.51,301.17,59.975,1464923703,"201051344000417","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,427718.3,427718.3,38120,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923730,585580.00
06/02/2016 23:15,2,0.000,ALERT,212.83,301.77,59.970,1464923703,"274151322000083","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,696058.6,696058.6,26912,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923732,585581.00
06/02/2016 23:15,2,0.000,ALERT,213.51,302.37,60.002,1464923703,"274151322000076","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,741253.3,741253.3,26912,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923734,585582.00
06/02/2016 23:15,2,0.000,ALERT,213.51,303.88,59.975,1464923703,"201051344000868","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,422378.1,422378.1,33201,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923736,585583.00
06/02/2016 23:15,2,0.000,ALERT,212.83,302.68,59.928,1464923703,"274151322000095","219011344069620",0.00,14.00,0,300.87,303.58,0.0,0.0,0.000,733627.9,733627.9,26831,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923737,585584.00
06/02/2016 23:15,2,0.000,ALERT,213.51,302.98,59.970,1464923703,"201051344000988","219011344069620",0.00,14.00,0,297.87,304.18,0.0,0.0,0.000,419437.0,419437.0,33499,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464923739,585585.00
06/02/2016 23:15,2,0.000,ALERT,213.06,301.17,59.970,1464923703,"201051344001025","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,433296.2,433296.2,38006,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923741,585586.00
06/02/2016 23:15,2,0.000,ALERT,213.51,303.58,59.981,1464923703,"201051344000458","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,430269.7,430269.7,33419,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923743,585587.00
06/02/2016 23:15,2,0.000,ALERT,214.19,302.98,59.944,1464923703,"201051344000853","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,428939.7,428939.7,33022,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464923745,585588.00
06/02/2016 23:15,2,0.000,ALERT,213.51,301.77,59.975,1464923703,"201051344000685","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,434719.9,434719.9,37850,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923747,585589.00
06/02/2016 23:15,2,0.000,ALERT,213.51,301.17,59.975,1464923703,"201051344000917","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,431557.1,431557.1,37851,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464923749,585590.00
06/02/2016 23:15,2,0.000,ALERT,213.51,302.07,59.965,1464923703,"201051344001145","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,436762.7,436762.7,37705,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464923751,585591.00
06/02/2016 23:15,2,0.000,ALERT,213.29,300.87,60.023,1464923703,"201051344000651","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,429143.7,429143.7,38060,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923752,585592.00
06/02/2016 23:15,2,0.000,ALERT,212.61,301.47,59.991,1464923703,"274151322000088","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,672733.7,672733.7,26575,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923754,585593.00
06/02/2016 23:15,2,0.000,ALERT,213.74,300.87,59.986,1464923703,"274151322000068","219011344069620",0.00,15.30,0,299.37,302.07,0.0,0.0,0.000,567537.5,567537.5,28108,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923756,585594.00
06/02/2016 23:15,2,0.000,ALERT,212.83,301.77,59.949,1464923703,"201051344001135","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,425195.1,425195.1,37996,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923758,585595.00
06/02/2016 23:15,2,0.000,ALERT,213.29,303.88,59.970,1464923703,"201051344000594","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,434135.1,434135.1,33458,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464923760,585596.00
06/02/2016 23:15,2,0.000,ALERT,213.51,301.77,60.007,1464923703,"201051344001203","219011344069620",0.00,13.30,0,299.37,304.78,0.0,0.0,0.000,432210.2,432210.2,38032,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923762,585597.00
06/02/2016 23:15,2,0.000,ALERT,212.61,301.77,59.975,1464923703,"274151322000054","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,687137.2,687137.2,26603,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923764,585598.00
06/02/2016 23:15,2,0.000,ALERT,213.74,302.98,59.975,1464923703,"201051344000867","219011344069620",0.00,14.30,0,299.97,304.78,0.0,0.0,0.000,421610.3,421610.3,33464,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464923765,585599.00
06/02/2016 23:15,2,0.000,ALERT,213.29,301.77,59.975,1464923703,"201051344001093","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,430704.3,430704.3,37902,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464923767,585600.00
06/02/2016 23:15,2,0.000,ALERT,213.51,303.28,59.970,1464923703,"201051344000900","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,437296.3,437296.3,32859,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923769,585601.00
06/02/2016 23:15,2,0.000,ALERT,213.96,302.37,59.981,1464923703,"201051344000648","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,429075.0,429075.0,33147,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923771,585602.00
06/02/2016 23:15,2,0.000,ALERT,213.51,303.58,59.986,1464923703,"201051344000569","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,438402.6,438402.6,32783,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923773,585603.00
06/02/2016 23:15,2,0.000,ALERT,213.51,303.28,59.975,1464923703,"201051344000983","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,429933.1,429933.1,33263,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923774,585604.00
06/02/2016 23:15,2,0.000,ALERT,213.51,302.98,60.023,1464923703,"201051344001158","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,424199.9,424199.9,33526,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923776,585605.00
06/02/2016 23:15,2,0.000,ALERT,213.96,303.58,59.981,1464923703,"201051344000576","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,431218.2,431218.2,32933,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923778,585606.00
06/02/2016 23:15,2,0.000,ALERT,212.83,301.17,59.970,1464923703,"274151322000087","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,660647.6,660647.6,26701,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464923780,585607.00
06/02/2016 23:30,2,0.000,ALERT,213.96,302.98,59.965,1464924603,"201051344000645","219011344069620",0.00,14.30,0,301.17,308.69,0.0,0.0,0.000,430757.9,430757.9,33069,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924605,585608.00
06/02/2016 23:30,2,0.000,ALERT,213.29,302.07,59.965,1464924603,"274151322000085","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,688887.6,688887.6,26613,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924607,585609.00
06/02/2016 23:30,2,0.000,ALERT,213.96,302.68,59.981,1464924603,"201051344000633","219011344069620",0.00,13.30,0,299.37,308.09,0.0,0.0,0.000,421902.1,421902.1,33550,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924608,585610.00
06/02/2016 23:30,2,0.000,ALERT,213.51,302.98,59.996,1464924603,"201051344000469","219011344069620",0.00,13.30,0,299.97,307.48,0.0,0.0,0.000,423282.1,423282.1,33485,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924610,585611.00
06/02/2016 23:30,2,0.000,ALERT,212.83,301.77,59.986,1464924603,"201051344000646","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,426680.9,426680.9,38033,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464924612,585612.00
06/02/2016 23:30,2,0.000,ALERT,212.83,302.07,60.012,1464924603,"274151322000052","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,702378.9,702378.9,26843,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924614,585613.00
06/02/2016 23:30,2,0.000,ALERT,213.29,302.07,59.965,1464924603,"201051344000585","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,433643.4,433643.4,38037,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924616,585614.00
06/02/2016 23:30,2,0.000,ALERT,213.06,302.37,59.965,1464924603,"201051344001230","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,430271.7,430271.7,37841,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464924618,585615.00
06/02/2016 23:30,2,0.000,ALERT,213.51,302.98,60.028,1464924603,"201051344000582","219011344069620",0.00,13.30,0,300.87,303.88,0.0,0.0,0.000,423679.0,423679.0,37999,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924620,585616.00
06/02/2016 23:30,2,0.000,ALERT,212.61,302.07,59.996,1464924603,"201051344000955","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,436089.8,436089.8,37939,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924621,585617.00
06/02/2016 23:30,2,0.000,ALERT,213.06,301.47,59.996,1464924603,"274151322000094","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,567714.0,567714.0,27901,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464924623,585618.00
06/02/2016 23:30,2,0.000,ALERT,213.51,303.58,59.991,1464924603,"201051344000579","219011344069620",0.00,14.00,0,301.47,308.99,0.0,0.0,0.000,437354.9,437354.9,13552,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464924625,585619.00
06/02/2016 23:30,2,0.000,ALERT,213.06,302.37,59.954,1464924603,"201051344000890","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,433263.3,433263.3,37955,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464924627,585620.00
06/02/2016 23:30,2,0.000,ALERT,213.29,302.07,59.986,1464924603,"201051344000438","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,435271.0,435271.0,37959,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924629,585621.00
06/02/2016 23:30,2,0.000,ALERT,213.29,301.47,59.986,1464924603,"201051344000417","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,427718.3,427718.3,38122,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924630,585622.00
06/02/2016 23:30,2,0.000,ALERT,213.06,302.07,59.986,1464924603,"274151322000083","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,696058.6,696058.6,26914,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464924632,585623.00
06/02/2016 23:30,2,0.000,ALERT,213.74,302.37,59.986,1464924603,"274151322000076","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,741253.3,741253.3,26914,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464924634,585624.00
06/02/2016 23:30,2,0.000,ALERT,213.29,303.28,59.986,1464924603,"201051344000868","219011344069620",0.00,13.70,0,301.77,309.29,0.0,0.0,0.000,422378.1,422378.1,33203,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924636,585625.00
06/02/2016 23:30,2,0.000,ALERT,213.06,303.28,59.949,1464924603,"274151322000095","219011344069620",0.00,14.00,0,301.17,304.48,0.0,0.0,0.000,733627.9,733627.9,26833,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924638,585626.00
06/02/2016 23:30,2,0.000,ALERT,213.29,302.68,59.991,1464924603,"201051344000988","219011344069620",0.00,14.00,0,298.77,307.48,0.0,0.0,0.000,419437.0,419437.0,33501,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924640,585627.00
06/02/2016 23:30,2,0.000,ALERT,212.83,301.17,59.986,1464924603,"201051344001025","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,433296.2,433296.2,38008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924641,585628.00
06/02/2016 23:30,2,0.000,ALERT,213.29,302.98,59.991,1464924603,"201051344000458","219011344069620",0.00,14.70,0,301.47,308.99,0.0,0.0,0.000,430269.7,430269.7,33421,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924643,585629.00
06/02/2016 23:30,2,0.000,ALERT,213.96,302.68,59.996,1464924603,"201051344000853","219011344069620",0.00,13.70,0,301.17,308.39,0.0,0.0,0.000,428939.7,428939.7,33024,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464924645,585630.00
06/02/2016 23:30,2,0.000,ALERT,213.51,302.37,59.986,1464924603,"201051344000685","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,434719.9,434719.9,37852,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924647,585631.00
06/02/2016 23:30,2,0.000,ALERT,213.29,301.77,60.002,1464924603,"201051344000917","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,431557.1,431557.1,37853,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464924649,585632.00
06/02/2016 23:30,2,0.000,ALERT,213.51,302.68,59.991,1464924603,"201051344001145","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,436762.7,436762.7,37707,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464924650,585633.00
06/02/2016 23:30,2,0.000,ALERT,213.29,301.47,59.991,1464924603,"201051344000651","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,429143.7,429143.7,38062,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924652,585634.00
06/02/2016 23:30,2,0.000,ALERT,212.61,302.68,59.986,1464924603,"274151322000088","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,672733.7,672733.7,26577,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924654,585635.00
06/02/2016 23:30,2,0.000,ALERT,213.74,301.77,59.986,1464924603,"274151322000068","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,567537.5,567537.5,28110,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924656,585636.00
06/02/2016 23:30,2,0.000,ALERT,212.83,302.07,59.986,1464924603,"201051344001135","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,425195.1,425195.1,37998,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464924658,585637.00
06/02/2016 23:30,2,0.000,ALERT,213.06,303.28,59.986,1464924603,"201051344000594","219011344069620",0.00,13.70,0,301.17,308.99,0.0,0.0,0.000,434135.1,434135.1,33460,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464924659,585638.00
06/02/2016 23:30,2,0.000,ALERT,213.29,302.07,59.981,1464924603,"201051344001203","219011344069620",0.00,13.70,0,299.97,305.08,0.0,0.0,0.000,432210.2,432210.2,38034,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464924661,585639.00
06/02/2016 23:30,2,0.000,ALERT,213.06,302.37,59.975,1464924603,"274151322000054","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,687137.2,687137.2,26605,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924663,585640.00
06/02/2016 23:30,2,0.000,ALERT,213.74,302.68,59.954,1464924603,"201051344000867","219011344069620",0.00,14.30,0,300.57,309.29,0.0,0.0,0.000,421610.3,421610.3,33466,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924665,585641.00
06/02/2016 23:30,2,0.000,ALERT,213.29,302.37,59.981,1464924603,"201051344001093","219011344069620",0.00,14.30,0,299.67,302.98,0.0,0.0,0.000,430704.3,430704.3,37904,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924667,585642.00
06/02/2016 23:30,2,0.000,ALERT,213.29,302.68,59.986,1464924603,"201051344000900","219011344069620",0.00,13.70,0,300.87,308.09,0.0,0.0,0.000,437296.3,437296.3,32861,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924669,585643.00
06/02/2016 23:30,2,0.000,ALERT,213.51,302.37,59.981,1464924603,"201051344000648","219011344069620",0.00,13.30,0,300.87,308.69,0.0,0.0,0.000,429075.0,429075.0,33149,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464924670,585644.00
06/02/2016 23:30,2,0.000,ALERT,213.29,303.28,59.981,1464924603,"201051344000569","219011344069620",0.00,14.00,0,301.77,309.29,0.0,0.0,0.000,438402.6,438402.6,32785,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924672,585645.00
06/02/2016 23:30,2,0.000,ALERT,213.51,302.98,59.986,1464924603,"201051344000983","219011344069620",0.00,14.00,0,301.47,308.99,0.0,0.0,0.000,429933.1,429933.1,33265,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924674,585646.00
06/02/2016 23:30,2,0.000,ALERT,213.51,302.68,59.986,1464924603,"201051344001158","219011344069620",0.00,13.30,0,300.27,307.48,0.0,0.0,0.000,424199.9,424199.9,33528,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464924676,585647.00
06/02/2016 23:30,2,0.000,ALERT,213.74,303.28,59.986,1464924603,"201051344000576","219011344069620",0.00,13.70,0,301.17,308.69,0.0,0.0,0.000,431218.2,431218.2,32935,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464924678,585648.00
06/02/2016 23:30,2,0.000,ALERT,213.29,302.07,59.981,1464924603,"274151322000087","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,660647.6,660647.6,26703,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464924680,585649.00
06/02/2016 23:45,2,0.000,ALERT,214.41,303.58,59.970,1464925503,"201051344000645","219011344069620",0.00,14.30,0,299.07,304.78,0.0,0.0,0.000,430757.9,430757.9,33071,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464925505,585650.00
06/02/2016 23:45,2,0.000,ALERT,213.29,302.98,59.959,1464925503,"274151322000085","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,688887.6,688887.6,26615,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925507,585651.00
06/02/2016 23:45,2,0.000,ALERT,214.41,303.28,59.959,1464925503,"201051344000633","219011344069620",0.00,13.70,0,297.87,304.18,0.0,0.0,0.000,421902.1,421902.1,33552,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925509,585652.00
06/02/2016 23:45,2,0.000,ALERT,213.96,303.58,59.928,1464925503,"201051344000469","219011344069620",0.00,13.30,0,298.77,304.48,0.0,0.0,0.000,423282.1,423282.1,33487,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925510,585653.00
06/02/2016 23:45,2,0.000,ALERT,213.51,302.37,59.933,1464925503,"201051344000646","219011344069620",0.00,13.70,0,293.06,303.58,0.0,0.0,0.000,426680.9,426680.9,38035,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925512,585654.00
06/02/2016 23:45,2,0.000,ALERT,212.83,303.28,59.959,1464925503,"274151322000052","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,702378.9,702378.9,26845,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464925514,585655.00
06/02/2016 23:45,2,0.000,ALERT,213.96,302.98,59.986,1464925503,"201051344000585","219011344069620",0.00,14.00,0,293.06,303.88,0.0,0.0,0.000,433643.4,433643.4,38039,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464925516,585656.00
06/02/2016 23:45,2,0.000,ALERT,213.74,302.98,59.959,1464925503,"201051344001230","219011344069620",0.00,13.70,0,293.36,303.88,0.0,0.0,0.000,430271.7,430271.7,37843,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925518,585657.00
06/02/2016 23:45,2,0.000,ALERT,214.41,303.58,59.965,1464925503,"201051344000582","219011344069620",0.00,13.70,0,293.96,304.48,0.0,0.0,0.000,423679.0,423679.0,38001,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925520,585658.00
06/02/2016 23:45,2,0.000,ALERT,213.51,302.68,59.959,1464925503,"201051344000955","219011344069620",0.00,14.00,0,293.36,303.58,0.0,0.0,0.000,436089.8,436089.8,37941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464925521,585659.00
06/02/2016 23:45,2,0.000,ALERT,213.29,302.07,59.959,1464925503,"274151322000094","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,567714.0,567714.0,27903,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925523,585660.00
06/02/2016 23:45,2,0.000,ALERT,213.74,304.18,59.959,1464925503,"201051344000579","219011344069620",0.00,14.00,0,299.67,305.68,0.0,0.0,0.000,437354.9,437354.9,13554,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925525,585661.00
06/02/2016 23:45,2,0.000,ALERT,213.74,302.98,59.965,1464925503,"201051344000890","219011344069620",0.00,14.00,0,293.36,305.08,0.0,0.0,0.000,433263.3,433263.3,37957,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464925527,585662.00
06/02/2016 23:45,2,0.000,ALERT,213.74,302.68,59.959,1464925503,"201051344000438","219011344069620",0.00,13.70,0,293.36,304.18,0.0,0.0,0.000,435271.0,435271.0,37961,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925528,585663.00
06/02/2016 23:45,2,0.000,ALERT,213.96,302.07,59.965,1464925503,"201051344000417","219011344069620",0.00,13.70,0,292.46,302.98,0.0,0.0,0.000,427718.3,427718.3,38124,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464925530,585664.00
06/02/2016 23:45,2,0.000,ALERT,213.29,302.98,59.959,1464925503,"274151322000083","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,696058.6,696058.6,26916,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925532,585665.00
06/02/2016 23:45,2,0.000,ALERT,213.74,302.37,59.959,1464925503,"274151322000076","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,741253.3,741253.3,26916,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925534,585666.00
06/02/2016 23:45,2,0.000,ALERT,213.74,304.18,59.938,1464925503,"201051344000868","219011344069620",0.00,13.70,0,299.67,305.68,0.0,0.0,0.000,422378.1,422378.1,33205,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925536,585667.00
06/02/2016 23:45,2,0.000,ALERT,213.29,303.88,59.970,1464925503,"274151322000095","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,733627.9,733627.9,26835,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925538,585668.00
06/02/2016 23:45,2,0.000,ALERT,213.74,303.58,59.970,1464925503,"201051344000988","219011344069620",0.00,14.30,0,297.26,304.48,0.0,0.0,0.000,419437.0,419437.0,33503,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925540,585669.00
06/02/2016 23:45,2,0.000,ALERT,213.51,301.77,59.965,1464925503,"201051344001025","219011344069620",0.00,13.30,0,292.46,304.48,0.0,0.0,0.000,433296.2,433296.2,38010,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925541,585670.00
06/02/2016 23:45,2,0.000,ALERT,213.74,303.58,59.986,1464925503,"201051344000458","219011344069620",0.00,14.70,0,299.37,305.68,0.0,0.0,0.000,430269.7,430269.7,33423,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464925543,585671.00
06/02/2016 23:45,2,0.000,ALERT,214.41,303.28,59.970,1464925503,"201051344000853","219011344069620",0.00,14.00,0,299.07,305.08,0.0,0.0,0.000,428939.7,428939.7,33026,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464925545,585672.00
06/02/2016 23:45,2,0.000,ALERT,213.96,302.37,59.965,1464925503,"201051344000685","219011344069620",0.00,14.00,0,293.06,303.58,0.0,0.0,0.000,434719.9,434719.9,37854,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925547,585673.00
06/02/2016 23:45,2,0.000,ALERT,213.74,301.77,59.959,1464925503,"201051344000917","219011344069620",0.00,14.70,0,292.46,302.98,0.0,0.0,0.000,431557.1,431557.1,37855,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464925549,585674.00
06/02/2016 23:45,2,0.000,ALERT,213.96,302.68,59.970,1464925503,"201051344001145","219011344069620",0.00,13.70,0,293.66,304.48,0.0,0.0,0.000,436762.7,436762.7,37709,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925551,585675.00
06/02/2016 23:45,2,0.000,ALERT,213.74,301.77,59.970,1464925503,"201051344000651","219011344069620",0.00,13.30,0,292.46,303.28,0.0,0.0,0.000,429143.7,429143.7,38064,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925552,585676.00
06/02/2016 23:45,2,0.000,ALERT,212.83,302.37,59.965,1464925503,"274151322000088","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,672733.7,672733.7,26579,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925554,585677.00
06/02/2016 23:45,2,0.000,ALERT,213.74,302.07,59.986,1464925503,"274151322000068","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,567537.5,567537.5,28112,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925556,585678.00
06/02/2016 23:45,2,0.000,ALERT,213.51,302.37,60.007,1464925503,"201051344001135","219011344069620",0.00,13.70,0,293.06,304.18,0.0,0.0,0.000,425195.1,425195.1,38000,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925558,585679.00
06/02/2016 23:45,2,0.000,ALERT,213.51,304.18,59.965,1464925503,"201051344000594","219011344069620",0.00,13.70,0,299.37,305.38,0.0,0.0,0.000,434135.1,434135.1,33462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925560,585680.00
06/02/2016 23:45,2,0.000,ALERT,213.74,302.07,59.965,1464925503,"201051344001203","219011344069620",0.00,13.70,0,292.76,305.68,0.0,0.0,0.000,432210.2,432210.2,38036,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925562,585681.00
06/02/2016 23:45,2,0.000,ALERT,213.06,302.37,59.965,1464925503,"274151322000054","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,687137.2,687137.2,26607,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925563,585682.00
06/02/2016 23:45,2,0.000,ALERT,213.96,303.28,59.970,1464925503,"201051344000867","219011344069620",0.00,14.30,0,299.07,305.38,0.0,0.0,0.000,421610.3,421610.3,33468,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464925565,585683.00
06/02/2016 23:45,2,0.000,ALERT,213.74,302.37,59.981,1464925503,"201051344001093","219011344069620",0.00,14.30,0,293.36,303.58,0.0,0.0,0.000,430704.3,430704.3,37906,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925567,585684.00
06/02/2016 23:45,2,0.000,ALERT,213.51,303.28,59.975,1464925503,"201051344000900","219011344069620",0.00,14.00,0,299.07,304.78,0.0,0.0,0.000,437296.3,437296.3,32863,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925569,585685.00
06/02/2016 23:45,2,0.000,ALERT,213.74,302.68,60.012,1464925503,"201051344000648","219011344069620",0.00,13.30,0,298.47,304.78,0.0,0.0,0.000,429075.0,429075.0,33151,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925571,585686.00
06/02/2016 23:45,2,0.000,ALERT,213.74,303.88,59.970,1464925503,"201051344000569","219011344069620",0.00,14.00,0,299.97,305.68,0.0,0.0,0.000,438402.6,438402.6,32787,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464925572,585687.00
06/02/2016 23:45,2,0.000,ALERT,213.74,303.58,59.986,1464925503,"201051344000983","219011344069620",0.00,14.30,0,299.37,305.38,0.0,0.0,0.000,429933.1,429933.1,33267,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925574,585688.00
06/02/2016 23:45,2,0.000,ALERT,213.74,302.98,59.965,1464925503,"201051344001158","219011344069620",0.00,13.70,0,299.07,304.48,0.0,0.0,0.000,424199.9,424199.9,33530,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925576,585689.00
06/02/2016 23:45,2,0.000,ALERT,214.19,303.58,59.975,1464925503,"201051344000576","219011344069620",0.00,14.00,0,299.37,305.08,0.0,0.0,0.000,431218.2,431218.2,32937,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464925578,585690.00
06/02/2016 23:45,2,0.000,ALERT,213.06,302.37,60.002,1464925503,"274151322000087","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,660647.6,660647.6,26705,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464925580,585691.00
